Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,38.4852595731,5.46916473769,2.4500944173,0.0,12.925468867,10.100111941,17.4650237966,17.4450237966,0.0,0.02
 01/01  02:00:00,37.9605757493,5.4102972867,1.98537524791,0.0,12.925468867,10.100111941,26.3700824064,20.6143180917,0.0,5.75576431471
 01/01  03:00:00,32.8354927075,5.34645023942,1.54318315398,0.0,8.34152022915,10.0650221343,21.6538871818,21.6338871818,0.0,0.02
 01/01  04:00:00,32.5605113089,5.30979325072,1.30485052545,0.0,8.34152022915,10.0650221343,28.5499183991,22.7942039733,0.0,5.75571442584
 01/01  05:00:00,33.9698607387,5.28296525493,1.13443081465,0.0,8.34152022915,11.6705166398,23.7758954216,23.7558954216,0.0,0.02
 01/01  06:00:00,37.9730204547,5.26135567399,1.00090414527,0.0,8.80141237637,15.3678112995,29.6658079064,23.8997925239,0.0,5.76601538247
 01/01  07:00:00,58.5209553244,5.33528587263,1.49832989754,0.0,18.5082010057,25.6353820695,29.8383919215,24.0623405648,0.0,5.77605135667
 01/01  08:00:00,70.8886722499,5.53460089746,2.86401581727,0.0,19.4926561212,41.1001056674,33.9774815781,22.3946444285,0.0,11.5828371497
 01/01  09:00:00,95.2930236499,5.84382903705,5.08580546911,0.0,26.3286599382,57.9988325916,45.8416686073,14.7561670065,0.0,31.0855016008
 01/01  10:00:00,78.9011433858,5.68561175423,4.12549575125,0.0,26.2443270014,42.8153538416,57.5338217906,11.830873835,18.025,27.6779479557
 01/01  11:00:00,53.1782748048,5.44591205934,2.51690226324,0.0,21.7447113004,23.4437158914,52.2528812431,10.8339000521,18.025,23.393981191
 01/01  12:00:00,50.7810453987,5.45328033612,2.51431741644,0.0,19.3449162599,23.4437158914,44.8485440324,9.30452431981,18.025,17.5190197126
 01/01  13:00:00,51.6500627134,5.52998842824,3.16443457454,0.0,19.190480192,23.7425572507,43.2846234339,7.77668862266,18.025,17.4829348113
 01/01  14:00:00,52.6859957919,5.65938887756,4.04484888241,0.0,19.260583323,23.698576057,43.7593670426,2.42811383437,18.025,23.3062532083
 01/01  15:00:00,53.4147602146,5.73762681485,4.69537366182,0.0,19.260583323,23.698576057,35.9893200123,0.477705055795,18.025,17.4866149565
 01/01  16:00:00,53.3549615349,5.75748250973,4.90566726178,0.0,19.260583323,23.4086260847,36.6004502713,1.09331944564,18.025,17.4821308257
 01/01  17:00:00,59.3006956961,5.70007647282,4.57349707383,0.0,19.260583323,27.8781056672,24.6695702974,0.883767257813,18.025,5.76080303955
 01/01  18:00:00,73.6667257738,5.73529602666,4.62984420182,0.0,18.1807569449,37.5792895564,9.81041224609,4.04448285971,0.0,5.76592938638
 01/01  19:00:00,88.6524721179,5.90183347503,5.55548604616,0.0,32.6059821062,37.0465235296,16.4550228844,10.6844231304,0.0,5.77059975399
 01/01  20:00:00,89.6140128184,6.00343369981,6.18436081435,0.0,36.8143715336,33.066984531,19.348540955,13.5674398304,0.0,5.78110112467
 01/01  21:00:00,96.5859122399,6.21608117023,7.58411105085,0.0,36.43363367,38.8072253906,18.9266174842,13.1463525001,0.0,5.78026498417
 01/01  22:00:00,94.5749530577,6.26181263806,7.88412566253,0.0,36.0963922311,36.7877557581,23.0578444722,11.5155985897,0.0,11.5422458825
 01/01  23:00:00,70.3875064273,5.88212355338,5.39653319331,0.0,30.9507766546,20.6087787026,24.2733101577,12.6907893786,0.0,11.5825207791
 01/01  24:00:00,45.539705615,5.56935446607,3.29590360264,0.0,17.4250845679,11.7056064465,19.2289842945,13.4530045437,0.0,5.77597975074
 01/02  01:00:00,37.3169039652,5.48245496483,2.58775823472,0.0,11.6412384099,10.0650221343,14.0669488718,14.0469488718,0.0,0.02
 01/02  02:00:00,35.27036007,5.4283563742,2.1560005105,0.0,10.0992000411,10.047477231,20.4186067253,14.6627114733,0.0,5.75589525205
 01/02  03:00:00,33.0133875393,5.37849868217,1.80844470225,0.0,8.25718729233,10.0299323277,16.0480141116,16.0280141116,0.0,0.02
 01/02  04:00:00,33.1177971543,5.38623845349,1.90511450437,0.0,8.25718729233,10.0299323277,16.3620843351,10.6061441204,0.0,5.75594021473
 01/02  05:00:00,34.7402674724,5.38688624561,1.92033170208,0.0,8.25718729233,11.6354268332,13.8589524801,8.09817643127,0.0,5.76077604885
 01/02  06:00:00,42.363423261,5.39424288749,1.95648152331,0.0,12.1011305571,15.3678112995,15.4916745951,9.71564494314,0.0,5.77602965192
 01/02  07:00:00,74.5659329505,5.73100791999,4.29396919716,0.0,19.7275818095,37.2640762949,20.3858211736,8.80350530595,0.0,11.5823158676
 01/02  08:00:00,90.1519260271,6.05363991721,6.60522666508,0.0,24.3117294858,51.2795993405,20.3075548767,8.68360259179,0.0,11.6239522849
 01/02  09:00:00,74.2008794378,5.64046984554,4.22638235295,0.0,23.6694662846,40.6342015617,31.9737934218,2.65628621595,0.0,29.3175072058
 01/02  10:00:00,69.2361892417,5.61477774936,4.2946914304,0.0,23.6694662846,35.6302164847,42.2251947808,0.812612678259,18.025,23.3875821025
 01/02  11:00:00,50.0988229548,5.43594571672,2.93284379169,0.0,18.7433767983,22.9618409725,37.9739421904,2.42805016253,18.025,17.5208920278
 01/02  12:00:00,49.9929725838,5.42991190997,2.83524086201,0.0,18.7433767983,22.9618409725,37.7376168779,2.22505420678,18.025,17.4875626711
 01/02  13:00:00,50.5400435029,5.44481625856,3.32395927878,0.0,18.5889407304,23.1597249699,43.1653925146,1.83333023226,18.025,23.3070622824
 01/02  14:00:00,50.4625249155,5.43547782967,3.00927932197,0.0,18.7433767983,23.2517909448,36.1997338483,0.688972381537,18.025,17.4857614667
 01/02  15:00:00,50.5854379336,5.45503343682,3.11263407902,0.0,18.7433767983,23.2517909448,36.3272875917,0.817091206449,18.025,17.4851963853
 01/02  16:00:00,50.3393914671,5.45405356988,3.15751643766,0.0,18.7433767983,22.9618409725,37.2476231298,1.73796359362,18.025,17.4846595362
 01/02  17:00:00,56.6755622473,5.45831335418,3.15412053466,0.0,18.7433767983,27.431320555,26.02581365,2.24119633164,18.025,5.75961731839
 01/02  18:00:00,76.0723862527,5.6656687396,4.50337032106,0.0,17.6635504202,40.6971502883,8.55469287539,2.78382338347,0.0,5.77086949192
 01/02  19:00:00,83.368855037,5.7963150868,5.16444183462,0.0,27.5259009287,37.3340067412,19.0418780929,7.47023745825,0.0,11.5716406346
 01/02  20:00:00,86.3560398075,5.8850083475,5.73758943363,0.0,33.8341110165,33.3544677425,15.898450463,10.1175295794,0.0,5.78092088361
 01/02  21:00:00,96.2759043533,6.12326474451,7.2650369777,0.0,36.5179666069,38.8247702939,16.7445130406,10.9636561997,0.0,5.78085684083
 01/02  22:00:00,91.7399911314,6.24638841427,8.1210290151,0.0,32.965339924,36.8579353714,20.4047039951,8.8219265178,0.0,11.5827774773
 01/02  23:00:00,64.48177,5.77783518709,4.87851924363,0.0,25.6355707503,20.6438685092,23.8873004866,12.3347049788,0.0,11.5525955078
 01/02  24:00:00,42.2911922781,5.46505055853,2.55370411532,0.0,15.0252895274,11.7056064465,23.5154058566,17.7493344447,0.0,5.76607141192
 01/03  01:00:00,36.5302434412,5.39046545145,1.89308683815,0.0,11.6412384099,10.0650221343,19.1445809574,19.1245809574,0.0,0.02
 01/03  02:00:00,34.4502897997,5.32791894518,1.4363662184,0.0,10.0992000411,10.047477231,27.6262127837,21.8702802075,0.0,5.75593257617
 01/03  03:00:00,32.1779281587,5.27457762205,1.07690657143,0.0,8.25718729233,10.0299323277,23.6935391128,23.6735391128,0.0,0.02
 01/03  04:00:00,32.0673796555,5.25960420585,0.981329551497,0.0,8.25718729233,10.0299323277,27.2422173972,21.4864394722,0.0,5.75577792499
 01/03  05:00:00,33.5069953772,5.23657655043,0.818748125568,0.0186205724411,8.25718729233,11.6354268332,28.5244026369,22.7633998389,0.0,5.76100279803
 01/03  06:00:00,41.1383278274,5.23908742501,0.794806169621,0.0917328264907,12.1011305571,15.3678112995,30.5573374508,24.7811828371,0.0,5.77615461369
 01/03  07:00:00,72.6190371282,5.49895775677,2.57912088322,0.0,19.7275818095,37.2640762949,36.8965665383,25.3144990159,0.0,11.5820675223
 01/03  08:00:00,87.0528299356,5.69197880355,3.8677876333,0.0,24.3117294858,51.2795993405,35.4323938343,23.808637306,0.0,11.6237565283
 01/03  09:00:00,72.1373118919,5.42997123143,2.37331027327,0.0,23.6694662846,40.6342015617,42.2324954203,12.9151691709,0.0,29.3173262494
 01/03  10:00:00,67.4384887782,5.43941607862,2.67234957879,0.0,23.6694662846,35.6302164847,47.6847759124,6.27249493188,18.025,23.3872809805
 01/03  11:00:00,48.9817111671,5.31974349259,1.92124005386,0.0106932622926,18.7433767983,22.9618409725,39.7388653716,4.19320518923,18.025,17.5206601824
 01/03  12:00:00,49.0705888483,5.33001532291,2.01275260829,0.0,18.7433767983,22.9618409725,37.9359077094,2.42436135407,18.025,17.4865463553
 01/03  13:00:00,49.6271062065,5.35450780452,2.50132994243,0.0,18.5889407304,23.1597249699,43.3557802887,2.02202238699,18.025,23.3087579017
 01/03  14:00:00,49.8180717138,5.36229422642,2.43800862304,0.0,18.7433767983,23.2517909448,35.5180687232,0.0075226124848,18.025,17.4855461107
 01/03  15:00:00,49.6259863686,5.34791082072,2.26030382298,0.0,18.7433767983,23.2517909448,35.8901106181,0.380087064703,18.025,17.4850235534
 01/03  16:00:00,49.3977962095,5.35802010526,2.31195359817,0.0,18.7433767983,22.9618409725,37.34915318,1.8396498258,18.025,17.4845033541
 01/03  17:00:00,55.7730599612,5.36474070079,2.3451891672,0.0,18.7433767983,27.431320555,26.1185830806,2.33282156394,18.025,5.76076151666
 01/03  18:00:00,74.7599518745,5.51461265796,3.34199000583,0.0,17.6635504202,40.6971502883,8.6332985002,2.86232686775,0.0,5.77097163245
 01/03  19:00:00,81.6783845678,5.5927226032,3.67756033849,0.0,27.5259009287,37.3340067412,20.2839107722,8.71235994226,0.0,11.5715508299
 01/03  20:00:00,84.4785972262,5.65834518306,4.08680787709,0.0,33.8341110165,33.3544677425,17.7295996033,11.9487318517,0.0,5.78086775164
 01/03  21:00:00,93.8750391032,5.83464989594,5.15278468016,0.0,36.5179666069,38.8247702939,20.7125027148,14.9316992005,0.0,5.78080351434
 01/03  22:00:00,88.7047936714,5.89076227697,5.44145425928,0.0,32.965339924,36.8579353714,27.347307192,15.7655065749,0.0,11.5818006171
 01/03  23:00:00,62.788534875,5.58112424463,3.38199250232,0.0,25.6355707503,20.6438685092,27.48848014,15.9359561196,0.0,11.5525240204
 01/03  24:00:00,41.5729679142,5.38124450772,1.91928450963,0.0,15.0252895274,11.7056064465,23.9845102241,18.2184833196,0.0,5.76602690441
 01/04  01:00:00,35.8743427715,5.30984055064,1.31781006875,0.0,11.6412384099,10.0650221343,20.6383249104,20.6183249104,0.0,0.02
 01/04  02:00:00,34.0030235409,5.26802949586,1.03118512223,0.0178032352669,10.0992000411,10.047477231,27.941499069,22.1856153106,0.0,5.75588375846
 01/04  03:00:00,31.9768485604,5.24197175224,0.812166630082,0.0962656767215,8.25718729233,10.0299323277,22.6694734065,22.6494734065,0.0,0.02
 01/04  04:00:00,31.9037106356,5.22752939795,0.664711098753,0.185023122046,8.25718729233,10.0299323277,29.1513972488,23.3953614837,0.0,5.75603576504
 01/04  05:00:00,33.5552005482,5.22415446159,0.541941654135,0.356053572952,8.25718729233,11.6354268332,30.430442199,24.6694803155,0.0,5.7609618835
 01/04  06:00:00,41.3243315124,5.24221427271,0.602095100109,0.467319024767,12.1011305571,15.3678112995,30.7289112224,24.9527839079,0.0,5.77612731451
 01/04  07:00:00,72.5685672614,5.47915472623,2.44834923266,0.100101308736,19.7275818095,37.2640762949,36.5750817238,24.9930271624,0.0,11.5820545615
 01/04  08:00:00,86.9151915807,5.66481040725,3.75377886532,0.00353450273317,24.3117294858,51.2795993405,35.4112331814,23.7880359354,0.0,11.623197246
 01/04  09:00:00,71.7095081664,5.37210912776,1.80957058632,0.193795122539,23.6694662846,40.6342015617,48.1628189214,18.845303763,0.0,29.3175151585
 01/04  10:00:00,66.5863888071,5.34230248836,1.55048454029,0.366876431023,23.6694662846,35.6302164847,60.2583313968,18.8459028173,18.025,23.3874285796
 01/04  11:00:00,48.2479669559,5.23957818602,0.511196396241,0.767156556026,18.7433767983,22.9618409725,55.7440016117,20.1982272624,18.025,17.5207743493
 01/04  12:00:00,48.1202642398,5.23474672593,0.378521466969,0.779174106052,18.7433767983,22.9618409725,55.0781177816,19.5663644689,18.025,17.4867533127
 01/04  13:00:00,48.1614204518,5.23660748966,0.431822807603,0.721720292205,18.5889407304,23.1597249699,59.0386273043,17.7086436247,18.025,23.3049836796
 01/04  14:00:00,48.4284282273,5.24903841628,0.600352228399,0.561268002647,18.7433767983,23.2517909448,51.2420218485,15.7313238409,18.025,17.4856980075
 01/04  15:00:00,48.2376255396,5.22875961175,0.494314645755,0.49677857509,18.7433767983,23.2517909448,50.5732526516,15.063051217,18.025,17.4852014346
 01/04  16:00:00,47.901621434,5.22747138545,0.543244535205,0.403081960625,18.7433767983,22.9618409725,51.6393571575,16.1296569105,18.025,17.4847002471
 01/04  17:00:00,54.243047765,5.22877414829,0.609871603506,0.341271000858,18.7433767983,27.431320555,39.8221221375,16.0363245544,18.025,5.76079758307
 01/04  18:00:00,72.9622708647,5.33731430163,1.61673753381,0.104868287406,17.6635504202,40.6971502883,22.702422856,16.9314058764,0.0,5.77101697956
 01/04  19:00:00,80.04126566,5.40259492641,2.17231131507,0.0582549965399,27.5259009287,37.3340067412,33.3414521132,21.7697708027,0.0,11.5716813105
 01/04  20:00:00,82.978914668,5.47813268162,2.75751593664,0.00981969727984,33.8341110165,33.3544677425,27.3987754297,21.6178469287,0.0,5.78092850092
 01/04  21:00:00,92.0888804861,5.60698819349,3.54782571514,0.0464596132922,36.5179666069,38.8247702939,31.2172365373,25.4363687522,0.0,5.78086778515
 01/04  22:00:00,86.6605873042,5.62836727077,3.56919622459,0.0904435732136,32.965339924,36.8579353714,40.1432188013,28.5603425152,0.0,11.5828762861
 01/04  23:00:00,61.3181911463,5.39625188221,1.89074682601,0.20577196167,25.6355707503,20.6438685092,41.0645571164,29.5118793809,0.0,11.5526777355
 01/04  24:00:00,40.9004612771,5.26780982675,0.727482554245,0.632728581299,15.0252895274,11.7056064465,35.5155773377,29.7494825628,0.0,5.76609477496
 01/05  01:00:00,35.9285883722,5.2498695185,0.351549859006,1.08047572254,11.6412384099,10.0650221343,31.3532014435,31.3332014435,0.0,0.02
 01/05  02:00:00,34.5332717857,5.25366889885,0.185362331813,1.40823432053,10.0992000411,10.047477231,37.7250412632,31.9690934681,0.0,5.75594779502
 01/05  03:00:00,34.3431935262,5.3995264378,0.110572052422,3.00664947842,8.25718729233,10.0299323277,34.4776581533,34.4576581533,0.0,0.02
 01/05  04:00:00,35.7551241648,5.52719527368,0.0851504124228,4.31633104691,8.25718729233,10.0299323277,41.2678838322,35.5120856545,0.0,5.75579817775
 01/05  05:00:00,37.898048047,5.57547694244,0.0709900648473,4.81852874286,8.25718729233,11.6354268332,41.2722310456,35.5111960327,0.0,5.76103501287
 01/05  06:00:00,44.7757398655,5.51237428534,0.0860215184729,4.16463933272,12.1011305571,15.3678112995,37.5197988522,31.7435875261,0.0,5.77621132611
 01/05  07:00:00,72.5693174163,5.41287032024,1.61309782397,1.0023841463,19.7275818095,37.2640762949,41.4452445407,29.8629814751,0.0,11.5822630656
 01/05  08:00:00,86.5547797064,5.5655229101,3.00974830526,0.486436367366,24.3117294858,51.2795993405,39.1298049091,27.5057800881,0.0,11.624024821
 01/05  09:00:00,71.7059887353,5.32454766568,0.947537945038,1.09986705021,23.6694662846,40.6342015617,50.405117718,21.0868570942,0.0,29.3182606238
 01/05  10:00:00,66.6441997384,5.30417300837,0.790248452414,1.22305150399,23.6694662846,35.6302164847,61.7543859074,20.3413719048,18.025,23.3880140026
 01/05  11:00:00,50.0891782186,5.38261689436,0.142046647803,2.83447685777,18.7433767983,22.9618409725,56.6517987173,21.1055726987,18.025,17.5212260185
 01/05  12:00:00,49.9073595079,5.37200898862,0.130324106531,2.67720351653,18.7433767983,22.9618409725,55.8218789911,20.3089865068,18.025,17.4878924842
 01/05  13:00:00,48.9592481164,5.28837765433,0.248181516444,1.65141880166,18.5889407304,23.1597249699,58.4702864717,17.1396988198,18.025,23.3055876519
 01/05  14:00:00,48.911020684,5.28644634588,0.743340399832,0.863462651905,18.7433767983,23.2517909448,50.327259347,14.8160691506,18.025,17.4861901964
 01/05  15:00:00,48.8058732209,5.29898029422,1.10503472594,0.384084228901,18.7433767983,23.2517909448,47.3969125836,11.8862065006,18.025,17.485706083
 01/05  16:00:00,48.4071068691,5.29306164322,1.19249786907,0.193722714454,18.7433767983,22.9618409725,47.0692589491,11.5590401277,18.025,17.4852188214
 01/05  17:00:00,54.4901909839,5.26100659681,1.00973708162,0.15631623264,18.7433767983,27.431320555,37.3557937145,13.5700630898,18.025,5.76073062469
 01/05  18:00:00,72.8459312568,5.32555616923,1.5599190223,0.0571042533218,17.6635504202,40.6971502883,23.9250195111,18.1540244801,0.0,5.77099503101
 01/05  19:00:00,79.8649111975,5.38261834094,2.05917809432,0.0150080572121,27.5259009287,37.3340067412,35.2604596793,23.6884465454,0.0,11.5720131339
 01/05  20:00:00,82.5986482111,5.4345755975,2.42730798358,0.00331601355811,33.8341110165,33.3544677425,31.6131665727,25.8320736376,0.0,5.78109293516
 01/05  21:00:00,91.6389172062,5.55191211097,3.13905926206,0.0603357070875,36.5179666069,38.8247702939,34.6908837364,28.9098462171,0.0,5.78103751931
 01/05  22:00:00,86.2219273581,5.57078761015,3.15748798245,0.121068984119,32.965339924,36.8579353714,42.5244451908,30.9415325068,0.0,11.582912684
 01/05  23:00:00,61.0756824653,5.35673129531,1.55059577119,0.34293304012,25.6355707503,20.6438685092,44.1774022371,32.6249318316,0.0,11.5524704055
 01/05  24:00:00,41.1328554453,5.26563681174,0.426682371233,1.16809444684,15.0252895274,11.7056064465,40.629980546,34.8638734254,0.0,5.76610712055
 01/06  01:00:00,37.2651704369,5.35297880483,0.162321177241,2.50317578311,11.6412384099,10.0650221343,37.4857830753,37.4657830753,0.0,0.02
 01/06  02:00:00,37.5516066319,5.5157269953,0.0874356681552,4.26243764721,10.0992000411,10.047477231,44.7677885285,39.0118760934,0.0,5.75591243508
 01/06  03:00:00,37.6050221788,5.68925473317,0.0540692218987,6.03525104903,8.25718729233,10.0299323277,39.4083946448,39.3883946448,0.0,0.02
 01/06  04:00:00,38.8028328115,5.79596613854,0.042363010404,7.13805633406,8.25718729233,10.0299323277,45.3443736597,39.5884055176,0.0,5.7559681421
 01/06  05:00:00,41.1748678434,5.86414271568,0.0375785264871,7.84009290055,8.25718729233,11.6354268332,45.3682757009,39.607448776,0.0,5.76082692489
 01/06  06:00:00,48.6576413217,5.85541253304,0.0369207859359,7.75260180925,12.1011305571,15.3678112995,44.1315073349,38.3553773128,0.0,5.7761300221
 01/06  07:00:00,73.5566189146,5.46817820808,0.96538356145,2.58208857085,19.7275818095,37.2640762949,48.1911393018,36.6084599859,0.0,11.5826793159
 01/06  08:00:00,86.6719050101,5.54741976739,2.55893300712,1.07247562553,24.3117294858,51.2795993405,43.6699701121,32.045505184,0.0,11.6244649281
 01/06  09:00:00,72.8462062612,5.40718175591,0.529181789718,2.57580406064,23.6694662846,40.6342015617,54.0704087575,24.752685601,0.0,29.3177231565
 01/06  10:00:00,68.843054006,5.49208193112,0.354567948104,3.66967664503,23.6694662846,35.6302164847,65.6862769588,24.2722723804,18.025,23.3890045784
 01/06  11:00:00,53.1503641069,5.6585440566,0.0528486194041,5.70893113077,18.7433767983,22.9618409725,59.2785277263,23.7343702495,18.025,17.5191574768
 01/06  12:00:00,52.9713382741,5.64427527905,0.0537830727359,5.54545614199,18.7433767983,22.9618409725,58.9333328965,23.4209604673,18.025,17.4873724292
 01/06  13:00:00,52.3740140496,5.58563544858,0.0774439950201,4.93966372941,18.5889407304,23.1597249699,62.4619190293,21.1302732566,18.025,23.3066457728
 01/06  14:00:00,52.1917900121,5.54861875881,0.0697790274901,4.55561963658,18.7433767983,23.2517909448,55.3492830391,19.8372811093,18.025,17.4870019298
 01/06  15:00:00,51.5118443432,5.48736590497,0.0833054552444,3.92339757654,18.7433767983,23.2517909448,54.1626163154,18.651211379,18.025,17.4864049364
 01/06  16:00:00,50.0529655831,5.38177556966,0.141462264497,2.80190288174,18.7433767983,22.9618409725,54.2894191272,18.7822778057,18.025,17.4821413215
 01/06  17:00:00,56.3483451842,5.37985368582,0.154580620883,2.75077890192,18.7433767983,27.431320555,43.5295356975,19.7437019381,18.025,5.76083375939
 01/06  18:00:00,72.9544305165,5.28463920292,0.580603667865,1.18583404649,17.6635504202,40.6971502883,27.7371569139,21.9663106457,0.0,5.77084626821
 01/06  19:00:00,79.767373659,5.32406118111,1.15420340093,0.880999225212,27.5259009287,37.3340067412,38.8007463068,27.2281812766,0.0,11.5725650302
 01/06  20:00:00,82.4675745204,5.3732645222,1.62748298898,0.733375830738,33.8341110165,33.3544677425,34.8595747647,29.0802667665,0.0,5.77930799812
 01/06  21:00:00,91.2934986495,5.47602936106,2.48804841906,0.441806646644,36.5179666069,38.8247702939,37.3742169153,31.5940574398,0.0,5.78015947549
 01/06  22:00:00,85.837944196,5.49810925082,2.57480192022,0.392448324347,32.965339924,36.8579353714,44.3057072053,32.722232007,0.0,11.5834751982
 01/06  23:00:00,61.203270902,5.33439049007,0.97936795691,1.06408932753,25.6355707503,20.6438685092,45.8066939807,34.2543899501,0.0,11.5523040305
 01/06  24:00:00,42.6428916477,5.38381418128,0.164959350405,2.82167482513,15.0252895274,11.7056064465,41.5143825256,35.7483242154,0.0,5.7660583102
 01/07  01:00:00,41.3062526848,5.60629112513,0.0992867644508,5.15408055067,12.8411359301,10.0650221343,36.5754055409,36.5554055409,0.0,0.02
 01/07  02:00:00,42.5081991168,5.71485705791,0.0769315090698,6.27092407712,12.8411359301,10.0650221343,43.2443849555,37.4884013848,0.0,5.75598357072
 01/07  03:00:00,39.4057705876,5.85142512899,0.0453067830545,7.68258933549,8.25718729233,10.0299323277,44.0594081445,38.3034679983,0.0,5.75594014627
 01/07  04:00:00,40.3361550368,5.93567560304,0.0388223605009,8.53521041233,8.25718729233,10.0299323277,39.0926645363,39.0726645363,0.0,0.02
 01/07  05:00:00,42.6700693713,6.00195791354,0.0335609408141,9.20149532532,8.25718729233,11.6354268332,45.4486957159,39.687587037,0.0,5.76110867892
 01/07  06:00:00,47.4258180484,6.0563738946,0.0292728912389,9.74882271464,8.71707943955,15.3327214929,44.9412490699,39.1761794386,0.0,5.76506963131
 01/07  07:00:00,65.7142208516,5.89171995882,0.0391187828945,8.09603207203,18.5082010057,25.6353820695,43.9645456533,38.1882844042,0.0,5.77626124917
 01/07  08:00:00,72.8790181592,5.58392955222,0.39705862543,4.52737625806,19.4083231844,41.0650158608,47.4387344315,35.8555512316,0.0,11.5831831999
 01/07  09:00:00,93.3198082084,5.505624719,2.17853342394,1.27223729907,26.3286599382,57.9988325916,56.7993537358,27.3492049604,0.0,29.4501487754
 01/07  10:00:00,77.2459767698,5.376460188,0.863969742812,1.79607374432,26.3286599382,42.8504436482,67.1719146145,25.6921246062,18.025,23.4547900084
 01/07  11:00:00,56.4640573603,5.64120607256,0.0766762039813,5.53070059731,21.7447113004,23.4437158914,67.197139712,25.77661414,18.025,23.395525572
 01/07  12:00:00,54.2050035415,5.65971481542,0.0694229101044,5.7221191498,19.3027497915,23.426170988,66.7812360544,25.4048381829,18.025,23.3513978715
 01/07  13:00:00,53.7336046482,5.60547906538,0.0877548281862,5.14443973899,19.1483137236,23.7250123474,60.2419352221,24.7305138741,18.025,17.486421348
 01/07  14:00:00,53.1767879766,5.54511428522,0.0895606980368,4.50063407576,19.3027497915,23.7161209604,57.4285936081,21.9177007668,18.025,17.4858928413
 01/07  15:00:00,52.284638945,5.4653203406,0.103187473783,3.674651599,19.3027497915,23.7161209604,55.8784250253,20.3679935715,18.025,17.4854314538
 01/07  16:00:00,51.5609657852,5.4259635098,0.107790899381,3.27568501417,19.3027497915,23.426170988,62.9313764806,21.6016112236,18.025,23.3047652571
 01/07  17:00:00,58.0616127775,5.44115827424,0.0991703047993,3.43444846658,19.3027497915,27.8956505705,40.2281985997,22.1831985997,18.025,0.02
 01/07  18:00:00,70.737210909,5.30208737064,0.264628776121,1.80918829312,18.2229234133,37.5968344597,28.7682974579,23.0022996739,0.0,5.76599778393
 01/07  19:00:00,84.4332844545,5.29710664864,0.905508507831,0.916083817782,32.690315043,37.0816133363,32.4806879654,26.7096334899,0.0,5.7710544755
 01/07  20:00:00,85.1034111627,5.37563872552,1.6820826215,0.619458287378,36.8143715336,33.066984531,33.1164014333,27.3355913637,0.0,5.78081006961
 01/07  21:00:00,91.1030689577,5.48522378912,2.63032628165,0.321204653167,36.3493007332,38.7721355839,38.7483941653,27.2067669386,0.0,11.5416272267
 01/07  22:00:00,88.9019126758,5.48620688761,2.56338801485,0.303871994238,36.1807251679,36.8228455648,34.0252036288,28.2439400804,0.0,5.78126354844
 01/07  23:00:00,66.4530981967,5.33145058352,1.15185084839,0.741503009907,31.0351095914,20.6438685092,40.3854886717,28.8022532312,0.0,11.5832354404
 01/07  24:00:00,43.5178381949,5.25372195553,0.241669801677,1.34799036445,17.4250845679,11.7056064465,34.8336225982,29.0573827984,0.0,5.77623979985
 01/08  01:00:00,38.4023139095,5.3371799425,0.160071397826,2.33904024399,12.925468867,10.100111941,35.3510886649,29.5902491595,0.0,5.76083950537
 01/08  02:00:00,39.6353484623,5.44733291007,0.121039951026,3.50206779306,12.925468867,10.100111941,30.0971569932,30.0771569932,0.0,0.02
 01/08  03:00:00,36.2738563992,5.55943502285,0.0783236073415,4.69022456387,8.34152022915,10.0650221343,36.2499731107,30.4940659463,0.0,5.75590716439
 01/08  04:00:00,36.943305316,5.61886970116,0.0557719635068,5.32279293933,8.34152022915,10.0650221343,31.1000895224,31.0800895224,0.0,0.02
 01/08  05:00:00,39.037847728,5.66204618882,0.0423442599359,5.78098231576,8.34152022915,11.6705166398,37.505430349,31.744385171,0.0,5.76104517802
 01/08  06:00:00,43.6225319697,5.70013610303,0.0380654842795,6.1735567127,8.80141237637,15.3678112995,37.1690168864,31.4028264303,0.0,5.76619045607
 01/08  07:00:00,62.1811133578,5.57310428855,0.0871819544218,4.83347809715,18.5082010057,25.6353820695,36.3773356971,30.6020276107,0.0,5.77530808642
 01/08  08:00:00,70.2077866671,5.34018168637,0.668474895332,1.7090499328,19.4926561212,41.1001056674,40.4403964931,28.8569406939,0.0,11.5834557993
 01/08  09:00:00,93.3757057,5.53007174133,2.65997843445,0.822238379049,26.3286599382,57.9988325916,52.2636493393,22.813205253,0.0,29.4504440863
 01/08  10:00:00,76.8342256802,5.36702020442,1.29158507538,1.08555753424,26.2443270014,42.8153538416,68.2892953667,20.9449526963,18.025,29.3193426704
 01/08  11:00:00,52.9461621252,5.32832163045,0.165143222091,2.23722818555,21.7447113004,23.4437158914,55.7148247128,20.137072393,18.025,17.5527523198
 01/08  12:00:00,51.1401654394,5.38303911155,0.125223976698,2.81844251021,19.3449162599,23.4437158914,61.1170221557,19.7405530767,18.025,23.351469079
 01/08  13:00:00,51.0984487546,5.36635587431,0.141655515003,2.63479185371,19.190480192,23.7425572507,55.6517857546,20.1384628381,18.025,17.4883229165
 01/08  14:00:00,50.3097895657,5.29438804931,0.199567032487,1.83406714238,19.260583323,23.698576057,52.9376810904,17.428849355,18.025,17.4838317354
 01/08  15:00:00,49.9414644583,5.26359482528,0.20407789669,1.49202699215,19.260583323,23.698576057,58.4901283686,17.1572530781,18.025,23.3078752905
 01/08  16:00:00,49.3199891246,5.23901951999,0.241726789341,1.14742575723,19.260583323,23.4086260847,53.5000249134,17.9895613063,18.025,17.4854636071
 01/08  17:00:00,55.4741827915,5.2245332508,0.210465168535,1.01205293994,19.260583323,27.8781056672,41.6752575772,17.8892980714,18.025,5.76095950577
 01/08  18:00:00,69.7793685843,5.23649931766,0.498120018886,0.743154696022,18.1807569449,37.5792895564,19.7434382523,19.7234382523,0.0,0.02
 01/08  19:00:00,84.4281084945,5.3315355121,1.53167109154,0.369736704307,32.6059821062,37.0465235296,28.9826689581,23.2117096618,0.0,5.77095929638
 01/08  20:00:00,85.2967715161,5.41654707014,2.29364936603,0.160338546354,36.8143715336,33.066984531,34.5959898215,23.0536185621,0.0,11.5423712594
 01/08  21:00:00,91.5502857655,5.53439653244,3.11623422598,0.11391999071,36.43363367,38.8072253906,28.9987428879,23.2175924101,0.0,5.78115047776
 01/08  22:00:00,89.1919203993,5.54569539349,3.1007334605,0.116465295031,36.0963922311,36.7877557581,28.4831291017,22.7019448594,0.0,5.78118424227
 01/08  23:00:00,66.3374631486,5.35713953213,1.68131150915,0.190140130977,30.9507766546,20.6087787026,34.4564314083,22.8731951385,0.0,11.5832362698
 01/08  24:00:00,43.0840060045,5.23667846533,0.515541871851,0.657323705712,17.4250845679,11.7056064465,34.6299425161,23.0975207827,0.0,11.5324217334
 01/09  01:00:00,35.6975438702,5.22933171633,0.311823465722,0.909691409384,11.6412384099,10.0650221343,23.4555335255,23.4355335255,0.0,0.02
 01/09  02:00:00,34.1802547634,5.22864656481,0.223367362375,1.04223033902,10.0992000411,10.047477231,29.15218988,23.3962439016,0.0,5.75594597837
 01/09  03:00:00,32.3384084337,5.22855349426,0.179616841374,1.103791586,8.25718729233,10.0299323277,22.770256477,22.750256477,0.0,0.02
 01/09  04:00:00,32.3600888705,5.23005442862,0.157083709158,1.14649858021,8.25718729233,10.0299323277,27.8631358401,22.107234537,0.0,5.75590130312
 01/09  05:00:00,33.9768474253,5.23128137463,0.147504788398,1.16500750911,8.25718729233,11.6354268332,27.2392612668,21.4787048707,0.0,5.76055639612
 01/09  06:00:00,41.4417181533,5.22447376584,0.200660389413,1.00387148272,12.1011305571,15.3678112995,25.5952245179,19.8192023609,0.0,5.77602215698
 01/09  07:00:00,72.4715616505,5.43298254627,2.19021985142,0.307382874292,19.7275818095,37.2640762949,30.0984059179,18.5163001262,0.0,11.5821057917
 01/09  08:00:00,86.8393678905,5.61787200805,3.67051338328,0.0578956866708,24.3117294858,51.2795993405,27.8749439328,16.2518076596,0.0,11.6231362733
 01/09  09:00:00,71.5007608772,5.32653159969,1.60172342194,0.238458994142,23.6694662846,40.6342015617,40.1917438097,10.8736239036,0.0,29.3181199061
 01/09  10:00:00,66.3785938835,5.3029580016,1.43598489683,0.312914581697,23.6694662846,35.6302164847,45.7017762933,10.1287158289,18.025,17.5480604645
 01/09  11:00:00,47.9435182479,5.20192324266,0.491931385001,0.519622004315,18.7433767983,22.9618409725,51.6016688154,10.2219354801,18.025,23.3547333353
 01/09  12:00:00,47.8865109426,5.205215855,0.501592625471,0.451876245794,18.7433767983,22.9618409725,45.1890374158,9.67386007002,18.025,17.4901773458
 01/09  13:00:00,48.3888159115,5.23936602429,1.1682361189,0.209938900201,18.5889407304,23.1597249699,47.6792496765,6.34938606516,18.025,23.3048636114
 01/09  14:00:00,48.9541920467,5.29057745062,1.61087679998,0.034963789682,18.7433767983,23.2517909448,37.703296084,2.19256952246,18.025,17.4857265616
 01/09  15:00:00,49.4466573831,5.34875951212,2.07887814283,0.00124270237995,18.7433767983,23.2517909448,36.9584329357,1.4481188309,18.025,17.4853141048
 01/09  16:00:00,49.1555761477,5.3487870077,2.07896100698,0.0,18.7433767983,22.9618409725,38.157865142,2.64796465572,18.025,17.4849004863
 01/09  17:00:00,55.3299039132,5.32782802453,1.93893933366,0.0,18.7433767983,27.431320555,27.1341878489,3.34837825853,18.025,5.7608095904
 01/09  18:00:00,74.3460835467,5.46218778273,2.98053735181,0.0,17.6635504202,40.6971502883,9.81206798084,4.04106294498,0.0,5.77100503587
 01/09  19:00:00,81.6599135206,5.57554554621,3.67625027944,0.0,27.5259009287,37.3340067412,18.6801074496,7.10753628415,0.0,11.5725711655
 01/09  20:00:00,84.8685761887,5.68487238422,4.45024753218,0.0,33.8341110165,33.3544677425,13.522696282,7.74171405031,0.0,5.7809822317
 01/09  21:00:00,94.8456136043,5.92718522615,6.03081222168,0.0,36.5179666069,38.8247702939,14.7528866907,8.97195232339,0.0,5.78093436731
 01/09  22:00:00,89.4903275928,5.96588694723,6.15184546481,0.0,32.965339924,36.8579353714,22.7814568077,11.1987349556,0.0,11.5827218521
 01/09  23:00:00,62.8959099368,5.58163885202,3.48883968025,0.0,25.6355707503,20.6438685092,23.7751604751,12.2222295064,0.0,11.5529309687
 01/09  24:00:00,41.5435733255,5.36922132901,1.90190560697,0.0,15.0252895274,11.7056064465,20.5399028055,14.7737213721,0.0,5.76618143339
 01/10  01:00:00,35.9423971871,5.31281643724,1.3828827499,0.0,11.6412384099,10.0650221343,16.4336096793,16.4136096793,0.0,0.02
 01/10  02:00:00,34.1542837091,5.28452677466,1.18374732047,0.0,10.0992000411,10.047477231,22.41069764,16.6546813717,0.0,5.75601626835
 01/10  03:00:00,32.0413069295,5.25177138648,0.963086306059,0.0,8.25718729233,10.0299323277,17.5295128651,17.5095128651,0.0,0.02
 01/10  04:00:00,31.9193145767,5.2356443944,0.85721944322,0.0,8.25718729233,10.0299323277,23.2275129787,17.4716352718,0.0,5.75587770698
 01/10  05:00:00,33.4399988055,5.22422695693,0.782714611863,0.0,8.25718729233,11.6354268332,23.7367353056,17.9769716159,0.0,5.75976368968
 01/10  06:00:00,41.0901127485,5.23232955781,0.843990290517,0.00108019712637,12.1011305571,15.3678112995,24.6151055233,18.8387341542,0.0,5.77637136914
 01/10  07:00:00,72.6410938652,5.48764104822,2.61247368388,0.0,19.7275818095,37.2640762949,32.8111942582,21.2284327665,0.0,11.5827614917
 01/10  08:00:00,87.0715689067,5.67551231774,3.90296549304,0.0,24.3117294858,51.2795993405,32.3223445184,20.69765941,0.0,11.6246851084
 01/10  09:00:00,72.1187154977,5.41581553047,2.36885135451,0.0,23.6694662846,40.6342015617,39.9740724325,10.6549450122,0.0,29.3191274203
 01/10  10:00:00,67.4054075764,5.42097288528,2.65770005741,0.0,23.6694662846,35.6302164847,45.8515595418,4.43678438717,18.025,23.3897751546
 01/10  11:00:00,48.9950192605,5.31437251419,1.9506011334,0.0,18.7433767983,22.9618409725,38.1955718602,2.65176340882,18.025,17.5188084514
 01/10  12:00:00,49.0496499625,5.32321103211,1.99861167483,0.0,18.7433767983,22.9618409725,37.5391166183,2.02615924617,18.025,17.4879573721
 01/10  13:00:00,49.3187636127,5.32975987268,2.21772979818,0.0,18.5889407304,23.1597249699,44.4105758869,3.07807150393,18.025,23.307504383
 01/10  14:00:00,49.5876133252,5.34357897777,2.22625780576,0.0,18.7433767983,23.2517909448,35.90496556,0.392229306804,18.025,17.4877362532
 01/10  15:00:00,49.8954153012,5.3670450904,2.51059119983,0.0,18.7433767983,23.2517909448,35.5084177465,0.0,18.025,17.4834177465
 01/10  16:00:00,49.6094934793,5.37162115092,2.51004434738,0.0,18.7433767983,22.9618409725,36.9994965183,1.49150216284,18.025,17.4829943554
 01/10  17:00:00,56.0255987577,5.37746328585,2.58499977807,0.0,18.7433767983,27.431320555,25.5836583582,1.79783479657,18.025,5.76082356166
 01/10  18:00:00,75.1810525496,5.54536248209,3.73233047702,0.0,17.6635504202,40.6971502883,8.04594082516,2.274874845,0.0,5.77106598016
 01/10  19:00:00,82.7202124344,5.70128181202,4.61081000696,0.0,27.5259009287,37.3340067412,16.7926036818,5.21994294914,0.0,11.5726607327
 01/10  20:00:00,86.2528242106,5.84931703123,5.67004957716,0.0,33.8341110165,33.3544677425,11.9863482637,6.20630185478,0.0,5.78004640894
 01/10  21:00:00,96.0980045713,6.07765389224,7.13272946327,0.0,36.5179666069,38.8247702939,19.8983868892,8.35747831863,0.0,11.5409085705
 01/10  22:00:00,90.7804081024,6.12051469254,7.2872962029,0.0,32.965339924,36.8579353714,21.4756783571,9.89403011844,0.0,11.5816482386
 01/10  23:00:00,63.9182352079,5.70328825991,4.38951668155,0.0,25.6355707503,20.6438685092,17.5662899383,11.7798100214,0.0,5.78647991695
 01/10  24:00:00,42.160605603,5.43904749707,2.44910996194,0.0,15.0252895274,11.7056064465,19.9301940925,14.1639981351,0.0,5.76619595746
 01/11  01:00:00,36.273565042,5.35474809668,1.67211535803,0.0,11.6412384099,10.0650221343,23.9953673216,18.2343016689,0.0,5.76106565273
 01/11  02:00:00,34.2543587882,5.30040190518,1.26794994622,0.0,10.0992000411,10.047477231,21.3857999237,21.3657999237,0.0,0.02
 01/11  03:00:00,32.0146438849,5.25120225825,0.936988527045,0.0,8.25718729233,10.0299323277,30.3240434871,24.5681164912,0.0,5.75592699586
 01/11  04:00:00,31.7011089379,5.21007899624,0.659180622853,0.00540111843165,8.25718729233,10.0299323277,27.9596903057,27.9396903057,0.0,0.02
 01/11  05:00:00,33.1402511222,5.18246043536,0.404785519304,0.11994650436,8.25718729233,11.6354268332,37.4087519331,31.6477300083,0.0,5.76102192482
 01/11  06:00:00,40.8817086226,5.19279324126,0.352440414137,0.323761153599,12.1011305571,15.3678112995,39.7538709957,33.9776364508,0.0,5.77623454484
 01/11  07:00:00,72.1059386028,5.42058671386,2.04512817542,0.0992399124062,19.7275818095,37.2640762949,44.9750611598,33.3914728558,0.0,11.583588304
 01/11  08:00:00,86.4733594525,5.60388051128,3.31264044618,0.0637426897752,24.3117294858,51.2795993405,48.689722214,31.2628764741,0.0,17.4268457398
 01/11  09:00:00,71.3536369471,5.32586785516,1.32058873202,0.373129744936,23.6694662846,40.6342015617,49.732264448,26.2725903267,0.0,23.4596741213
 01/11  10:00:00,66.4552097877,5.32177075777,1.28940695036,0.517299655915,23.6694662846,35.6302164847,65.2104707912,23.7943743726,18.025,23.3910964185
 01/11  11:00:00,48.3176092834,5.24469369797,0.486374903838,0.856491637651,18.7433767983,22.9618409725,57.6847484635,22.1384692586,18.025,17.5212792049
 01/11  12:00:00,48.6205883297,5.2979185507,0.903770983531,0.691070591864,18.7433767983,22.9618409725,62.4394004938,21.1029189303,18.025,23.3114815635
 01/11  13:00:00,48.759720662,5.32704827684,1.26565584331,0.395741745609,18.5889407304,23.1597249699,52.7909047561,17.2792561034,18.025,17.4866486527
 01/11  14:00:00,48.581188121,5.28976408371,1.11153910016,0.162106397904,18.7433767983,23.2517909448,49.0587029488,13.5448339786,18.025,17.4888689702
 01/11  15:00:00,48.5974826537,5.29374579276,1.25393543706,0.0320215297422,18.7433767983,23.2517909448,45.6861433114,10.1753027366,18.025,17.4858405747
 01/11  16:00:00,48.3304568113,5.29334012052,1.30929005373,0.0,18.7433767983,22.9618409725,50.7460414938,9.41563982376,18.025,23.30540167
 01/11  17:00:00,54.5493322251,5.27712647723,1.20906945089,0.0,18.7433767983,27.431320555,28.9157858788,10.8707858788,18.025,0.02
 01/11  18:00:00,73.1541796386,5.3704255427,1.8803910103,0.0,17.6635504202,40.6971502883,21.8647166619,16.0937317209,0.0,5.77098494099
 01/11  19:00:00,80.2310318526,5.43516001227,2.3877479977,0.0,27.5259009287,37.3340067412,33.2938116753,21.7209393067,0.0,11.5728723686
 01/11  20:00:00,82.8903951708,5.48073624169,2.67311487981,0.00308387986349,33.8341110165,33.3544677425,32.165925472,26.3851623183,0.0,5.78076315363
 01/11  21:00:00,91.9108291389,5.60100034173,3.3714747214,0.0507323058049,36.5179666069,38.8247702939,42.0966193197,30.555083976,0.0,11.5415353437
 01/11  22:00:00,86.4702702464,5.61593793291,3.35910314005,0.122628280772,32.965339924,36.8579353714,45.175284683,33.5921687689,0.0,11.5831159141
 01/11  23:00:00,61.2117836119,5.38286323733,1.71591307131,0.287576627947,25.6355707503,20.6438685092,42.1164756628,36.3299521073,0.0,5.78652355558
 01/11  24:00:00,41.1415387831,5.2774903934,0.60157528199,0.990023695983,15.0252895274,11.7056064465,43.484033674,37.7178372813,0.0,5.76619639267
 01/12  01:00:00,36.6362523012,5.30170674356,0.237629774821,1.85021064634,11.6412384099,10.0650221343,46.0376889991,40.2765886194,0.0,5.76110037975
 01/12  02:00:00,36.6180390471,5.43109660816,0.103156983174,3.3977799506,10.0992000411,10.047477231,41.7008897372,41.6808897372,0.0,0.02
 01/12  03:00:00,36.8416641532,5.62034687831,0.0688705775796,5.32599185479,8.25718729233,10.0299323277,47.4173637818,41.6613276417,0.0,5.75603614012
 01/12  04:00:00,38.2117687664,5.74508737857,0.0494498029402,6.59078358713,8.25718729233,10.0299323277,41.4854080579,41.4654080579,0.0,0.02
 01/12  05:00:00,40.7114108893,5.82488295798,0.0400643435001,7.41340548906,8.25718729233,11.6354268332,46.8286764007,41.0677423485,0.0,5.76093405223
 01/12  06:00:00,48.2093673026,5.81595103663,0.0416084455084,7.33909292839,12.1011305571,15.3678112995,45.1468120836,39.3705806463,0.0,5.77623143725
 01/12  07:00:00,73.5638919677,5.48215862846,1.25597995569,2.28476631304,19.7275818095,37.2640762949,49.3484226735,37.7644835959,0.0,11.5839390776
 01/12  08:00:00,86.8098251816,5.56858186425,2.62640351228,1.12173869619,24.3117294858,51.2795993405,52.4167534562,34.9898213341,0.0,17.4269321221
 01/12  09:00:00,73.2313449455,5.45254833116,0.806666503388,2.63807914148,23.6694662846,40.6342015617,51.433696228,27.9753174205,0.0,23.4583788075
 01/12  10:00:00,68.7073819459,5.50358077463,1.11986893571,2.75719879155,23.6694662846,35.6302164847,66.9870106929,25.5683514518,18.025,23.3936592411
 01/12  11:00:00,51.3515973053,5.52506945314,1.01794813397,3.07852753143,18.7433767983,22.9618409725,57.8553860944,22.3087288588,18.025,17.5216572355
 01/12  12:00:00,50.2302021757,5.45595214785,1.64398480299,1.40243654824,18.7433767983,22.9618409725,55.7144141517,14.377954434,18.025,23.3114597178
 01/12  13:00:00,49.8676217911,5.43960221394,2.23151292104,0.425231189273,18.5889407304,23.1597249699,43.6713565635,8.15923611902,18.025,17.4871204445
 01/12  14:00:00,50.1201196913,5.4702699487,2.46005967597,0.172009533662,18.7433767983,23.2517909448,40.0802756326,4.56852985518,18.025,17.4867457774
 01/12  15:00:00,50.1541557398,5.47695463045,2.6213631563,0.0380593212173,18.7433767983,23.2517909448,38.4191060046,2.90974054934,18.025,17.4843654553
 01/12  16:00:00,49.8600784464,5.47202669755,2.66022536256,0.0,18.7433767983,22.9618409725,44.6364046092,3.30269002424,18.025,23.3087145849
 01/12  17:00:00,55.49429616,5.38376243645,2.0473939896,0.0,18.7433767983,27.431320555,23.7423208216,5.69732082164,18.025,0.02
 01/12  18:00:00,74.0753462609,5.48126219954,2.69071710943,0.0,17.6635504202,40.6971502883,15.6641369594,9.89302469336,0.0,5.77111226603
 01/12  19:00:00,80.997364636,5.52774490179,3.06149422177,0.0,27.5259009287,37.3340067412,27.9501945047,16.377042893,0.0,11.5731516117
 01/12  20:00:00,83.7686425469,5.58481800291,3.45035794523,0.0,33.8341110165,33.3544677425,30.0311166307,18.4896534948,0.0,11.5414631359
 01/12  21:00:00,92.8099501642,5.71432215593,4.20800478723,0.0,36.5179666069,38.8247702939,28.590211341,22.8101831151,0.0,5.7800282259
 01/12  22:00:00,87.2510124041,5.72315289068,4.15368110058,0.00157752932894,32.965339924,36.8579353714,37.5923671789,26.0099109378,0.0,11.582456241
 01/12  23:00:00,61.5724074221,5.44451217872,2.24796123812,0.0545022651721,25.6355707503,20.6438685092,34.7757586908,28.9893619616,0.0,5.78639672923
 01/12  24:00:00,40.7630592427,5.27345910766,1.0042135143,0.212937273637,15.0252895274,11.7056064465,36.6877331822,30.9215930923,0.0,5.7661400899
 01/13  01:00:00,35.7146146164,5.25089723514,0.683668666328,0.533342342033,11.6412384099,10.0650221343,36.6987310511,30.937866789,0.0,5.76086426209
 01/13  02:00:00,34.3220715515,5.25322628491,0.515686521544,0.867151373422,10.0992000411,10.047477231,30.8751506608,30.8551506608,0.0,0.02
 01/13  03:00:00,33.0109216994,5.28994705258,0.347870165101,1.54665083127,8.25718729233,10.0299323277,37.7108652931,31.9549361186,0.0,5.75592917451
 01/13  04:00:00,33.7169536149,5.34631170341,0.246005562683,2.29818529504,8.25718729233,10.0299323277,32.8656471184,32.8456471184,0.0,0.02
 01/13  05:00:00,35.7392469583,5.37900276038,0.177021260586,2.75016655225,8.25718729233,11.6354268332,38.8704467739,33.1093567812,0.0,5.76108999268
 01/13  06:00:00,43.6092154519,5.40446643848,0.186545766443,3.00548630518,12.1011305571,15.3678112995,39.3760934671,33.5999451934,0.0,5.77614827372
 01/13  07:00:00,72.6914160717,5.43724514491,1.78976314908,0.923419264604,19.7275818095,37.2640762949,43.0307937052,31.4471416571,0.0,11.5836520481
 01/13  08:00:00,86.5779990719,5.58128010084,3.08993195936,0.413683816422,24.3117294858,51.2795993405,45.9741192114,28.5470611608,0.0,17.4270580506
 01/13  09:00:00,71.9839923033,5.36342050774,1.21585258361,1.07066508613,23.6694662846,40.6342015617,45.700678969,22.240886726,0.0,23.4597922429
 01/13  10:00:00,67.049173115,5.35363790851,1.06445474921,1.30434573358,23.6694662846,35.6302164847,62.9726470864,21.5533981802,18.025,23.3942489062
 01/13  11:00:00,49.8150704462,5.36316121488,0.382175674838,2.33968012904,18.7433767983,22.9618409725,62.5668374036,21.1862383654,18.025,23.3555990383
 01/13  12:00:00,49.8602843339,5.37771898212,0.489825008714,2.2649108971,18.7433767983,22.9618409725,57.0208443854,21.507556922,18.025,17.4882874634
 01/13  13:00:00,49.7719941594,5.3998977625,1.20683039892,1.39398916523,18.5889407304,23.1597249699,53.1188283957,17.6072952735,18.025,17.4865331222
 01/13  14:00:00,49.5519220774,5.39124992104,1.69585933163,0.447032143332,18.7433767983,23.2517909448,46.5860131977,11.077472492,18.025,17.4835407056
 01/13  15:00:00,49.7822544532,5.4197692139,2.19589000954,0.148818096957,18.7433767983,23.2517909448,45.4168721207,4.08427859702,18.025,23.3075935237
 01/13  16:00:00,49.4881628826,5.41636901954,2.31014329408,0.0338218392098,18.7433767983,22.9618409725,38.6939962239,3.18112565827,18.025,17.4878705657
 01/13  17:00:00,53.3527973605,5.34808116263,1.81191993765,0.0136524332272,18.7433767983,27.431320555,29.8427051824,6.05688653353,18.025,5.76081864892
 01/13  18:00:00,73.6522763827,5.4279681078,2.3209405265,0.0,17.6635504202,40.6971502883,17.8421822346,12.0711653723,0.0,5.77101686232
 01/13  19:00:00,80.6982890954,5.48720444803,2.8029596964,0.0,27.5259009287,37.3340067412,23.0581795427,17.2614638896,0.0,5.79671565309
 01/13  20:00:00,83.450326248,5.5418612003,3.17499786148,0.0,33.8341110165,33.3544677425,31.1166755946,19.5742975669,0.0,11.5423780277
 01/13  21:00:00,92.2920729428,5.64644920377,3.7580024935,0.0,36.5179666069,38.8247702939,30.643237544,24.8623050835,0.0,5.78093246053
 01/13  22:00:00,86.7503927063,5.65433544237,3.69228448364,0.031166262681,32.965339924,36.8579353714,39.6399674644,28.0564232955,0.0,11.5835441689
 01/13  23:00:00,61.3180004865,5.40565343933,1.97180923302,0.115100888098,25.6355707503,20.6438685092,42.8520075562,31.299721474,0.0,11.5522860821
 01/13  24:00:00,40.8169811047,5.26197217349,0.791884312874,0.490676573348,15.0252895274,11.7056064465,33.5368728293,33.5168728293,0.0,0.02
 01/14  01:00:00,37.1848117391,5.26206746846,0.545985458236,0.930155929201,12.8411359301,10.0650221343,39.1576192691,33.3964826307,0.0,5.76113663843
 01/14  02:00:00,37.5969551783,5.29127610606,0.437269896287,1.42291616835,12.8411359301,10.0650221343,38.8664374636,33.1105379793,0.0,5.7558994843
 01/14  03:00:00,34.1718309999,5.38335961626,0.194297277856,2.76772413607,8.25718729233,10.0299323277,35.4631238778,35.4431238778,0.0,0.02
 01/14  04:00:00,35.1419935424,5.46180896936,0.0691652004628,3.78456392244,8.25718729233,10.0299323277,43.8670367892,38.1114785401,0.0,5.75555824908
 01/14  05:00:00,37.6170359479,5.53963367929,0.0412484911345,4.60309914354,8.25718729233,11.6354268332,38.1299631446,38.1099631446,0.0,0.02
 01/14  06:00:00,43.0207910516,5.65406787625,0.0366332579457,5.73873419792,8.71707943955,15.3327214929,43.6702141141,37.9039836545,0.0,5.76623045954
 01/14  07:00:00,61.6875379144,5.52981021616,0.16458731033,4.30578043925,18.5082010057,25.6353820695,41.8680350269,36.091712579,0.0,5.77632244795
 01/14  08:00:00,70.7931536281,5.43302139944,1.25866402334,1.73079760868,19.4083231844,41.0650158608,43.8390317736,32.2565504665,0.0,11.5824813071
 01/14  09:00:00,93.607606415,5.58074391024,3.05670505203,0.606720255911,26.3286599382,57.9988325916,52.6595803697,23.206921818,0.0,29.4526585518
 01/14  10:00:00,77.451936918,5.43832542012,1.9127133388,0.891405693244,26.3286599382,42.8504436482,68.661807716,21.3236840755,18.025,29.3131236405
 01/14  11:00:00,52.7494981382,5.3202135705,0.471713994327,1.74208719975,21.7447113004,23.4437158914,62.7033708108,21.2809914418,18.025,23.397379369
 01/14  12:00:00,50.5735508636,5.35662844837,0.666480443879,1.79668810994,19.3027497915,23.426170988,55.9215200287,20.3757902539,18.025,17.5207297748
 01/14  13:00:00,50.7799508127,5.39191189526,1.34280049824,1.14929857267,19.1483137236,23.7250123474,54.1231747801,18.6135712674,18.025,17.4846035127
 01/14  14:00:00,50.7651621129,5.41283192179,1.9886734523,0.322174932439,19.3027497915,23.7161209604,48.9640131835,7.62822087462,18.025,23.3107923088
 01/14  15:00:00,51.0294612049,5.44526276954,2.4622541879,0.0804621459104,19.3027497915,23.7161209604,37.4512466129,1.94140066419,18.025,17.4848459487
 01/14  16:00:00,50.4795816694,5.41708866581,2.29184392993,0.0191144425332,19.3027497915,23.426170988,39.1536028228,3.6440519915,18.025,17.4845508313
 01/14  17:00:00,54.2755527913,5.33956473964,1.72703880228,0.00610457161719,19.3027497915,27.8956505705,30.2121755075,6.42630010236,18.025,5.76087540517
 01/14  18:00:00,70.8950676035,5.3962592418,2.13749608817,0.0,18.2229234133,37.5968344597,15.6382875935,9.87221114796,0.0,5.76607644551
 01/14  19:00:00,85.8854083437,5.52147573919,3.0493392773,0.0,32.690315043,37.0816133363,20.4773760885,14.7061661388,0.0,5.77120994968
 01/14  20:00:00,86.5259298325,5.59735664179,3.50233195491,0.0,36.8143715336,33.066984531,24.1560665974,18.3750321861,0.0,5.78103441133
