Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  03:00:00,32.3354673155,5.24750204725,0.669872358889,0.472216515917,8.34152022915,10.0650221343,31.8865527945,31.8665527945,0.0,0.02
 01/29  04:00:00,32.5162445621,5.24883659242,0.494431834183,0.827092919986,8.34152022915,10.0650221343,39.3083909004,33.5524059091,0.0,5.75598499131
 01/29  05:00:00,34.6963971141,5.28835605084,0.369868643404,1.4856868788,8.34152022915,11.6705166398,34.8817923427,34.8617923427,0.0,0.02
 01/29  06:00:00,39.724142292,5.35804559567,0.267224872456,2.38808743164,8.80141237637,15.3678112995,40.7470020215,34.9806987647,0.0,5.76630325681
 01/29  07:00:00,59.6732199153,5.3703735126,0.581361965354,2.03411145191,18.5082010057,25.6353820695,46.2821263575,34.7493591836,0.0,11.5327671738
 01/29  08:00:00,68.8044782792,5.44938432476,1.8866387942,0.862344097979,19.4926561212,41.1001056674,37.7042392893,31.4700411173,0.0,6.23419817197
 01/29  09:00:00,94.4237317044,5.70777496683,4.09936372574,0.253133619375,26.3286599382,57.9988325916,56.4858832698,21.5832068536,0.0,34.9026764162
 01/29  10:00:00,78.7657676559,5.64418472424,3.77507397422,0.256425886321,26.2443270014,42.8153538416,56.1401964332,14.6595660447,18.025,23.4556303885
 01/29  11:00:00,53.8961816074,5.5240648207,2.88329931291,0.273319476417,21.7447113004,23.4437158914,51.7728080283,10.3493916207,18.025,23.3984164076
 01/29  12:00:00,51.7927374779,5.58832724288,3.28940211433,0.101532547382,19.3449162599,23.4437158914,43.179158199,7.63425891182,18.025,17.5198992871
 01/29  13:00:00,52.8111585554,5.69784882634,4.15086220336,0.00679364112733,19.190480192,23.7425572507,47.3974820709,6.06313213207,18.025,23.3093499388
 01/29  14:00:00,53.497092254,5.79013231305,4.72518260982,0.0,19.260583323,23.698576057,37.5360451802,2.02185389557,18.025,17.4891912846
 01/29  15:00:00,53.7051102212,5.81189437213,4.91143664859,0.0,19.260583323,23.698576057,36.6499561462,1.13992539246,18.025,17.4850307537
 01/29  16:00:00,53.2248921845,5.78616316306,4.7469010527,0.0,19.260583323,23.4086260847,37.7049991203,2.19523917361,18.025,17.4847599467
 01/29  17:00:00,57.1381513636,5.71111840016,4.28389664472,0.0,19.260583323,27.8781056672,26.6406684913,2.85473420505,18.025,5.76093428624
 01/29  18:00:00,71.6270934525,5.74057011545,4.46891452864,0.0,18.1807569449,37.5792895564,11.4601878108,5.69408953941,0.0,5.76609827142
 01/29  19:00:00,88.5265703375,5.89390921054,5.43748144576,0.0,32.6059821062,37.0465235296,16.4450167841,10.673732273,0.0,5.77128451116
 01/29  20:00:00,89.5382780478,5.99788820624,6.11413648652,0.0,36.8143715336,33.066984531,18.2824139774,12.5016710716,0.0,5.78074290575
 01/29  21:00:00,95.9289894705,6.14119474949,7.00203406598,0.0,36.43363367,38.8072253906,26.5796327681,15.0380393659,0.0,11.5415934022
 01/29  22:00:00,93.2706004406,6.11153374348,6.73001893589,0.0,36.0963922311,36.7877557581,22.5044098316,16.7227227085,0.0,5.78168712308
 01/29  23:00:00,69.129280276,5.7401417137,4.28023221825,0.0,30.9507766546,20.6087787026,30.2456235048,18.6612313271,0.0,11.5843921777
 01/29  24:00:00,44.5088946214,5.46086860687,2.37354922594,0.0,17.4250845679,11.7056064465,26.3411449924,20.5655254591,0.0,5.77561953336
 01/30  01:00:00,36.4673115971,5.39026869176,1.83032969532,0.0,11.6412384099,10.0650221343,27.4150785976,21.6538193401,0.0,5.76125925749
 01/30  02:00:00,34.5166852912,5.33869601665,1.49197713483,0.0,10.0992000411,10.047477231,22.5794068786,22.5594068786,0.0,0.02
 01/30  03:00:00,32.3194190589,5.29360000078,1.19935996935,0.0,8.25718729233,10.0299323277,29.3009584979,23.5450484631,0.0,5.75591003476
 01/30  04:00:00,32.1118160962,5.26483969865,1.00624166579,0.0142788946639,8.25718729233,10.0299323277,24.4653227485,24.4453227485,0.0,0.02
 01/30  05:00:00,33.6092888297,5.24632114682,0.853185109816,0.0767190418014,8.25718729233,11.6354268332,31.120568866,25.3593453245,0.0,5.76122354154
 01/30  06:00:00,41.2919069363,5.2557813683,0.894168820554,0.129227801402,12.1011305571,15.3678112995,30.8524843195,25.0762359267,0.0,5.77624839273
 01/30  07:00:00,72.6977084668,5.50570639044,2.6494279113,0.00156488589597,19.7275818095,37.2640762949,36.4883177818,24.9041966969,0.0,11.5841210849
 01/30  08:00:00,85.3356730481,5.70857661642,3.99580954602,0.0221562133621,24.3117294858,51.2795993405,40.6538247621,23.2256683292,0.0,17.4281564329
 01/30  09:00:00,71.999163494,5.4165511712,2.22516782979,0.0233717554068,23.6694662846,40.6342015617,39.6473878005,16.185030877,0.0,23.4623569235
 01/30  10:00:00,67.179949027,5.4239731786,2.42922702864,0.0,23.6694662846,35.6302164847,51.6494637455,10.2275369641,18.025,23.3969267814
 01/30  11:00:00,48.7815937018,5.32037715403,1.71194642188,0.0192068600338,18.7433767983,22.9618409725,48.929689632,7.54752865616,18.025,23.3571609759
 01/30  12:00:00,48.7427967881,5.32133073822,1.68596793173,0.00766261526756,18.7433767983,22.9618409725,42.2326660616,6.71864004448,18.025,17.4890260172
 01/30  13:00:00,49.0221297171,5.32786783713,1.92297706973,0.0,18.5889407304,23.1597249699,41.2054375512,5.69281360014,18.025,17.487623951
 01/30  14:00:00,49.1479645604,5.32392451777,1.80625402817,0.0,18.7433767983,23.2517909448,38.3069871343,2.7966018099,18.025,17.4853853244
 01/30  15:00:00,49.1788331749,5.32433694522,1.83671280045,0.0,18.7433767983,23.2517909448,43.4232003835,2.08792534294,18.025,23.3102750405
 01/30  16:00:00,48.9994151327,5.33762498495,1.93395389146,0.0,18.7433767983,22.9618409725,38.7906898354,3.27957409537,18.025,17.48611574
 01/30  17:00:00,53.7267496693,5.36723152302,2.18036715965,0.0,18.7433767983,27.431320555,27.8247708637,4.03870538233,18.025,5.76106548138
 01/30  18:00:00,72.5045162846,5.48887362322,2.99626550465,0.0,17.6635504202,40.6971502883,12.185140344,6.41384200439,0.0,5.77129833963
 01/30  19:00:00,81.5638979428,5.58497335435,3.57078010102,0.0,27.5259009287,37.3340067412,16.9736008628,11.1768907419,0.0,5.79671012086
 01/30  20:00:00,84.7297656469,5.68939159992,4.30689246629,0.0,33.8341110165,33.3544677425,23.1775512233,11.6342609438,0.0,11.5432902795
 01/30  21:00:00,94.2881736692,5.88288132128,5.51765715428,0.0,36.5179666069,38.8247702939,19.6863286557,13.906438816,0.0,5.77988983976
 01/30  22:00:00,89.0550206155,5.93280704405,5.74958891633,0.0,32.965339924,36.8579353714,27.1600969422,15.5761808199,0.0,11.5839161223
 01/30  23:00:00,62.7709625169,5.58141195195,3.36409591298,0.0,25.6355707503,20.6438685092,28.5416977483,16.9886474876,0.0,11.5530502608
 01/30  24:00:00,41.5396778677,5.37945432597,1.8877668104,0.0,15.0252895274,11.7056064465,18.6356055521,18.6156055521,0.0,0.02
 01/31  01:00:00,35.9557632494,5.3193392434,1.38971514665,0.0,11.6412384099,10.0650221343,25.1780372405,19.416769554,0.0,5.76126768648
 01/31  02:00:00,34.1119427565,5.28201774269,1.14390678977,0.0,10.0992000411,10.047477231,25.8241884993,20.068204809,0.0,5.75598369034
 01/31  03:00:00,31.9900148837,5.24752873034,0.916032458057,0.0,8.25718729233,10.0299323277,20.876716052,20.856716052,0.0,0.02
 01/31  04:00:00,31.8849290961,5.23058450625,0.77106875876,0.0568152664384,8.25718729233,10.0299323277,27.3171877829,21.5612153239,0.0,5.75597245903
 01/31  05:00:00,33.4736922181,5.22263256526,0.659493998859,0.158502810211,8.25718729233,11.6354268332,22.1845651814,22.1645651814,0.0,0.02
 01/31  06:00:00,41.1919729901,5.23725969883,0.737101272871,0.204880681891,12.1011305571,15.3678112995,33.3053585126,21.7729026126,0.0,11.5324558999
 01/31  07:00:00,72.6395190596,5.49209566226,2.60641665581,0.0,19.7275818095,37.2640762949,33.0429609789,21.4606271927,0.0,11.5823337862
 01/31  08:00:00,85.4859899834,5.71631999263,4.16054309813,0.0,24.3117294858,51.2795993405,29.9718118289,18.3460125633,0.0,11.6257992656
 01/31  09:00:00,72.1620662817,5.42446827567,2.40352349722,0.0,23.6694662846,40.6342015617,39.6236696506,10.3020245835,0.0,29.3216450671
 01/31  10:00:00,67.6302324237,5.45266578205,2.85081034113,0.0,23.6694662846,35.6302164847,40.2473052455,4.6726576151,18.025,17.5496476304
 01/31  11:00:00,49.6862275947,5.39847455592,2.55769676086,0.0,18.7433767983,22.9618409725,43.993479585,2.61157991303,18.025,23.356899672
 01/31  12:00:00,49.3881355817,5.37030062224,2.28999881066,0.0,18.7433767983,22.9618409725,37.9069526454,2.39188791306,18.025,17.4900647323
 01/31  13:00:00,50.5760796714,5.49575922035,3.30903667092,0.0,18.5889407304,23.1597249699,44.6943326361,3.36201244471,18.025,23.3073201913
 01/31  14:00:00,51.404950217,5.59036197079,3.79680407382,0.0,18.7433767983,23.2517909448,36.2214811081,0.708704452209,18.025,17.4877766559
 01/31  15:00:00,52.0381715131,5.66269082889,4.35769326334,0.0,18.7433767983,23.2517909448,35.6488749037,0.136340463279,18.025,17.4875344404
 01/31  16:00:00,51.9182401605,5.68338894681,4.5070132723,0.0,18.7433767983,22.9618409725,36.856825886,1.34846544458,18.025,17.4833604414
 01/31  17:00:00,55.9449188927,5.63666772157,4.12910651349,0.0,18.7433767983,27.431320555,25.9499558412,2.16402252304,18.025,5.76093331817
 01/31  18:00:00,74.2195723486,5.7164396296,4.48376010339,0.0,17.6635504202,40.6971502883,10.724810204,4.95378637575,0.0,5.77102382821
 01/31  19:00:00,82.9390618932,5.77489202149,4.75602474627,0.0,27.5259009287,37.3340067412,22.9677712025,11.3943479368,0.0,11.5734232658
 01/31  20:00:00,86.0118294598,5.86731919304,5.41103336479,0.0,33.8341110165,33.3544677425,17.5797328993,11.7995978771,0.0,5.78013502224
 01/31  21:00:00,95.332905717,6.03496053748,6.41030519516,0.0,36.5179666069,38.8247702939,26.4277509851,14.887416496,0.0,11.5403344891
 01/31  22:00:00,89.9674205038,6.06421661632,6.53057900965,0.0,32.965339924,36.8579353714,24.2789754459,16.1977501043,0.0,8.08122534151
 01/31  23:00:00,63.6395088717,5.69352312776,4.12053464359,0.0,25.6355707503,20.6438685092,25.5619177703,16.2840393318,0.0,9.27787843852
 01/31  24:00:00,42.1568863454,5.45012238954,2.43430423494,0.0,15.0252895274,11.7056064465,22.1133899375,16.347030836,0.0,5.76635910155
 02/01  01:00:00,36.6273903296,5.39901497484,1.981665038,0.0,11.6412384099,10.0650221343,21.5433666191,15.7821490493,0.0,5.76121756984
 02/01  02:00:00,34.8331129689,5.37206928062,1.775030623,0.0,10.0992000411,10.047477231,15.1263946366,15.1063946366,0.0,0.02
 02/01  03:00:00,32.7868070715,5.34695524977,1.6133921467,0.0,8.25718729233,10.0299323277,20.1871255246,14.4310531255,0.0,5.75607239908
 02/01  04:00:00,32.7132971859,5.33648104641,1.55036170712,0.0,8.25718729233,10.0299323277,13.6979621365,13.6779621365,0.0,0.02
 02/01  05:00:00,34.2490659288,5.32701188677,1.4889868746,0.0,8.25718729233,11.6354268332,19.318699364,13.5574848471,0.0,5.76121451684
 02/01  06:00:00,42.0044166577,5.34872378914,1.64296465981,0.0,12.1011305571,15.3678112995,18.4634941213,12.6869681427,0.0,5.77652597853
 02/01  07:00:00,74.1329657512,5.67609864203,3.91585685624,0.0,19.7275818095,37.2640762949,23.4430841285,11.859580836,0.0,11.5835032925
 02/01  08:00:00,87.7656449998,5.98090690403,6.17560777248,0.0,24.3117294858,51.2795993405,27.4075668324,9.97936691226,0.0,17.4281999201
 02/01  09:00:00,73.5346467349,5.57009314688,3.63048068143,0.0,23.6694662846,40.6342015617,29.2787229277,5.81714291822,0.0,23.4615800095
 02/01  10:00:00,68.3041154946,5.52571654973,3.45165055286,0.0,23.6694662846,35.6302164847,46.8942238661,5.47548660519,18.025,23.3937372609
 02/01  11:00:00,49.3570466769,5.37040678035,2.25657720315,0.0,18.7433767983,22.9618409725,42.2721432399,6.72395222784,18.025,17.5231910121
 02/01  12:00:00,49.3099444324,5.37026862652,2.21183966807,0.0,18.7433767983,22.9618409725,47.3797307598,6.04180659549,18.025,23.3129241643
 02/01  13:00:00,49.7778895246,5.38996402559,2.61664282267,0.0,18.5889407304,23.1597249699,40.363310618,4.84900838054,18.025,17.4893022375
 02/01  14:00:00,50.2427296799,5.42795171352,2.79698999534,0.0,18.7433767983,23.2517909448,36.9609565769,1.44818596473,18.025,17.4877706121
 02/01  15:00:00,51.0475583543,5.49992208377,3.52984996916,0.0,18.7433767983,23.2517909448,35.7746234962,0.264764647765,18.025,17.4848588484
 02/01  16:00:00,51.2156008903,5.53280777705,3.95495935358,0.0,18.7433767983,22.9618409725,42.0176637773,0.683077183459,18.025,23.3095865938
 02/01  17:00:00,56.2301121473,5.59217681106,4.45878808314,0.0,18.7433767983,27.431320555,18.7577526743,0.71275267432,18.025,0.02
 02/01  18:00:00,75.5190562939,5.80682022945,5.69285755194,0.0,17.6635504202,40.6971502883,7.39069815637,1.61951332016,0.0,5.77118483621
 02/01  19:00:00,84.6356850887,5.9402017782,6.28733639432,0.0,27.5259009287,37.3340067412,16.1216777981,4.54798448588,0.0,11.5736933123
 02/01  20:00:00,87.8494794288,6.05567226712,7.06032517012,0.0,33.8341110165,33.3544677425,17.9792992639,6.43745816144,0.0,11.5418411025
 02/01  21:00:00,97.5655098109,6.27415383349,8.4037177748,0.0,36.5179666069,38.8247702939,14.1951424548,8.41489667737,0.0,5.78024577745
 02/01  22:00:00,92.1788429413,6.30814217674,8.49807647377,0.0,32.965339924,36.8579353714,21.0733357153,9.49018495625,0.0,11.583150759
 02/01  23:00:00,65.1612726678,5.86265016092,5.4731728278,0.0,25.6355707503,20.6438685092,16.7261773107,10.9394724226,0.0,5.78670488809
 02/01  24:00:00,42.8837369683,5.52676232014,3.08451584116,0.0,15.0252895274,11.7056064465,18.4718449984,12.7060784456,0.0,5.76576655285
 02/02  01:00:00,37.0686123057,5.44458191612,2.37731725249,0.0,11.6412384099,10.0650221343,19.2220620231,13.4609733079,0.0,5.76108871513
 02/02  02:00:00,35.0541991414,5.39838792053,1.96979796513,0.0,10.0992000411,10.047477231,14.2194623544,14.1994623544,0.0,0.02
 02/02  03:00:00,32.8352012189,5.35403835079,1.6547046082,0.0,8.25718729233,10.0299323277,20.9595129267,15.2033643565,0.0,5.75614857015
 02/02  04:00:00,32.6006346954,5.32528911293,1.4488883661,0.0,8.25718729233,10.0299323277,16.0653204779,16.0453204779,0.0,0.02
 02/02  05:00:00,34.0253093293,5.30311612407,1.28913073047,0.0,8.25718729233,11.6354268332,22.6036113567,16.8423783622,0.0,5.76123299454
 02/02  06:00:00,41.6668088509,5.31195546774,1.34212379659,0.0,12.1011305571,15.3678112995,22.5018787001,16.7253930718,0.0,5.77648562832
 02/02  07:00:00,73.3897930184,5.59976202525,3.24902170848,0.0,19.7275818095,37.2640762949,28.562962824,16.9797404715,0.0,11.5832223525
 02/02  08:00:00,86.4557534126,5.84433992857,5.00228305014,0.0,24.3117294858,51.2795993405,32.8103064449,15.3818649297,0.0,17.4284415153
 02/02  09:00:00,73.5382271428,5.59464955058,3.60950466911,0.0,23.6694662846,40.6342015617,32.5676413702,9.10597179752,0.0,23.4616695727
 02/02  10:00:00,69.5233860891,5.69634655731,4.50028985508,0.0,23.6694662846,35.6302164847,46.4092997337,4.98647840184,18.025,23.3978213319
 02/02  11:00:00,51.7381201978,5.66837749694,4.33967994365,0.0,18.7433767983,22.9618409725,44.4426840229,3.06062526367,18.025,23.3570587592
 02/02  12:00:00,52.6812257189,5.79463510633,5.15875530651,0.0,18.7433767983,22.9618409725,37.4968199908,1.98206458698,18.025,17.4897554038
 02/02  13:00:00,53.7986080245,5.91238997131,6.11493241171,0.0,18.5889407304,23.1597249699,37.5424172039,2.02902346313,18.025,17.4883937408
 02/02  14:00:00,54.4403165079,5.97577134678,6.44675988032,0.0,18.7433767983,23.2517909448,41.3436356951,0.0112666187973,18.025,23.3073690763
 02/02  15:00:00,54.549556089,5.98991893469,6.54185349072,0.0,18.7433767983,23.2517909448,35.5120844042,0.0,18.025,17.4870844042
 02/02  16:00:00,54.1792405646,5.97732786897,6.47407593629,0.0,18.7433767983,22.9618409725,36.3046530475,0.792784480458,18.025,17.486868567
 02/02  17:00:00,58.0697288785,5.91051406291,5.98006403116,0.0,18.7433767983,27.431320555,25.5317840534,1.74571083395,18.025,5.7610732195
 02/02  18:00:00,76.1231531345,5.97391988062,6.12985667433,0.0,17.6635504202,40.6971502883,10.1216796232,4.35044134536,0.0,5.77123827784
 02/02  19:00:00,84.5813219889,6.00395120619,6.16922590641,0.0,27.5259009287,37.3340067412,22.9908461286,11.4177078029,0.0,11.5731383257
 02/02  20:00:00,87.3081113432,6.05362734133,6.52100380529,0.0,33.8341110165,33.3544677425,19.3239695823,13.5428609999,0.0,5.78110858236
 02/02  21:00:00,96.5772401671,6.21354722809,7.47605797004,0.0,36.5179666069,38.8247702939,21.7444649716,15.964158794,0.0,5.78030617762
 02/02  22:00:00,91.0095360148,6.21570840221,7.421202048,0.0,32.965339924,36.8579353714,29.3116460773,17.7285666042,0.0,11.5830794731
 02/02  23:00:00,64.2508694117,5.78596389681,4.63945036446,0.0,25.6355707503,20.6438685092,31.4787474079,19.925484485,0.0,11.553262923
 02/02  24:00:00,42.406945088,5.49632924094,2.63815822658,0.0,15.0252895274,11.7056064465,27.7647923508,21.9984494716,0.0,5.76634287917
 02/03  01:00:00,36.6655535974,5.41652405383,2.0023216995,0.0,11.6412384099,10.0650221343,22.9538992533,22.9338992533,0.0,0.02
 02/03  02:00:00,34.6815863547,5.36326108188,1.6323070413,0.0,10.0992000411,10.047477231,29.7876000067,24.0316980516,0.0,5.7559019551
 02/03  03:00:00,32.4519160598,5.31357398605,1.31188820673,0.0,8.25718729233,10.0299323277,25.4888214978,25.4688214978,0.0,0.02
 02/03  04:00:00,32.2063766045,5.28009982695,1.09981657757,0.0,8.25718729233,10.0299323277,32.3472337701,26.5913432581,0.0,5.755890512
 02/03  05:00:00,33.6146278749,5.25283158468,0.928732775222,0.0,8.25718729233,11.6354268332,33.3444457587,27.5838548955,0.0,5.76059086325
 02/03  06:00:00,41.232914255,5.25503186359,0.930362747218,0.0347904184317,12.1011305571,15.3678112995,33.8619619468,28.0858229769,0.0,5.77613896987
 02/03  07:00:00,72.6629843093,5.50778616237,2.61419067615,0.0,19.7275818095,37.2640762949,40.6909349853,29.1081276627,0.0,11.5828073226
 02/03  08:00:00,85.2911111083,5.71424587106,3.96773769174,0.0,24.3117294858,51.2795993405,39.2344490927,27.6100015071,0.0,11.6244475855
 02/03  09:00:00,72.5936110043,5.49724416047,2.76229273641,0.0,23.6694662846,40.6342015617,47.1429767481,17.8201653203,0.0,29.3228114278
 02/03  10:00:00,68.432605995,5.58498395201,3.52086698421,0.0,23.6694662846,35.6302164847,51.8300205264,10.4141119115,18.025,23.390908615
 02/03  11:00:00,50.7884317885,5.5607978015,3.49757685652,0.0,18.7433767983,22.9618409725,40.0491951056,4.50122836802,18.025,17.5229667376
 02/03  12:00:00,51.9249276874,5.70003310298,4.4970584308,0.0,18.7433767983,22.9618409725,37.6794327358,2.16482353536,18.025,17.4896092005
 02/03  13:00:00,53.2795522526,5.84032122933,5.66794787367,0.0,18.5889407304,23.1597249699,43.4960737392,2.16284113956,18.025,23.3082325997
 02/03  14:00:00,54.4737801148,5.9610052061,6.49499008761,0.0,18.7433767983,23.2517909448,35.5218500577,0.00838249391507,18.025,17.4884675638
 02/03  15:00:00,55.5726007087,6.01876641451,7.53604640806,0.0,18.7433767983,23.2517909448,35.5119827478,0.0,18.025,17.4869827478
 02/03  16:00:00,55.537574801,6.02992119918,7.77981646836,0.0,18.7433767983,22.9618409725,35.5103561134,0.0,18.025,17.4853561134
 02/03  17:00:00,58.9602552213,5.98556958333,6.79554115102,0.0,18.7433767983,27.431320555,23.8101600417,0.0242382876771,18.025,5.76092175399
 02/03  18:00:00,77.2418905992,6.08615639374,7.13636112057,0.0,17.6635504202,40.6971502883,7.29542873188,1.52418296101,0.0,5.77124577087
 02/03  19:00:00,85.6490878557,6.12639167124,7.11455066553,0.0,27.5259009287,37.3340067412,17.0333542075,5.46000841451,0.0,11.573345793
 02/03  20:00:00,88.5276128703,6.19377933215,7.60035746247,0.0,33.8341110165,33.3544677425,13.2996033878,7.51925283475,0.0,5.78035055307
 02/03  21:00:00,97.4823783778,6.31902461978,8.2757144719,0.0,36.5179666069,38.8247702939,23.1700018163,11.6284051343,0.0,11.541596682
 02/03  22:00:00,91.5344773273,6.27986624257,7.88198594518,0.0,32.965339924,36.8579353714,27.2895725175,15.7069119636,0.0,11.5826605538
 02/03  23:00:00,64.7784601468,5.84889770341,5.10411144334,0.0,25.6355707503,20.6438685092,23.0757268801,17.289125814,0.0,5.78660106604
 02/03  24:00:00,42.7518517403,5.53305552276,2.94633625746,0.0,15.0252895274,11.7056064465,24.3536781335,18.5874353777,0.0,5.7662427558
 02/04  01:00:00,38.1371899164,5.44729332611,2.24328791126,0.0,12.8411359301,10.0650221343,25.3684422121,19.6072805514,0.0,5.76116166077
 02/04  02:00:00,37.7637208819,5.40288249103,1.91534547952,0.0,12.8411359301,10.0650221343,21.1048210491,21.0848210491,0.0,0.02
 02/04  03:00:00,32.6171997039,5.33573215489,1.45500743262,0.0,8.25718729233,10.0299323277,28.5511314944,22.7951553789,0.0,5.75597611556
 02/04  04:00:00,32.3329259279,5.29727652094,1.2091955971,0.0,8.25718729233,10.0299323277,24.368348244,24.348348244,0.0,0.02
 02/04  05:00:00,33.7206800074,5.26726882036,1.02034465344,0.0,8.25718729233,11.6354268332,31.5548985925,25.7942903999,0.0,5.76060819261
 02/04  06:00:00,37.6681269827,5.23808744971,0.837334596388,0.00134013283067,8.71707943955,15.3327214929,32.6586424406,26.8923595521,0.0,5.76628288844
 02/04  07:00:00,58.2275458332,5.29783084048,1.22407760276,0.0182676895537,18.5082010057,25.6353820695,34.689511431,28.9129368638,0.0,5.77657456713
 02/04  08:00:00,68.5990348431,5.5019790357,2.61036652439,0.0,19.4083231844,41.0650158608,37.6810113325,26.0973166516,0.0,11.5836946809
 02/04  09:00:00,95.5038892942,5.87347091551,5.26695872908,0.0,26.3286599382,57.9988325916,43.8033316311,14.3496778224,0.0,29.4536538086
 02/04  10:00:00,80.3295049237,5.84440476639,5.27559033735,0.0,26.3286599382,42.8504436482,49.5827152294,8.09682397625,18.025,23.4608912531
 02/04  11:00:00,55.4386616695,5.71304240126,4.51012512956,0.0,21.7447113004,23.4437158914,45.6169035425,4.19437554201,18.025,23.3975280005
 02/04  12:00:00,54.2515097654,5.86835910743,5.62938625867,0.0,19.3027497915,23.426170988,43.0030565795,1.62075625625,18.025,23.3573003232
 02/04  13:00:00,55.6018172375,6.00693204139,6.69894145451,0.0,19.1483137236,23.7250123474,36.9694867981,1.4549025919,18.025,17.4895842062
 02/04  14:00:00,56.4000740486,6.09349292276,7.26509022768,0.0,19.3027497915,23.7161209604,35.5099539943,0.0,18.025,17.4849539943
 02/04  15:00:00,57.4366529476,6.14790583222,8.24726037644,0.0,19.3027497915,23.7161209604,41.3325208689,0.0,18.025,23.3075208689
 02/04  16:00:00,57.0457775671,6.14510539906,8.14913494961,0.0,19.3027497915,23.426170988,35.5129812637,0.0,18.025,17.4879812637
 02/04  17:00:00,60.0834595899,6.03316953539,6.84743656246,0.0,19.3027497915,27.8956505705,24.070140237,0.284189504618,18.025,5.76095073235
 02/04  18:00:00,74.2798466067,6.04319911995,6.75932659249,0.0,18.2229234133,37.5968344597,2.22925519412,2.20925519412,0.0,0.02
 02/04  19:00:00,91.215793956,6.21565655477,7.68553226658,0.0,32.690315043,37.0816133363,11.5888054792,5.81743878225,0.0,5.7713666969
 02/04  20:00:00,91.6960767762,6.27467989655,7.99513818679,0.0,36.8143715336,33.066984531,20.8953712041,9.35271881853,0.0,11.5426523856
 02/04  21:00:00,97.7225515069,6.39085324246,8.66536375844,0.0,36.3493007332,38.7721355839,17.9538168238,12.1727063352,0.0,5.78111048864
 02/04  22:00:00,95.0936306312,6.33445974233,8.21070025126,0.0,36.1807251679,36.8228455648,20.0755803022,14.2943982328,0.0,5.78118206933
 02/04  23:00:00,70.6132887013,5.91581220885,5.46914813316,0.0,31.0351095914,20.6438685092,28.4511657732,16.8667980201,0.0,11.5843677531
 02/04  24:00:00,45.4323417122,5.57368772795,3.18417294386,0.0,17.4250845679,11.7056064465,30.3159885283,18.7838930633,0.0,11.5320954649
 02/05  01:00:00,38.4611656592,5.4762700583,2.41886762552,0.0,12.925468867,10.100111941,20.2637614917,20.2437614917,0.0,0.02
 02/05  02:00:00,37.9977805608,5.41992499512,2.01293392393,0.0,12.925468867,10.100111941,27.9852328039,22.2293234749,0.0,5.75590932895
 02/05  03:00:00,32.7905219272,5.34511677377,1.49952865721,0.0,8.34152022915,10.0650221343,24.4581335397,24.4381335397,0.0,0.02
 02/05  04:00:00,32.4627417287,5.3004528417,1.21640611196,0.0,8.34152022915,10.0650221343,32.2845111965,26.5286140414,0.0,5.75589715509
 02/05  05:00:00,33.8102314736,5.26482276585,0.992922629632,0.0,8.34152022915,11.6705166398,34.168219281,28.4076230391,0.0,5.76059624191
 02/05  06:00:00,37.7235477081,5.23050002673,0.775055881407,0.0072076815935,8.80141237637,15.3678112995,30.3519811903,30.3319811903,0.0,0.02
 02/05  07:00:00,58.26424214,5.30473534218,1.27148328476,0.000650286050021,18.5082010057,25.6353820695,39.9187398317,28.3857278339,0.0,11.5330119979
 02/05  08:00:00,68.76937549,5.51058953994,2.65267563274,0.0,19.4926561212,41.1001056674,36.7034784859,25.1195979449,0.0,11.5838805411
 02/05  09:00:00,95.3876769651,5.8624451898,5.16177293171,0.0,26.3286599382,57.9988325916,43.9594547872,14.5067822509,0.0,29.4526725363
 02/05  10:00:00,79.8633968605,5.80986685592,4.96344768932,0.0,26.2443270014,42.8153538416,51.0169440197,9.53510907865,18.025,23.4568349411
 02/05  11:00:00,55.0168464935,5.67216998096,4.12917853372,0.0,21.7447113004,23.4437158914,47.3580639355,5.93411612099,18.025,23.3989478145
 02/05  12:00:00,53.5574763163,5.79357787018,4.95042298451,0.0,19.3449162599,23.4437158914,38.5894212189,3.04357723326,18.025,17.5208439856
 02/05  13:00:00,54.6250423665,5.89909390605,5.77029501894,0.0,19.190480192,23.7425572507,44.3951600963,3.05961087777,18.025,23.3105492185
 02/05  14:00:00,55.2427206444,5.98301290886,6.27792999634,0.0,19.260583323,23.698576057,35.5138333664,0.0,18.025,17.4888333664
 02/05  15:00:00,55.5698681481,6.01823979475,6.56984899607,0.0,19.260583323,23.698576057,35.5109328937,0.0,18.025,17.4859328937
 02/05  16:00:00,55.2342017895,6.00876373818,6.53361058102,0.0,19.260583323,23.4086260847,35.5755450483,0.0648876386519,18.025,17.4856574097
 02/05  17:00:00,59.145706398,5.93460582728,6.06796521961,0.0,19.260583323,27.8781056672,24.4410880706,0.655094385346,18.025,5.76099368527
 02/05  18:00:00,73.7333099363,5.98429267966,6.33140846178,0.0,18.1807569449,37.5792895564,7.68852099692,1.9224645415,0.0,5.76605645542
 02/05  19:00:00,90.3385307909,6.1292534292,7.01409760911,0.0,32.6059821062,37.0465235296,12.8465699718,7.07538867594,0.0,5.77118129587
 02/05  20:00:00,91.0305024079,6.19898159434,7.40526636815,0.0,36.8143715336,33.066984531,16.3138685782,10.5328318729,0.0,5.78103670535
 02/05  21:00:00,97.0811489155,6.30492011233,7.99046838796,0.0,36.43363367,38.8072253906,26.0972385661,14.5550611451,0.0,11.542177421
 02/05  22:00:00,94.1560978413,6.24214277943,7.48490863604,0.0,36.0963922311,36.7877557581,23.3587242411,17.5771363203,0.0,5.78158792074
 02/05  23:00:00,69.6526791073,5.81951966017,4.72425346594,0.0,30.9507766546,20.6087787026,33.175107076,21.5908432999,0.0,11.5842637762
 02/05  24:00:00,44.7874399122,5.50413506108,2.60882801606,0.0,17.4250845679,11.7056064465,30.1175078383,24.3411560085,0.0,5.77635182984
 02/06  01:00:00,36.6676475363,5.42166349099,1.99927158692,0.0,11.6412384099,10.0650221343,30.7653721185,25.0042344089,0.0,5.76113770958
 02/06  02:00:00,34.6510066309,5.36116065578,1.60383290641,0.0,10.0992000411,10.047477231,25.9429565234,25.9229565234,0.0,0.02
 02/06  03:00:00,32.415356913,5.309994977,1.27890432152,0.0,8.25718729233,10.0299323277,32.9270436153,27.171152445,0.0,5.75589117031
 02/06  04:00:00,32.159833068,5.27489286004,1.05848311881,0.0,8.25718729233,10.0299323277,33.9661269429,28.2105641242,0.0,5.7555628187
 02/06  05:00:00,33.5695262552,5.24711830387,0.880601993639,0.00874422835,8.25718729233,11.6354268332,29.3483059662,29.3283059662,0.0,0.02
 02/06  06:00:00,41.2716659512,5.25600433033,0.878379100224,0.124553210048,12.1011305571,15.3678112995,35.4901970785,29.7136659192,0.0,5.77653115928
 02/06  07:00:00,72.5270096093,5.49093999736,2.49043958986,0.00462247880849,19.7275818095,37.2640762949,43.1105089465,31.5275205395,0.0,11.5829884069
 02/06  08:00:00,85.2350922858,5.7070826876,3.91449620744,0.00438492450877,24.3117294858,51.2795993405,45.1442568307,27.7157340165,0.0,17.4285228142
 02/06  09:00:00,72.7543778702,5.51379785765,2.9065083204,0.0,23.6694662846,40.6342015617,37.9171190416,14.4576790784,0.0,23.4594399631
 02/06  10:00:00,68.6545345157,5.60888889764,3.71889668991,0.0,23.6694662846,35.6302164847,49.0883838677,7.66711608918,18.025,23.3962677786
 02/06  11:00:00,50.9056803487,5.57684713688,3.59877127638,0.0,18.7433767983,22.9618409725,45.2369274863,3.85479925397,18.025,23.3571282323
 02/06  12:00:00,51.9998756079,5.717422481,4.55461827042,0.0,18.7433767983,22.9618409725,37.6208797807,2.10606972768,18.025,17.489810053
 02/06  13:00:00,53.3231936801,5.85809072209,5.69381764687,0.0,18.5889407304,23.1597249699,37.6191601119,2.10571794925,18.025,17.4884421626
 02/06  14:00:00,54.3998685435,5.96167073444,6.42041314238,0.0,18.7433767983,23.2517909448,41.3415891211,0.00917035335926,18.025,23.3074187678
 02/06  15:00:00,54.9165028472,5.99710862673,6.90161090748,0.0,18.7433767983,23.2517909448,35.5121145365,0.0,18.025,17.4871145365
 02/06  16:00:00,54.6465052955,5.99218906079,6.92647992775,0.0,18.7433767983,22.9618409725,35.5145406515,0.0,18.025,17.4895406515
 02/06  17:00:00,58.5918539465,5.95525540894,6.4574481055,0.0,18.7433767983,27.431320555,23.8220065479,0.0364084745974,18.025,5.76059807327
 02/06  18:00:00,77.1965339477,6.08186387587,7.09529412939,0.0,17.6635504202,40.6971502883,6.91094071056,1.13968905778,0.0,5.77125165278
 02/06  19:00:00,85.6083031591,6.12207661802,7.07808285547,0.0,27.5259009287,37.3340067412,17.6222954479,6.04914843732,0.0,11.5731470106
 02/06  20:00:00,88.1535234683,6.15368938559,7.26635490391,0.0,33.8341110165,33.3544677425,15.6598167692,9.87870137831,0.0,5.7811153909
 02/06  21:00:00,97.1600349983,6.28512909036,7.98727186254,0.0,36.5179666069,38.8247702939,18.6344793006,12.8541673848,0.0,5.78031191578
 02/06  22:00:00,91.650721961,6.29406589924,7.98403181145,0.0,32.965339924,36.8579353714,25.0775385594,13.4943692869,0.0,11.5831692725
 02/06  23:00:00,64.942546582,5.86763583863,5.24945660271,0.0,25.6355707503,20.6438685092,26.4762114593,14.9229488258,0.0,11.5532626335
 02/06  24:00:00,42.6575150131,5.52395918475,2.86109873867,0.0,15.0252895274,11.7056064465,25.0510411171,19.2846945568,0.0,5.76634656033
 02/07  01:00:00,36.7230421585,5.42337568988,2.05295928321,0.0,11.6412384099,10.0650221343,21.7839210642,21.7639210642,0.0,0.02
 02/07  02:00:00,34.7155578953,5.36814617371,1.66139396741,0.0,10.0992000411,10.047477231,28.7899695398,23.0340633867,0.0,5.75590615314
 02/07  03:00:00,32.4751810711,5.31730033499,1.33142731636,0.0,8.25718729233,10.0299323277,24.6001176998,24.5801176998,0.0,0.02
 02/07  04:00:00,32.2137750554,5.28162290037,1.10569243732,0.0,8.25718729233,10.0299323277,31.715195681,25.9593026392,0.0,5.75589304173
 02/07  05:00:00,33.6077653955,5.25236603623,0.922336436981,0.0,8.25718729233,11.6354268332,32.9873405553,27.226750475,0.0,5.7605900803
 02/07  06:00:00,41.1867319188,5.25062524887,0.913869501864,0.00950900611857,12.1011305571,15.3678112995,33.7019658518,27.9258348815,0.0,5.77613097038
 02/07  07:00:00,72.6171146651,5.50269830134,2.57341073515,0.0,19.7275818095,37.2640762949,40.5850559842,29.0022885262,0.0,11.582767458
 02/07  08:00:00,85.4699149719,5.73441503304,4.12637484751,0.0,24.3117294858,51.2795993405,35.6830685583,24.0586919642,0.0,11.6243765941
 02/07  09:00:00,72.9325060776,5.53108669566,3.06734692535,0.0,23.6694662846,40.6342015617,41.4222374433,12.0996573989,0.0,29.3225800444
 02/07  10:00:00,68.0518073777,5.54666155036,3.17839187543,0.0,23.6694662846,35.6302164847,55.890478575,14.4747511884,18.025,23.3907273866
 02/07  11:00:00,50.3614041494,5.52470240707,3.1066455723,0.0,18.7433767983,22.9618409725,43.7741077982,8.22628101576,18.025,17.5228267825
 02/07  12:00:00,51.7549733686,5.68245261538,4.34468518025,0.0,18.7433767983,22.9618409725,37.2047773755,1.69075776463,18.025,17.4890196109
 02/07  13:00:00,52.7856536191,5.78562108569,5.22874990974,0.0,18.5889407304,23.1597249699,42.8948467415,1.56181412651,18.025,23.308032615
 02/07  14:00:00,53.7155261983,5.87291265896,5.82482938708,0.0,18.7433767983,23.2517909448,35.5199759382,0.00667168714932,18.025,17.488304251
 02/07  15:00:00,54.3839897984,5.92128025192,6.44492231232,0.0,18.7433767983,23.2517909448,35.5130443543,0.0,18.025,17.4880443543
 02/07  16:00:00,54.1661771301,5.92162996316,6.51671047833,0.0,18.7433767983,22.9618409725,35.5101738148,0.0,18.025,17.4851738148
 02/07  17:00:00,58.012198962,5.87868583785,5.95436926542,0.0,18.7433767983,27.431320555,23.8335410946,0.047546881954,18.025,5.76099421264
 02/07  18:00:00,76.1853574405,5.9656733338,6.20031209115,0.0,17.6635504202,40.6971502883,7.9684207333,2.19722518497,0.0,5.77119554833
 02/07  19:00:00,84.7242734915,6.0150625277,6.30106722172,0.0,27.5259009287,37.3340067412,17.9210849547,6.3478624375,0.0,11.5732225172
 02/07  20:00:00,87.4517396508,6.06718070883,6.65108398237,0.0,33.8341110165,33.3544677425,15.0298573172,9.24956391011,0.0,5.78029340712
 02/07  21:00:00,96.5854729733,6.21367708279,7.48415747922,0.0,36.5179666069,38.8247702939,24.0258166386,12.4843419445,0.0,11.5414746941
 02/07  22:00:00,90.9910287661,6.2144937936,7.40391192357,0.0,32.965339924,36.8579353714,26.2861733039,14.7036559495,0.0,11.5825173543
 02/07  23:00:00,64.3347433967,5.79535421536,4.71393951873,0.0,25.6355707503,20.6438685092,22.6938615469,16.9073285631,0.0,5.78653298376
 02/07  24:00:00,42.4788657681,5.50157950102,2.70482715473,0.0,15.0252895274,11.7056064465,24.6606970361,18.8943527028,0.0,5.76634433329
 02/08  01:00:00,36.6959008729,5.41867112703,2.03051961096,0.0,11.6412384099,10.0650221343,25.5400296977,19.7789311791,0.0,5.76109851855
 02/08  02:00:00,34.715540952,5.36716721104,1.66236201705,0.0,10.0992000411,10.047477231,20.9243505502,20.9043505502,0.0,0.02
 02/08  03:00:00,32.4854027233,5.31936951247,1.33957375352,0.0,8.25718729233,10.0299323277,28.1119675241,22.3560543699,0.0,5.75591315423
 02/08  04:00:00,32.2477543664,5.28681534536,1.13448568312,0.0,8.25718729233,10.0299323277,23.6213753315,23.6013753315,0.0,0.02
 02/08  05:00:00,33.665793726,5.26071029926,0.972017495553,0.0,8.25718729233,11.6354268332,30.429901551,24.6693603199,0.0,5.76054123107
 02/08  06:00:00,41.254200973,5.26066912174,0.980805182633,0.0,12.1011305571,15.3678112995,30.9102315257,25.1338450439,0.0,5.77638648181
 02/08  07:00:00,72.73692811,5.52004898515,2.67587172723,0.0,19.7275818095,37.2640762949,37.0281728018,25.4439330776,0.0,11.5842397241
 02/08  08:00:00,85.5319782488,5.74356945193,4.17928135761,0.0,24.3117294858,51.2795993405,39.9147746195,22.4862960762,0.0,17.4284785433
 02/08  09:00:00,72.9648981854,5.53595006163,3.09487825747,0.0,23.6694662846,40.6342015617,35.4248500089,11.9632489531,0.0,23.4616010558
 02/08  10:00:00,68.818119077,5.62069764623,3.87067484342,0.0,23.6694662846,35.6302164847,47.18200188,5.76295859881,18.025,23.3940432811
 02/08  11:00:00,50.9487980601,5.5790513785,3.63968504845,0.0,18.7433767983,22.9618409725,38.7653740976,3.21783494347,18.025,17.5225391542
 02/08  12:00:00,51.9382471677,5.70949598526,4.50091594156,0.0,18.7433767983,22.9618409725,43.0791008492,1.74027801023,18.025,23.313822839
 02/08  13:00:00,53.1624273846,5.84018170698,5.55096383178,0.0,18.5889407304,23.1597249699,37.0360820786,1.52294413896,18.025,17.4881379396
 02/08  14:00:00,54.0343090957,5.92910885142,6.08741314845,0.0,18.7433767983,23.2517909448,35.5188177699,0.00608761767348,18.025,17.4877301522
 02/08  15:00:00,54.5819131918,5.96834237877,6.59578558267,0.0,18.7433767983,23.2517909448,35.5100416649,0.0,18.025,17.4850416649
 02/08  16:00:00,54.4964339708,5.97594585144,6.79265545049,0.0,18.7433767983,22.9618409725,41.3348313439,0.0,18.025,23.3098313439
 02/08  17:00:00,58.4180700261,5.93956013587,6.2993629391,0.0,18.7433767983,27.431320555,18.0755947953,0.0305947952734,18.025,0.02
 02/08  18:00:00,76.438426385,6.01111225413,6.40793665018,0.0,17.6635504202,40.6971502883,8.03178158367,2.26052360259,0.0,5.77125798108
 02/08  19:00:00,84.928005497,6.0535409307,6.46632023481,0.0,27.5259009287,37.3340067412,18.2346191719,6.66135135695,0.0,11.5732678149
 02/08  20:00:00,87.6206185312,6.10038820229,6.78675034198,0.0,33.8341110165,33.3544677425,21.3196095967,9.7783927224,0.0,11.5412168743
 02/08  21:00:00,96.5668639082,6.22337079936,7.45585701547,0.0,36.5179666069,38.8247702939,19.6973810016,13.9170822526,0.0,5.78029874897
 02/08  22:00:00,90.8466142266,6.20663142139,7.26736112253,0.0,32.965339924,36.8579353714,28.1717785279,16.5885490925,0.0,11.5832294354
 02/08  23:00:00,64.202602868,5.78507362358,4.59208128828,0.0,25.6355707503,20.6438685092,24.6116474051,18.8248986955,0.0,5.78674870963
 02/08  24:00:00,42.3776803528,5.49372613561,2.61149674255,0.0,15.0252895274,11.7056064465,26.5764804416,20.8101951192,0.0,5.7662853224
 02/09  01:00:00,36.6127443655,5.41096337075,1.95506911018,0.0,11.6412384099,10.0650221343,27.5559112185,21.7947712482,0.0,5.76113997028
 02/09  02:00:00,34.6299405605,5.35814301415,1.58578491811,0.0,10.0992000411,10.047477231,22.9533602564,22.9333602564,0.0,0.02
 02/09  03:00:00,32.4073504667,5.3094207674,1.27147263684,0.0,8.25718729233,10.0299323277,30.1582578284,24.4023647481,0.0,5.75589308033
 02/09  04:00:00,32.1648668183,5.2759998427,1.06241038836,0.0,8.25718729233,10.0299323277,31.3064990574,25.5509362496,0.0,5.75556280776
 02/09  05:00:00,33.5770643171,5.24892627957,0.895077046716,0.0,8.25718729233,11.6354268332,26.586196368,26.566196368,0.0,0.02
 02/09  06:00:00,41.1958516012,5.25061677651,0.889708679988,0.0427980962118,12.1011305571,15.3678112995,32.8271503987,27.0506304633,0.0,5.77651993544
 02/09  07:00:00,70.7507168021,5.50598574418,2.58772575871,0.0,19.7275818095,37.2640762949,38.5995021941,27.0165599622,0.0,11.5829422319
 02/09  08:00:00,85.4022425395,5.72758684327,4.06553022371,0.0,24.3117294858,51.2795993405,41.4935629008,24.0651614758,0.0,17.428401425
 02/09  09:00:00,72.7955909553,5.51733040019,2.9441908845,0.0,23.6694662846,40.6342015617,37.3174664618,13.858260962,0.0,23.4592054998
 02/09  10:00:00,68.6822006531,5.60962562756,3.74582763442,0.0,23.6694662846,35.6302164847,48.6713869186,7.24993486183,18.025,23.3964520567
 02/09  11:00:00,50.9178634975,5.57498724892,3.61281532956,0.0,18.7433767983,22.9618409725,44.8162771948,3.43438554364,18.025,23.3568916512
 02/09  12:00:00,52.0443173592,5.71686246863,4.59962073596,0.0,18.7433767983,22.9618409725,36.9524199358,1.43778905014,18.025,17.4896308856
 02/09  13:00:00,53.36892562,5.83907936144,5.75856176107,0.0,18.5889407304,23.1597249699,36.3190751657,0.805825953204,18.025,17.4882492125
 02/09  14:00:00,54.751104256,5.93725776782,6.79606233213,0.0,18.7433767983,23.2517909448,41.3318377262,0.0,18.025,23.3068377262
 02/09  15:00:00,55.2463200665,5.97044649719,7.25809106627,0.0,18.7433767983,23.2517909448,35.5118931442,0.0,18.025,17.4868931442
 02/09  16:00:00,55.1751201468,5.98509666468,7.46218800234,0.0,18.7433767983,22.9618409725,35.5143066857,0.0,18.025,17.4893066857
 02/09  17:00:00,58.7913470757,5.96231372201,6.64988354423,0.0,18.7433767983,27.431320555,23.7860353912,0.0,18.025,5.76103539125
 02/09  18:00:00,76.7508133263,6.03894781053,6.69249053327,0.0,17.6635504202,40.6971502883,7.39425060723,1.62306075456,0.0,5.77118985267
 02/09  19:00:00,85.2654637615,6.0885300454,6.76879208078,0.0,27.5259009287,37.3340067412,17.3152122369,5.74221699875,0.0,11.5729952382
 02/09  20:00:00,87.9824108517,6.13810369823,7.11082913667,0.0,33.8341110165,33.3544677425,14.8936141558,9.11257108811,0.0,5.78104306766
 02/09  21:00:00,96.796846613,6.24656802407,7.66264622769,0.0,36.5179666069,38.8247702939,19.8944330547,14.1141930977,0.0,5.78023995697
 02/09  22:00:00,90.9678735284,6.21770510734,7.37754643342,0.0,32.965339924,36.8579353714,28.9210164231,17.3368141612,0.0,11.5842022619
 02/09  23:00:00,64.2071766361,5.78406082568,4.59766337753,0.0,25.6355707503,20.6438685092,31.2564821297,19.7033866046,0.0,11.5530955251
 02/09  24:00:00,42.3397137202,5.48962875187,2.57762906742,0.0,15.0252895274,11.7056064465,27.7538613161,21.9875925711,0.0,5.76626874497
 02/10  01:00:00,36.5701280312,5.40590825275,1.91751318464,0.0,11.6412384099,10.0650221343,23.0768796887,23.0568796887,0.0,0.02
 02/10  02:00:00,34.5781840844,5.35086265317,1.54130426418,0.0,10.0992000411,10.047477231,30.0882467959,24.3321103905,0.0,5.75613640541
 02/10  03:00:00,32.3470793519,5.30044766714,1.22017901448,0.0,8.25718729233,10.0299323277,25.9080290038,25.8880290038,0.0,0.02
 02/10  04:00:00,32.0895808507,5.26515809186,0.997963564935,0.0,8.25718729233,10.0299323277,32.9194310051,27.1633102604,0.0,5.75612074474
 02/10  05:00:00,33.5025965552,5.23745180184,0.814966590821,0.0171162593539,8.25718729233,11.6354268332,34.1107350407,28.3502282879,0.0,5.76050675282
 02/10  06:00:00,41.1974202268,5.2449722972,0.798272070405,0.141449308664,12.1011305571,15.3678112995,35.0014236832,29.2253879972,0.0,5.77603568597
 02/10  07:00:00,70.6721323132,5.49387239862,2.52125675815,0.0,19.7275818095,37.2640762949,40.4964978946,28.913950092,0.0,11.5825478026
 02/10  08:00:00,85.1995017393,5.70226085606,3.88811935697,0.0,24.3117294858,51.2795993405,37.8547718706,26.2293169347,0.0,11.6254549358
 02/10  09:00:00,72.294153397,5.45866094126,2.50142226445,0.0,23.6694662846,40.6342015617,45.8265092834,16.5046709381,0.0,29.3218383454
 02/10  10:00:00,68.2366445547,5.55933504585,3.35055654565,0.0,23.6694662846,35.6302164847,50.8715880102,9.45644296746,18.025,23.3901450427
 02/10  11:00:00,50.6186079267,5.5410786183,3.34747494157,0.0,18.7433767983,22.9618409725,39.775086325,4.22771008899,18.025,17.522376236
 02/10  12:00:00,51.4758198454,5.64475481701,4.10323028404,0.0,18.7433767983,22.9618409725,37.2411284039,1.72615080062,18.025,17.4899776032
 02/10  13:00:00,52.5468819193,5.73652610151,5.03907373513,0.0,18.5889407304,23.1597249699,42.4030892253,1.07067440652,18.025,23.3074148188
 02/10  14:00:00,53.7635027866,5.80024765981,5.94547217105,0.0,18.7433767983,23.2517909448,35.5128194163,0.0,18.025,17.4878194163
 02/10  15:00:00,53.6756537666,5.75209149855,5.90577614168,0.0,18.7433767983,23.2517909448,35.5125467488,0.0,18.025,17.4875467488
 02/10  16:00:00,53.0638782607,5.74747282333,5.58856902782,0.0,18.7433767983,22.9618409725,35.5096755747,0.0,18.025,17.4846755747
 02/10  17:00:00,56.7203309188,5.72114718538,4.8200408781,0.0,18.7433767983,27.431320555,24.7505124067,0.964545759527,18.025,5.76096664719
 02/10  18:00:00,75.2935284919,5.84857623425,5.42558203473,0.0,17.6635504202,40.6971502883,8.53197792791,2.76093409828,0.0,5.77104382963
 02/10  19:00:00,84.36941179,5.95881581198,6.00245500562,0.0,27.5259009287,37.3340067412,17.4722608538,5.89885645249,0.0,11.5734044013
 02/10  20:00:00,87.3259647457,6.0401887924,6.55230230288,0.0,33.8341110165,33.3544677425,14.2274851409,8.44735126854,0.0,5.78013387232
 02/10  21:00:00,96.7614791036,6.22399392579,7.64984837327,0.0,36.5179666069,38.8247702939,22.2543648576,10.7132208595,0.0,11.5411439981
 02/10  22:00:00,91.3013517594,6.24318323754,7.68554807525,0.0,32.965339924,36.8579353714,22.8099394015,12.5268129959,0.0,10.2831264056
 02/10  23:00:00,64.7352406306,5.83648117662,5.07331176297,0.0,25.6355707503,20.6438685092,21.1855487331,14.1039133115,0.0,7.08163542168
 02/10  24:00:00,42.8040166638,5.53189989352,2.99965892754,0.0,15.0252895274,11.7056064465,21.0119529838,15.2456104478,0.0,5.76634253602
 02/11  01:00:00,38.303846851,5.46008046996,2.3971604416,0.0,12.8411359301,10.0650221343,21.101547135,15.3403486507,0.0,5.76119848435
 02/11  02:00:00,38.0186088815,5.43004598868,2.14307048258,0.0,12.8411359301,10.0650221343,15.5156221058,15.4956221058,0.0,0.02
 02/11  03:00:00,32.9615403004,5.37394121546,1.76114084941,0.0,8.25718729233,10.0299323277,21.6812699995,15.9252164914,0.0,5.75605350801
 02/11  04:00:00,32.7601533119,5.34790493498,1.58579540411,0.0,8.25718729233,10.0299323277,16.1383010856,16.1183010856,0.0,0.02
 02/11  05:00:00,34.2439844873,5.3318033555,1.47911586813,0.0,8.25718729233,11.6354268332,21.9141080823,16.1529232662,0.0,5.76118481602
 02/11  06:00:00,38.292491447,5.31751247976,1.38361715894,0.0,8.71707943955,15.3327214929,21.7323522673,15.9661366704,0.0,5.76621559682
 02/11  07:00:00,57.1493188399,5.39756643887,1.94838533909,0.0,18.5082010057,25.6353820695,19.7588145264,13.982309874,0.0,5.77650465236
 02/11  08:00:00,69.5156552862,5.59869209792,3.43027917772,0.0,19.4083231844,41.0650158608,24.7771924533,13.1929566601,0.0,11.5842357932
 02/11  09:00:00,96.4934756396,5.97255736253,6.15746491641,0.0,26.3286599382,57.9988325916,37.1210262597,7.6684897442,0.0,29.4525365155
 02/11  10:00:00,80.4111961689,5.823288391,5.37840504942,0.0,26.3286599382,42.8504436482,46.4263582867,4.94204917221,18.025,23.4593091145
 02/11  11:00:00,54.8624854503,5.61044661216,4.03654684277,0.0,21.7447113004,23.4437158914,44.3629231973,2.9386233229,18.025,23.3992998744
 02/11  12:00:00,53.1138419953,5.64211788046,4.7179627396,0.0,19.3027497915,23.426170988,41.9265632994,0.545807874528,18.025,23.3557554249
 02/11  13:00:00,56.6588605994,5.87808328115,7.88483489156,0.0,19.1483137236,23.7250123474,35.514136565,0.0,18.025,17.489136565
 02/11  14:00:00,58.3447053164,6.03630909643,9.26690742147,0.0,19.3027497915,23.7161209604,35.5126437336,0.0,18.025,17.4876437336
 02/11  15:00:00,59.0562849919,6.12032398181,9.8944744451,0.0,19.3027497915,23.7161209604,41.3308896718,0.0,18.025,23.3058896718
 02/11  16:00:00,58.7282019721,6.12864309368,9.84802421257,0.0,19.3027497915,23.426170988,35.511704155,0.0,18.025,17.486704155
 02/11  17:00:00,61.6171827775,6.09148243539,8.32285021797,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 02/11  18:00:00,73.9661382717,6.16869542173,8.20412314573,0.0,18.2229234133,37.5968344597,5.79488086479,0.0288171773123,0.0,5.76606368748
 02/11  19:00:00,92.7932231442,6.36742809827,9.11119261267,0.0,32.690315043,37.0816133363,7.72600931483,1.95472952515,0.0,5.77127978968
 02/11  20:00:00,93.3328604454,6.44377786372,9.46282714694,0.0,36.8143715336,33.066984531,16.5289689675,4.98709964178,0.0,11.5418693257
 02/11  21:00:00,99.4843717604,6.57933158923,10.2387083332,0.0,36.3493007332,38.7721355839,13.3879511669,7.60725140733,0.0,5.78069975956
 02/11  22:00:00,96.8251346728,6.52145864585,9.7552098276,0.0,36.1807251679,36.8228455648,15.2404634537,9.45891901873,0.0,5.78154443494
 02/11  23:00:00,72.1998918165,6.088617834,6.88295059678,0.0,31.0351095914,20.6438685092,23.2136395667,11.630547852,0.0,11.5830917147
 02/11  24:00:00,46.8395585214,5.72342493074,4.44165671126,0.0,17.4250845679,11.7056064465,18.3544556048,12.579121453,0.0,5.77533415181
 02/12  01:00:00,39.8059652923,5.61735702291,3.62258063652,0.0,12.925468867,10.100111941,18.1765907957,12.4153754143,0.0,5.76121538136
 02/12  02:00:00,39.175432746,5.5497443757,3.060768351,0.0,12.925468867,10.100111941,18.5097088552,12.7535861376,0.0,5.75612271763
 02/12  03:00:00,33.9350946756,5.475965969,2.51325397855,0.0,8.34152022915,10.0650221343,13.2697732075,13.2497732075,0.0,0.02
 02/12  04:00:00,33.6600767128,5.44247305872,2.27172197547,0.0,8.34152022915,10.0650221343,19.4112377478,13.6551409805,0.0,5.75609676737
 02/12  05:00:00,35.0938955288,5.42154299102,2.11986999192,0.0,8.34152022915,11.6705166398,13.8509325634,13.8309325634,0.0,0.02
 02/12  06:00:00,39.0569232093,5.39611197388,1.95002905049,0.0,8.80141237637,15.3678112995,19.5715932752,13.8053540032,0.0,5.76623927198
 02/12  07:00:00,57.73819426,5.46741695838,2.46740856248,0.0,18.5082010057,25.6353820695,19.3081315613,13.5317198565,0.0,5.77641170476
 02/12  08:00:00,70.7223965104,5.72521022845,4.39108187717,0.0,19.4926561212,41.1001056674,23.5547912756,11.9706194565,0.0,11.5841718191
 02/12  09:00:00,98.2640827471,6.17985050119,7.72078044834,0.0,26.3286599382,57.9988325916,41.2949484916,5.95478174922,0.0,35.3401667424
 02/12  10:00:00,81.0932268023,5.90636337777,6.09678544154,0.0,26.2443270014,42.8153538416,45.5718557564,4.09275497622,18.025,23.4541007802
 02/12  11:00:00,54.3485599728,5.5434124532,3.58965406285,0.0,21.7447113004,23.4437158914,46.2218187428,4.7984380294,18.025,23.3983807134
 02/12  12:00:00,51.7170435766,5.52298828065,3.38058354182,0.0,19.3449162599,23.4437158914,40.2055423055,4.65860975271,18.025,17.5219325528
 02/12  13:00:00,51.8427207079,5.51111734818,3.3759501949,0.0,19.190480192,23.7425572507,46.3259146633,4.993148366,18.025,23.3077662972
 02/12  14:00:00,51.8472948597,5.5156703241,3.34985071449,0.0,19.260583323,23.698576057,37.6852261376,2.17227939744,18.025,17.4879467401
