Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  15:00:00,52.1238270336,5.54555875593,3.59649117101,0.0,19.260583323,23.698576057,37.0588415674,1.54617907953,18.025,17.4876624879
 02/12  16:00:00,51.8334447549,5.54709385452,3.59452405765,0.0,19.260583323,23.4086260847,38.3815598414,2.87311766379,18.025,17.4834421777
 02/12  17:00:00,56.3184582789,5.54776240286,3.62756168402,0.0,19.260583323,27.8781056672,27.3802606781,3.59435589235,18.025,5.76090478571
 02/12  18:00:00,69.9871426094,5.70147536008,4.75206184381,0.0,18.1807569449,37.5792895564,9.86566052688,4.09969444558,0.0,5.76596608129
 02/12  19:00:00,89.8080179551,5.99437918041,6.61846287304,0.0,32.6059821062,37.0465235296,12.1269365809,6.35566032588,0.0,5.77127625499
 02/12  20:00:00,91.5966271973,6.19377686115,7.97660196758,0.0,36.8143715336,33.066984531,12.6624426054,6.88211888444,0.0,5.780323721
 02/12  21:00:00,98.7182428982,6.42693861935,9.50554753997,0.0,36.43363367,38.8072253906,19.4198185836,7.87908274281,0.0,11.5407358408
 02/12  22:00:00,96.4163138633,6.44394589154,9.54332406752,0.0,36.0963922311,36.7877557581,13.6935747381,7.91194022307,0.0,5.78163451504
 02/12  23:00:00,72.1521814481,6.06226098058,6.98102147058,0.0,30.9507766546,20.6087787026,19.819392803,8.23594182108,0.0,11.5834509819
 02/12  24:00:00,46.8850736071,5.7042814447,4.50631909442,0.0,17.4250845679,11.7056064465,15.2515173926,9.47508039201,0.0,5.77643700055
 02/13  01:00:00,38.4359491135,5.59180208973,3.59743658694,0.0,11.6412384099,10.0650221343,15.3119325206,9.55078897635,0.0,5.76114354426
 02/13  02:00:00,36.1599787754,5.51546741572,2.9585021067,0.0,10.0992000411,10.047477231,9.73325923296,9.71325923296,0.0,0.02
 02/13  03:00:00,33.856687343,5.46833574113,2.56189340731,0.0,8.25718729233,10.0299323277,15.9029083996,10.1468212625,0.0,5.75608713711
 02/13  04:00:00,33.6401830956,5.44306424139,2.37066654166,0.0,8.25718729233,10.0299323277,10.3964385195,10.3764385195,0.0,0.02
 02/13  05:00:00,35.1044607516,5.42585409688,2.24554408743,0.0,8.25718729233,11.6354268332,16.321060652,10.5598307693,0.0,5.76122988274
 02/13  06:00:00,42.7961898004,5.44157025841,2.34189595393,0.0,12.1011305571,15.3678112995,16.1376177923,10.3613974511,0.0,5.77622034121
 02/13  07:00:00,73.7408863324,5.84878849363,5.23509625232,0.0,19.7275818095,37.2640762949,21.4019640862,9.81863107585,0.0,11.5833330103
 02/13  08:00:00,90.1814141741,6.26199080426,8.31030212681,0.0,24.3117294858,51.2795993405,24.9433542964,7.51520501953,0.0,17.4281492769
 02/13  09:00:00,75.8794197572,5.81408744155,5.73126792294,0.0,23.6694662846,40.6342015617,25.5339714563,2.07255400609,0.0,23.4614174502
 02/13  10:00:00,70.9190083811,5.78571799613,5.80654731329,0.0,23.6694662846,35.6302164847,41.962555714,0.542650480582,18.025,23.3949052335
 02/13  11:00:00,52.5575527323,5.64543266653,5.18206041222,0.0,18.7433767983,22.9618409725,42.052277781,0.670702921122,18.025,23.3565748599
 02/13  12:00:00,55.8621181197,5.87203191992,8.2622528459,0.0,18.7433767983,22.9618409725,35.5149195942,0.0,18.025,17.4899195942
 02/13  13:00:00,57.8980962889,5.91983362724,10.2069813091,0.0,18.5889407304,23.1597249699,35.5154806136,0.0,18.025,17.4904806136
 02/13  14:00:00,58.110203964,5.94946822665,10.1429508065,0.0,18.7433767983,23.2517909448,35.5098923002,0.0,18.025,17.4848923002
 02/13  15:00:00,58.7120627666,6.0163459237,10.6779356029,0.0,18.7433767983,23.2517909448,41.33239263,0.0,18.025,23.30739263
 02/13  16:00:00,59.8368315907,6.12533487233,11.9836647778,0.0,18.7433767983,22.9618409725,35.5128303141,0.0,18.025,17.4878303141
 02/13  17:00:00,61.7090356522,6.10548345922,9.42440414482,0.0,18.7433767983,27.431320555,23.7859664921,0.0,18.025,5.76096649214
 02/13  18:00:00,78.6188337368,6.33497673647,10.1484822038,0.0,17.6635504202,40.6971502883,5.77122646073,0.0,0.0,5.77122646073
 02/13  19:00:00,89.392560431,6.47229517103,10.5121280243,0.0,27.5259009287,37.3340067412,6.21495430836,0.418249543164,0.0,5.79670476519
 02/13  20:00:00,92.0585838777,6.54344778225,10.7816603947,0.0,33.8341110165,33.3544677425,13.4338808292,1.89238606822,0.0,11.541494761
 02/13  21:00:00,101.587930693,6.73956500122,11.9607360177,0.0,36.5179666069,38.8247702939,8.99244554845,3.21153112519,0.0,5.78091442327
 02/13  22:00:00,96.183944319,6.76838163738,12.0429429258,0.0,32.965339924,36.8579353714,15.9931032106,4.40944738298,0.0,11.5836558276
 02/13  23:00:00,69.0367360207,6.30445968482,8.90683021069,0.0,25.6355707503,20.6438685092,11.6230340489,5.47616247379,0.0,6.1468715751
 02/13  24:00:00,46.2602270691,5.90613104605,6.0816425745,0.0,15.0252895274,11.7056064465,11.947113358,6.54134750831,0.0,5.40576584971
 02/14  01:00:00,39.9251627618,5.75931247724,4.91914176636,0.0,11.6412384099,10.0650221343,12.7226973014,6.96258501568,0.0,5.76011228574
 02/14  02:00:00,37.4613298386,5.6596053042,4.11571020008,0.0,10.0992000411,10.047477231,13.3339467266,7.57805682917,0.0,5.75588989743
 02/14  03:00:00,34.8000748193,5.56978667456,3.40383578276,0.0,8.25718729233,10.0299323277,8.35685944321,8.33685944321,0.0,0.02
 02/14  04:00:00,34.2679165194,5.51241624908,2.92904254426,0.0,8.25718729233,10.0299323277,14.7614068868,9.00585209051,0.0,5.75555479631
 02/14  05:00:00,35.5858819422,5.47991861819,2.67290570392,0.0,8.25718729233,11.6354268332,9.47873563416,9.45873563416,0.0,0.02
 02/14  06:00:00,43.2652581179,5.49067569399,2.76185641497,0.0,12.1011305571,15.3678112995,21.1736775732,9.64215203761,0.0,11.5315255356
 02/14  07:00:00,74.3410796304,5.92030344534,5.76377710586,0.0,19.7275818095,37.2640762949,16.1068267523,10.3049203613,0.0,5.80190639099
 02/14  08:00:00,90.545436916,6.31511555771,8.62120739283,0.0,24.3117294858,51.2795993405,26.5391846356,9.11119444959,0.0,17.427990186
 02/14  09:00:00,76.9705867838,5.95274270049,6.68377915196,0.0,23.6694662846,40.6342015617,25.8729936166,2.41249837467,0.0,23.4604952419
 02/14  10:00:00,73.4822564101,6.10389468466,8.05161587229,0.0,23.6694662846,35.6302164847,41.666785165,0.243846027645,18.025,23.3979391373
 02/14  11:00:00,55.2303629982,5.97668570658,7.52362156472,0.0,18.7433767983,22.9618409725,41.537823797,0.156115351386,18.025,23.3567084456
 02/14  12:00:00,56.0247492308,5.98581821957,8.31109865947,0.0,18.7433767983,22.9618409725,35.5141401648,0.0,18.025,17.4891401648
 02/14  13:00:00,58.1095266982,6.17922557738,10.1590184957,0.0,18.5889407304,23.1597249699,35.5097652408,0.0,18.025,17.4847652408
 02/14  14:00:00,59.6618719095,6.30855521953,11.335536001,0.0,18.7433767983,23.2517909448,41.3330241048,0.0,18.025,23.3080241048
 02/14  15:00:00,60.7482162166,6.36431990666,12.3661141349,0.0,18.7433767983,23.2517909448,35.5132426005,0.0,18.025,17.4882426005
 02/14  16:00:00,60.8179976525,6.37973968476,12.710423187,0.0,18.7433767983,22.9618409725,35.5117906342,0.0,18.025,17.4867906342
 02/14  17:00:00,62.8780065756,6.32649346247,10.3723677882,0.0,18.7433767983,27.431320555,23.786028072,0.0,18.025,5.76102807198
 02/14  18:00:00,78.8372129907,6.43424164799,10.2676015616,0.0,17.6635504202,40.6971502883,6.36808875785,0.597790721159,0.0,5.7702980367
 02/14  19:00:00,89.3205552706,6.51775989308,10.3946597876,0.0,27.5259009287,37.3340067412,14.3189650763,2.74587129537,0.0,11.5730937809
 02/14  20:00:00,92.1316172725,6.5841479292,10.813997264,0.0,33.8341110165,33.3544677425,9.78998246616,4.00851771118,0.0,5.78146475498
 02/14  21:00:00,101.277455213,6.73713138703,11.6526955684,0.0,36.5179666069,38.8247702939,12.4508234346,6.67016976166,0.0,5.78065367299
 02/14  22:00:00,95.6011098629,6.73358554108,11.4949077856,0.0,32.965339924,36.8579353714,19.4779263737,7.89417573248,0.0,11.5837506412
 02/14  23:00:00,68.5063361949,6.27149124117,8.40939683261,0.0,25.6355707503,20.6438685092,20.617535526,9.0644829463,0.0,11.5530525797
 02/14  24:00:00,45.7773979797,5.87105512768,5.63388839344,0.0,15.0252895274,11.7056064465,16.2091258665,10.4429425015,0.0,5.76618336504
 02/15  01:00:00,39.4321086999,5.71828606257,4.46711928005,0.0,11.6412384099,10.0650221343,10.7272505475,10.7072505475,0.0,0.02
 02/15  02:00:00,36.9620822645,5.61558081878,3.660486623,0.0,10.0992000411,10.047477231,16.9425256748,11.1865879266,0.0,5.75593774819
 02/15  03:00:00,34.3889115921,5.53527739886,3.02718214568,0.0,8.25718729233,10.0299323277,11.8607129909,11.8407129909,0.0,0.02
 02/15  04:00:00,34.0359319788,5.49527149754,2.71420409972,0.0,8.25718729233,10.0299323277,18.1026039219,12.3466872977,0.0,5.7559166242
 02/15  05:00:00,35.4357201649,5.47025788445,2.53240117689,0.0,8.25718729233,11.6354268332,18.4149387063,12.65403513,0.0,5.76090357636
 02/15  06:00:00,43.0822017477,5.4797726098,2.58970570572,0.0,12.1011305571,15.3678112995,18.2029569491,12.4265105395,0.0,5.77644640959
 02/15  07:00:00,73.6732104678,5.85005301745,5.16616152651,0.0,19.7275818095,37.2640762949,23.6255611588,12.0429268638,0.0,11.582634295
 02/15  08:00:00,89.9236935462,6.24636120429,8.06821949897,0.0,24.3117294858,51.2795993405,20.9149499465,9.29056170799,0.0,11.6243882385
 02/15  09:00:00,75.6672736812,5.80086408443,5.53234576395,0.0,23.6694662846,40.6342015617,32.0730017977,2.75158722299,0.0,29.3214145747
 02/15  10:00:00,71.2649488472,5.83959627572,6.09860622966,0.0,23.6694662846,35.6302164847,42.3282339384,0.912788371122,18.025,23.3904455673
 02/15  11:00:00,53.2908415421,5.77646496623,5.78432346569,0.0,18.7433767983,22.9618409725,36.661822344,1.11458306559,18.025,17.5222392784
 02/15  12:00:00,55.0231507305,5.90350405244,7.39181407351,0.0,18.7433767983,22.9618409725,35.6094926057,0.0966910854206,18.025,17.4878015203
 02/15  13:00:00,56.0634787346,5.87361659666,8.4185828629,0.0,18.5889407304,23.1597249699,41.3333267742,0.0,18.025,23.3083267742
 02/15  14:00:00,57.5931194562,5.96196507794,9.6133725627,0.0,18.7433767983,23.2517909448,35.5134643397,0.0,18.025,17.4884643397
 02/15  15:00:00,58.3244971385,6.0099629338,10.2967498233,0.0,18.7433767983,23.2517909448,35.5092324214,0.0,18.025,17.4842324214
 02/15  16:00:00,58.0125138911,5.99581019582,10.2888703488,0.0,18.7433767983,22.9618409725,35.5102269591,0.0,18.025,17.4852269591
 02/15  17:00:00,61.4744190133,6.03502230047,9.26025584706,0.0,18.7433767983,27.431320555,23.7848655877,0.0,18.025,5.75986558772
 02/15  18:00:00,77.9790268055,6.25586306464,9.58779580283,0.0,17.6635504202,40.6971502883,5.77087004925,0.0,0.0,5.77087004925
 02/15  19:00:00,88.9572840582,6.41331543165,10.1358329008,0.0,27.5259009287,37.3340067412,11.9255646315,0.352316323042,0.0,11.5732483085
 02/15  20:00:00,92.1798582653,6.54336719599,10.9030225072,0.0,33.8341110165,33.3544677425,6.91798598495,1.13766436594,0.0,5.78032161901
 02/15  21:00:00,101.853131915,6.75794040315,12.2075592724,0.0,36.5179666069,38.8247702939,13.5121450183,1.97063669347,0.0,11.5415083248
 02/15  22:00:00,96.4881324071,6.79359241751,12.3219261262,0.0,32.965339924,36.8579353714,14.0916104914,2.50916842877,0.0,11.5824420626
 02/15  23:00:00,69.4652356582,6.34593314076,9.2938598352,0.0,25.6355707503,20.6438685092,8.87626679308,3.08975621307,0.0,5.78651058001
 02/15  24:00:00,46.7775930662,5.95762512028,6.54751255878,0.0,15.0252895274,11.7056064465,9.35032547416,3.58413791094,0.0,5.76618756322
 02/16  01:00:00,40.482579821,5.81761099033,5.41826184678,0.0,11.6412384099,10.0650221343,9.7029811104,3.94187669707,0.0,5.76110441333
 02/16  02:00:00,38.0511383797,5.72359062544,4.64153871339,0.0,10.0992000411,10.047477231,4.47665690545,4.45665690545,0.0,0.02
 02/16  03:00:00,35.4217491891,5.63640110775,3.95889108908,0.0,8.25718729233,10.0299323277,10.9992376797,5.24331748283,0.0,5.75592019685
 02/16  04:00:00,34.9492799268,5.58447444788,3.5383547062,0.0,8.25718729233,10.0299323277,5.79097286493,5.77097286493,0.0,0.02
 02/16  05:00:00,36.2253924895,5.54682036075,3.24550965608,0.0,8.25718729233,11.6354268332,11.958136255,6.19760603174,0.0,5.76053022323
 02/16  06:00:00,43.9357114855,5.56016360185,3.3628270926,0.0,12.1011305571,15.3678112995,12.1088672712,6.33253257134,0.0,5.77633469988
 02/16  07:00:00,75.5859738442,6.06190167023,6.86707486606,0.0,19.7275818095,37.2640762949,17.5664054095,5.98240106486,0.0,11.5840043447
 02/16  08:00:00,91.9175295971,6.47384909967,9.83456668753,0.0,24.3117294858,51.2795993405,22.3113450568,4.88341492142,0.0,17.4279301353
 02/16  09:00:00,77.8687306368,6.05038711495,7.48428263846,0.0,23.6694662846,40.6342015617,24.3766195776,0.916078922536,0.0,23.460540655
 02/16  10:00:00,73.217670522,6.08103559282,7.80989489895,0.0,23.6694662846,35.6302164847,41.8389370853,0.420934100299,18.025,23.393002985
 02/16  11:00:00,54.5693950299,5.93698306355,6.9023554595,0.0,18.7433767983,22.9618409725,36.6264081125,1.07878673984,18.025,17.5226213726
 02/16  12:00:00,55.0173722167,5.99947812078,7.29006207578,0.0,18.7433767983,22.9618409725,42.1152981679,0.778121300738,18.025,23.3121768671
 02/16  13:00:00,55.8778859679,6.10665435627,7.99995312662,0.0,18.5889407304,23.1597249699,36.9014577713,1.38781169574,18.025,17.4886460756
 02/16  14:00:00,56.790144692,6.1961768606,8.57618398461,0.0,18.7433767983,23.2517909448,35.5194031947,0.00759970503956,18.025,17.4868034896
 02/16  15:00:00,56.7108277588,6.19465636685,8.49838904343,0.0,18.7433767983,23.2517909448,35.5090630255,0.0,18.025,17.4840630255
 02/16  16:00:00,56.1459126215,6.16042770166,8.25765515429,0.0,18.7433767983,22.9618409725,42.2700120563,0.936610824445,18.025,23.3084012319
 02/16  17:00:00,60.263770006,6.1148242001,7.96980335097,0.0,18.7433767983,27.431320555,19.3742566212,1.32925662121,18.025,0.02
 02/16  18:00:00,76.8476060037,6.23714877445,8.47508546433,0.0,17.6635504202,40.6971502883,7.98419296284,2.21304742435,0.0,5.77114553849
 02/16  19:00:00,87.4134129111,6.31570981359,8.68956777302,0.0,27.5259009287,37.3340067412,16.4277270523,4.85461858381,0.0,11.5731084685
 02/16  20:00:00,90.1724262125,6.37614131369,9.06281152512,0.0,33.8341110165,33.3544677425,13.3005302642,7.51903878734,0.0,5.78149147687
 02/16  21:00:00,99.5284805927,6.55054039838,10.0903095317,0.0,36.5179666069,38.8247702939,21.12704001,9.58399470202,0.0,11.5430453079
 02/16  22:00:00,94.1247816739,6.57440425642,10.1777663417,0.0,32.965339924,36.8579353714,21.6316453412,10.0492271865,0.0,11.5824181548
 02/16  23:00:00,67.1142580163,6.1156727767,7.17314645356,0.0,25.6355707503,20.6438685092,17.726437447,11.9400773842,0.0,5.78636006274
 02/16  24:00:00,44.4858038513,5.72515963851,4.48819048379,0.0,15.0252895274,11.7056064465,19.540546662,13.7743352071,0.0,5.76621145488
 02/17  01:00:00,38.2810398842,5.5897495542,3.44458180052,0.0,11.6412384099,10.0650221343,19.6036969447,13.8425036726,0.0,5.76119327204
 02/17  02:00:00,36.0494354823,5.51663785894,2.84678911991,0.0,10.0992000411,10.047477231,13.9555726197,13.9355726197,0.0,0.02
 02/17  03:00:00,33.7552157767,5.46670520608,2.46205494014,0.0,8.25718729233,10.0299323277,20.0808939101,14.3250489267,0.0,5.75584498342
 02/17  04:00:00,33.5191190514,5.4375910025,2.25507594893,0.0,8.25718729233,10.0299323277,14.444256149,14.424256149,0.0,0.02
 02/17  05:00:00,34.9553693322,5.41624638155,2.10606407547,0.0,8.25718729233,11.6354268332,20.1775817325,14.4164507363,0.0,5.76113099615
 02/17  06:00:00,42.6160685549,5.42792647556,2.17542163855,0.0,12.1011305571,15.3678112995,19.6642331841,13.8881327713,0.0,5.77610041279
 02/17  07:00:00,72.7052401378,5.74198213228,4.30626319639,0.0,19.7275818095,37.2640762949,25.1423667271,13.5584068297,0.0,11.5839598975
 02/17  08:00:00,88.6909342908,6.10944834181,6.97237424342,0.0,24.3117294858,51.2795993405,28.7707689703,11.3436149614,0.0,17.4271540089
 02/17  09:00:00,74.6609474314,5.70764277798,4.61924498323,0.0,23.6694662846,40.6342015617,28.8937168404,5.43376039116,0.0,23.4599564492
 02/17  10:00:00,70.2198808877,5.74504904497,5.14809312725,0.0,23.6694662846,35.6302164847,43.8360087217,2.4167347929,18.025,23.3942739288
 02/17  11:00:00,51.1092012811,5.55377834902,3.82536644325,0.0,18.7433767983,22.9618409725,43.8835327379,2.50260598035,18.025,23.3559267575
 02/17  12:00:00,51.1708867175,5.56299825422,3.88005703343,0.0,18.7433767983,22.9618409725,37.6711079568,2.15747228208,18.025,17.4886356747
 02/17  13:00:00,51.5168343552,5.59057285264,4.15498197429,0.0,18.5889407304,23.1597249699,38.5992378607,3.08743495683,18.025,17.4868029039
 02/17  14:00:00,52.015589944,5.62224365759,4.37556433089,0.0,18.7433767983,23.2517909448,35.8485167023,0.338675795121,18.025,17.4848409072
 02/17  15:00:00,51.6354270614,5.58343785787,4.03421016356,0.0,18.7433767983,23.2517909448,41.9424931595,0.609423080645,18.025,23.3080700788
 02/17  16:00:00,51.4103149006,5.59640558155,4.08607849965,0.0,18.7433767983,22.9618409725,37.5644053909,2.05113259321,18.025,17.4882727977
 02/17  17:00:00,56.0508312436,5.6144235804,4.25726170941,0.0,18.7433767983,27.431320555,25.9461199349,2.16022495435,18.025,5.76089498056
 02/17  18:00:00,73.2953248637,5.80362049547,5.35633360692,0.0,17.6635504202,40.6971502883,8.85932775824,3.08821655171,0.0,5.77111120653
 02/17  19:00:00,84.3346136335,5.92965820279,5.99682436364,0.0,27.5259009287,37.3340067412,13.5765700356,7.77972118209,0.0,5.7968488535
 02/17  20:00:00,87.4214445267,6.03026793274,6.65770542819,0.0,33.8341110165,33.3544677425,21.5534480132,10.0108283155,0.0,11.5426196977
 02/17  21:00:00,96.9139934372,6.22417376443,7.80219467728,0.0,36.5179666069,38.8247702939,18.5368910247,12.7558273797,0.0,5.78106364507
 02/17  22:00:00,91.4228499184,6.24316587384,7.80707144822,0.0,32.965339924,36.8579353714,26.299880208,14.7160131081,0.0,11.5838670998
 02/17  23:00:00,64.5420370358,5.80648723238,4.91010786232,0.0,25.6355707503,20.6438685092,28.4358237612,16.8832309133,0.0,11.5525928479
 02/17  24:00:00,42.549928831,5.5034705362,2.77400774107,0.0,15.0252895274,11.7056064465,18.7405939683,18.7205939683,0.0,0.02
 02/18  01:00:00,38.0839232003,5.43800565821,2.19931426905,0.0,12.8411359301,10.0650221343,25.1836681532,19.4225210863,0.0,5.76114706693
 02/18  02:00:00,37.7504394598,5.39910081246,1.90584469434,0.0,12.8411359301,10.0650221343,26.1531338495,20.3971151019,0.0,5.75601874758
 02/18  03:00:00,32.6147784412,5.33295874517,1.45536949914,0.0,8.25718729233,10.0299323277,21.7892863595,21.7692863595,0.0,0.02
 02/18  04:00:00,32.323218364,5.29514259622,1.20161973448,0.0,8.25718729233,10.0299323277,28.7726812106,23.017003101,0.0,5.75567810962
 02/18  05:00:00,33.7200868635,5.26634649043,1.02068479966,0.0,8.25718729233,11.6354268332,24.0902617787,24.0702617787,0.0,0.02
 02/18  06:00:00,37.6872301278,5.23977655318,0.852362278225,0.00373469851387,8.71707943955,15.3327214929,30.5502800285,24.7840635721,0.0,5.76621645647
 02/18  07:00:00,56.4993710485,5.31799097604,1.37676825511,0.00124996083236,18.5082010057,25.6353820695,30.6764489083,24.9001217956,0.0,5.77632711269
 02/18  08:00:00,68.9222336367,5.53707311936,2.89848819295,0.0,19.4083231844,41.0650158608,33.4879664475,21.9041520886,0.0,11.5838143588
 02/18  09:00:00,95.3105305095,5.84848999926,5.09860034914,0.0,26.3286599382,57.9988325916,45.7897197931,16.336128031,0.0,29.4535917621
 02/18  10:00:00,79.2869107588,5.7304311718,4.34698594786,0.0,26.3286599382,42.8504436482,64.4765626503,17.1375332755,18.025,29.3140293748
 02/18  11:00:00,54.9945002611,5.65900156529,4.12001325561,0.0,21.7447113004,23.4437158914,48.6315136664,7.20939843049,18.025,23.3971152359
 02/18  12:00:00,54.3935518345,5.85610832756,5.78368849794,0.0,19.3027497915,23.426170988,35.975063866,0.428783933477,18.025,17.5212799325
 02/18  13:00:00,55.674710355,5.97327131139,6.80549861059,0.0,19.1483137236,23.7250123474,35.843809665,0.334183992617,18.025,17.4846256724
 02/18  14:00:00,56.9846721271,6.0794732817,7.86371774495,0.0,19.3027497915,23.7161209604,41.3346159445,0.0,18.025,23.3096159445
 02/18  15:00:00,57.6901732991,6.14541065709,8.5032783952,0.0,19.3027497915,23.7161209604,35.5104779019,0.0,18.025,17.4854779019
 02/18  16:00:00,57.5232712694,6.14517659434,8.6265589288,0.0,19.3027497915,23.426170988,35.5114910458,0.0,18.025,17.4864910458
 02/18  17:00:00,60.6329415469,6.07408774162,7.35600947168,0.0,19.3027497915,27.8956505705,23.7857723195,0.0,18.025,5.76077231951
 02/18  18:00:00,73.1502303974,6.11471928019,7.44219833669,0.0,18.2229234133,37.5968344597,6.5959685006,0.829860316207,0.0,5.76610818439
 02/18  19:00:00,91.8064660643,6.28206097421,8.20981098231,0.0,32.690315043,37.0816133363,9.51721686811,3.74621998887,0.0,5.77099687923
 02/18  20:00:00,92.5348515967,6.37293250151,8.73567674013,0.0,36.8143715336,33.066984531,11.8767611962,6.09554060006,0.0,5.7812205961
 02/18  21:00:00,98.5389042972,6.48765076895,9.38492761706,0.0,36.3493007332,38.7721355839,15.246664551,9.46546415251,0.0,5.78120039847
 02/18  22:00:00,95.8285763771,6.42128282935,8.85883191239,0.0,36.1807251679,36.8228455648,23.8293912424,12.2866190027,0.0,11.5427722397
 02/18  23:00:00,71.1086104827,5.97352315163,5.90677568967,0.0,31.0351095914,20.6438685092,27.6060788734,16.0226697354,0.0,11.583409138
 02/18  24:00:00,45.8373283746,5.61790710018,3.544953258,0.0,17.4250845679,11.7056064465,22.8784033454,17.1020333406,0.0,5.77637000482
 02/19  01:00:00,38.8681839156,5.52066132078,2.78149692546,0.0,12.925468867,10.100111941,22.9015120694,17.14035577,0.0,5.76115629948
 02/19  02:00:00,38.379407434,5.4647297884,2.34976675989,0.0,12.925468867,10.100111941,18.5154895378,18.4954895378,0.0,0.02
 02/19  03:00:00,33.1860900051,5.39238766763,1.84782392691,0.0,8.34152022915,10.0650221343,25.8854421802,20.1294693096,0.0,5.7559728706
 02/19  04:00:00,32.849759875,5.35005441538,1.55383350378,0.0,8.34152022915,10.0650221343,21.8176608869,21.7976608869,0.0,0.02
 02/19  05:00:00,34.2110834052,5.31758323383,1.34101703919,0.0,8.34152022915,11.6705166398,28.9488143823,23.188241651,0.0,5.76057273129
 02/19  06:00:00,38.1476852628,5.28657741468,1.15032779496,0.0,8.80141237637,15.3678112995,30.0880893724,24.3218779497,0.0,5.76621142268
 02/19  07:00:00,56.8595633387,5.36790942742,1.6882947783,0.0,18.5082010057,25.6353820695,29.8363133939,24.0598633351,0.0,5.77645005873
 02/19  08:00:00,69.3862135292,5.58443885638,3.19568066284,0.0,19.4926561212,41.1001056674,31.8550023047,20.271787818,0.0,11.5832144866
 02/19  09:00:00,96.0379880254,5.9311622029,5.74338985929,0.0,26.3286599382,57.9988325916,39.6104819161,10.1596438173,0.0,29.4508380988
 02/19  10:00:00,80.3558979734,5.83990453409,5.42592391896,0.0,26.2443270014,42.8153538416,46.8076788463,5.32391003491,18.025,23.4587688114
 02/19  11:00:00,54.342479728,5.55828976743,3.56870682892,0.0,21.7447113004,23.4437158914,46.1286636126,4.70634653228,18.025,23.3973170803
 02/19  12:00:00,52.7256121677,5.65644782774,4.2556978242,0.0,19.3449162599,23.4437158914,44.0036943576,2.62351274404,18.025,23.3551816136
 02/19  13:00:00,52.6789028989,5.60785325589,4.11540053871,0.0,19.190480192,23.7425572507,37.7022003062,2.18921222875,18.025,17.4879880775
 02/19  14:00:00,51.916320196,5.54544330916,3.38910314185,0.0,19.260583323,23.698576057,38.0687391084,2.55419003187,18.025,17.4895490765
 02/19  15:00:00,50.8906048872,5.450024331,2.45880926577,0.0,19.260583323,23.698576057,46.9954944785,7.28291525958,18.025,21.6875792189
 02/19  16:00:00,51.0429709059,5.50242197007,2.84872954649,0.0,19.260583323,23.4086260847,44.6167494147,7.4881147736,18.025,19.1036346411
 02/19  17:00:00,55.5255551688,5.48853607638,2.89388538564,0.0,19.260583323,27.8781056672,24.4306201383,6.3856201383,18.025,0.02
 02/19  18:00:00,68.4656729696,5.56252856918,3.36954162628,0.0,18.1807569449,37.5792895564,14.342004243,8.57592538705,0.0,5.76607885596
 02/19  19:00:00,87.6111388551,5.76182754945,4.65413830862,0.0,32.6059821062,37.0465235296,18.7480713193,12.9768807789,0.0,5.77119054043
 02/19  20:00:00,89.1233799084,5.92874038769,5.7683926755,0.0,36.8143715336,33.066984531,24.5771730633,13.0352676279,0.0,11.5419054354
 02/19  21:00:00,96.005854691,6.13280433582,7.0873039945,0.0,36.43363367,38.8072253906,19.4667247498,13.6862343744,0.0,5.78049037536
 02/19  22:00:00,93.4815820043,6.12381899266,6.92872878904,0.0,36.0963922311,36.7877557581,21.3090668311,15.5277458976,0.0,5.78132093343
 02/19  23:00:00,69.4731010893,5.76946596176,4.59474732759,0.0,30.9507766546,20.6087787026,27.4163640005,15.8330850339,0.0,11.5832789667
 02/19  24:00:00,45.0286716363,5.50925499438,2.84494776967,0.0,17.4250845679,11.7056064465,21.413841764,15.6375215097,0.0,5.77632025435
 02/20  01:00:00,38.428215105,5.45860554789,2.40358579849,0.0,12.925468867,10.100111941,21.0622276619,15.3011155403,0.0,5.76111212157
 02/20  02:00:00,38.1426569419,5.42635524185,2.15138547406,0.0,12.925468867,10.100111941,21.1111032138,15.3551965611,0.0,5.75590665271
 02/20  03:00:00,33.0791130986,5.36993687627,1.76330477485,0.0,8.34152022915,10.0650221343,15.7170354197,15.6970354197,0.0,0.02
 02/20  04:00:00,32.8764406876,5.3442683694,1.58629437796,0.0,8.34152022915,10.0650221343,21.5685667571,15.8126981531,0.0,5.755868604
 02/20  05:00:00,34.3589274747,5.32840478916,1.47804532586,0.0,8.34152022915,11.6705166398,15.7987216203,15.7787216203,0.0,0.02
 02/20  06:00:00,38.4084578571,5.31462480887,1.38305602226,0.0,8.80141237637,15.3678112995,21.3021907428,15.535937238,0.0,5.7662535048
 02/20  07:00:00,57.2574589349,5.41074961882,2.04334925785,0.0,18.5082010057,25.6353820695,20.7744919312,14.9981925928,0.0,5.77629933839
 02/20  08:00:00,69.9990412808,5.63713672545,3.75581369003,0.0,19.4926561212,41.1001056674,24.697099441,13.1138039004,0.0,11.5832955406
 02/20  09:00:00,97.2549352735,6.06150048144,6.83000010625,0.0,26.3286599382,57.9988325916,39.1406722455,6.9481724774,0.0,32.1924997681
 02/20  10:00:00,81.5941521657,5.98614487394,6.5179408574,0.0,26.2443270014,42.8153538416,49.1024314596,4.49333796858,18.025,26.584093491
 02/20  11:00:00,56.2403573161,5.79451156179,5.23036234217,0.0,21.7447113004,23.4437158914,44.9325388971,3.50979878283,18.025,23.3977401142
 02/20  12:00:00,54.3081062956,5.85683731855,5.63780451866,0.0,19.3449162599,23.4437158914,37.7180581221,2.17157992673,18.025,17.5214781953
 02/20  13:00:00,54.432625971,5.84357837492,5.63339745699,0.0,19.190480192,23.7425572507,44.0276413753,2.96194744448,18.025,23.0406939309
 02/20  14:00:00,54.4012703057,5.85432352344,5.56517824021,0.0,19.260583323,23.698576057,36.3438870774,0.568335402137,18.025,17.7505516752
 02/20  15:00:00,55.0601516193,5.94610429845,6.13227556854,0.0,19.260583323,23.698576057,35.9429080298,0.432278122108,18.025,17.4856299077
 02/20  16:00:00,54.7222813096,5.93941267,6.09104571581,0.0,19.260583323,23.4086260847,37.0659657143,1.55569260471,18.025,17.4852731096
 02/20  17:00:00,58.8302986152,5.88569868371,5.80146839127,0.0,19.260583323,27.8781056672,25.5119143238,1.72613340101,18.025,5.7607809228
 02/20  18:00:00,71.7893072031,5.96688305866,6.28882431432,0.0,18.1807569449,37.5792895564,8.67126186186,2.90522907551,0.0,5.76603278635
 02/20  19:00:00,90.7173006965,6.16231709168,7.35981434466,0.0,32.6059821062,37.0465235296,13.1811716998,7.41011584084,0.0,5.77105585892
 02/20  20:00:00,91.5579740191,6.24933108138,7.88240323463,0.0,36.8143715336,33.066984531,15.8872004111,10.105932135,0.0,5.78126827612
 02/20  21:00:00,97.6801763044,6.36421379205,8.53021602479,0.0,36.43363367,38.8072253906,19.4007122863,13.6194664239,0.0,5.78124586248
 02/20  22:00:00,94.9983224815,6.33048970615,8.23879702951,0.0,36.0963922311,36.7877557581,26.5118524328,14.9703135029,0.0,11.5415389299
 02/20  23:00:00,70.8897942283,5.95219375942,5.82871579366,0.0,30.9507766546,20.6087787026,26.5781588129,14.9947243303,0.0,11.5834344826
 02/20  24:00:00,45.7631603947,5.60303028804,3.48566461917,0.0,17.4250845679,11.7056064465,22.0833727773,16.3069742541,0.0,5.77639852313
 02/21  01:00:00,37.3614506895,5.495607644,2.6191388768,0.0,11.6412384099,10.0650221343,23.2041771493,17.4432484445,0.0,5.76092870484
 02/21  02:00:00,35.2670358274,5.43279013285,2.14823961653,0.0,10.0992000411,10.047477231,18.6591666874,18.6391666874,0.0,0.02
 02/21  03:00:00,32.9692680972,5.37757667347,1.76523676452,0.0,8.25718729233,10.0299323277,25.9945354823,20.2385243385,0.0,5.75601114385
 02/21  04:00:00,32.6608810925,5.33921710655,1.49521594006,0.0,8.25718729233,10.0299323277,21.7406982462,21.7206982462,0.0,0.02
 02/21  05:00:00,34.0258922652,5.30712838149,1.28570508961,0.0,8.25718729233,11.6354268332,28.8646225058,23.1040192932,0.0,5.7606032126
 02/21  06:00:00,41.5963415017,5.30467356332,1.27895288521,0.0,12.1011305571,15.3678112995,29.6751246594,23.8987575701,0.0,5.77636708926
 02/21  07:00:00,71.3205965538,5.57948722222,3.08412198565,0.0,19.7275818095,37.2640762949,35.8814809839,24.2975440891,0.0,11.5839368948
 02/21  08:00:00,86.2799197846,5.83023020433,4.84058875973,0.0,24.3117294858,51.2795993405,36.1009130638,18.6745705969,0.0,17.4263424668
 02/21  09:00:00,73.7451921124,5.61762243946,3.79351798233,0.0,23.6694662846,40.6342015617,32.0237157295,8.56452777005,0.0,23.4591879594
 02/21  10:00:00,69.8692698117,5.72465307831,4.81788321315,0.0,23.6694662846,35.6302164847,44.7119679209,3.29464664912,18.025,23.3923212718
 02/21  11:00:00,52.2222125693,5.71082684542,4.78133408352,0.0,18.7433767983,22.9618409725,37.8445473862,2.29744992517,18.025,17.522097461
 02/21  12:00:00,53.3144988394,5.85559540334,5.73107461328,0.0,18.7433767983,22.9618409725,42.6658805767,1.32842678782,18.025,23.3124537889
 02/21  13:00:00,54.7264359571,5.99010722025,6.96505350768,0.0,18.5889407304,23.1597249699,36.3945787001,0.881527071293,18.025,17.4880516289
 02/21  14:00:00,56.3963933508,6.09395328804,8.28465940275,0.0,18.7433767983,23.2517909448,35.5114150178,0.0,18.025,17.4864150178
 02/21  15:00:00,57.3003665973,6.15770310856,9.12488414713,0.0,18.7433767983,23.2517909448,35.5083614191,0.0,18.025,17.4833614191
 02/21  16:00:00,57.2409467082,6.16573100553,9.34738906314,0.0,18.7433767983,22.9618409725,41.3323944714,0.0,18.025,23.3073944714
 02/21  17:00:00,60.5416463598,6.13114786511,8.23135970532,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/21  18:00:00,77.1650796129,6.26717809889,8.76253500079,0.0,17.6635504202,40.6971502883,6.25004365514,0.478916892635,0.0,5.77112676251
 02/21  19:00:00,87.7583280365,6.35270864878,8.99749279952,0.0,27.5259009287,37.3340067412,14.1546763585,2.58207066526,0.0,11.5726056933
 02/21  20:00:00,90.518991585,6.41260427706,9.37292227663,0.0,33.8341110165,33.3544677425,9.98351732815,4.20226734393,0.0,5.78124998422
 02/21  21:00:00,99.6265280831,6.56125102546,10.1776531575,0.0,36.5179666069,38.8247702939,18.7196883022,7.17714376089,0.0,11.5425445413
 02/21  22:00:00,93.9418237377,6.55313150311,10.0160889967,0.0,32.965339924,36.8579353714,20.30202383,8.72020054403,0.0,11.581823286
 02/21  23:00:00,66.8924862481,6.08998469954,6.97707082757,0.0,25.6355707503,20.6438685092,16.3811092154,10.5953277453,0.0,5.78578147005
 02/21  24:00:00,44.2840065904,5.70270707925,4.3088498682,0.0,15.0252895274,11.7056064465,18.3463206991,12.5802301442,0.0,5.76609055481
 02/22  01:00:00,38.0721684887,5.56854642339,3.25691718824,0.0,11.6412384099,10.0650221343,19.0451803754,13.2840855224,0.0,5.76109485301
 02/22  02:00:00,35.7937830252,5.49119847556,2.61657933346,0.0,10.0992000411,10.047477231,14.1841790064,14.1641790064,0.0,0.02
 02/22  03:00:00,33.4682250845,5.43739930908,2.20437220084,0.0,8.25718729233,10.0299323277,21.0539543774,15.298059949,0.0,5.75589442838
 02/22  04:00:00,33.1779953001,5.40146720827,1.95007961475,0.0,8.25718729233,10.0299323277,16.3230764953,16.3030764953,0.0,0.02
 02/22  05:00:00,34.5673830633,5.3740111918,1.76031552242,0.0,8.25718729233,11.6354268332,22.8783192738,17.1172359534,0.0,5.76108332042
 02/22  06:00:00,42.1690534061,5.37793542626,1.77840417813,0.0,12.1011305571,15.3678112995,23.1694181289,17.3931835716,0.0,5.77623455733
 02/22  07:00:00,70.1391772022,5.66836973496,3.69782300373,0.0,19.7275818095,37.2640762949,29.0809556758,17.4974353472,0.0,11.5835203286
 02/22  08:00:00,87.3060767566,5.94864593695,5.74833216265,0.0,24.3117294858,51.2795993405,32.1757261149,14.7487398566,0.0,17.4269862583
 02/22  09:00:00,74.284950533,5.6781095455,4.27279196674,0.0,23.6694662846,40.6342015617,30.9839605165,7.523427737,0.0,23.4605327795
 02/22  10:00:00,70.6992156611,5.81553379502,5.55694993859,0.0,23.6694662846,35.6302164847,44.1589359797,2.74036810532,18.025,23.3935678744
 02/22  11:00:00,53.2209308661,5.81767978699,5.67319969849,0.0,18.7433767983,22.9618409725,43.0767811825,1.69658389256,18.025,23.3551972899
 02/22  12:00:00,54.5341682109,5.97485209082,6.83148822958,0.0,18.7433767983,22.9618409725,35.8760133611,0.362134622061,18.025,17.488878739
 02/22  13:00:00,56.7746571457,6.12447701697,8.87890451659,0.0,18.5889407304,23.1597249699,35.5662553986,0.0522475634743,18.025,17.4890078351
 02/22  14:00:00,58.6549852858,6.25167864344,10.385526528,0.0,18.7433767983,23.2517909448,35.5114396314,0.0,18.025,17.4864396314
 02/22  15:00:00,60.4537468958,6.34185761456,12.0941130425,0.0,18.7433767983,23.2517909448,41.3305920504,0.0,18.025,23.3055920504
 02/22  16:00:00,60.2744243925,6.34408991888,12.2025085544,0.0,18.7433767983,22.9618409725,35.5113556554,0.0,18.025,17.4863556554
 02/22  17:00:00,60.4738243195,6.1621102097,8.13257288991,0.0,18.7433767983,27.431320555,19.6581417995,1.61314179948,18.025,0.02
 02/22  18:00:00,77.6125029991,6.32752914194,9.14960744287,0.0,17.6635504202,40.6971502883,7.36106774459,1.59007158956,0.0,5.77099615503
 02/22  19:00:00,86.5622300287,6.24316086052,7.91094673383,0.0,27.5259009287,37.3340067412,20.9070896157,9.33430773626,0.0,11.5727818795
 02/22  20:00:00,87.5123563111,6.11143358347,6.66745828026,0.0,33.8341110165,33.3544677425,30.2130048655,18.6712182264,0.0,11.5417866391
 02/22  21:00:00,96.2015323725,6.20630700937,7.10760572151,0.0,36.5179666069,38.8247702939,27.9346494655,22.1542400299,0.0,5.78040943563
 02/22  22:00:00,90.4417663349,6.18278581699,6.88637981353,0.0,32.965339924,36.8579353714,34.8495641803,23.2663575101,0.0,11.5832066702
 02/22  23:00:00,63.9158765719,5.76759361601,4.32285115083,0.0,25.6355707503,20.6438685092,30.4739480597,24.6877517991,0.0,5.78619626057
 02/22  24:00:00,42.2038792334,5.48442848022,2.44700306971,0.0,15.0252895274,11.7056064465,31.3538013786,25.5875624062,0.0,5.7662389724
 02/23  01:00:00,36.5837296399,5.41345408707,1.92357191218,0.0,11.6412384099,10.0650221343,30.9496658357,25.1888290258,0.0,5.76083680981
 02/23  02:00:00,34.67878798,5.36819530957,1.62458516925,0.0,10.0992000411,10.047477231,25.0078521009,24.9878521009,0.0,0.02
 02/23  03:00:00,32.5146677747,5.32620880251,1.36200885709,0.0,8.25718729233,10.0299323277,30.8136767041,25.0576860166,0.0,5.75599068745
 02/23  04:00:00,32.3338199568,5.30041404594,1.20695478776,0.0,8.25718729233,10.0299323277,30.707751532,24.9521101674,0.0,5.75564136459
 02/23  05:00:00,33.8192828977,5.28267571722,1.10355471298,0.0,8.25718729233,11.6354268332,24.630141078,24.610141078,0.0,0.02
 02/23  06:00:00,41.4845121379,5.29236950748,1.17942854215,0.0,12.1011305571,15.3678112995,29.4810470841,23.704743139,0.0,5.77630394513
 02/23  07:00:00,69.4307847995,5.58273698577,3.07506656195,0.0,19.7275818095,37.2640762949,32.7735744242,21.1900080084,0.0,11.5835664158
 02/23  08:00:00,86.2877349052,5.83371949922,4.84492202699,0.0,24.3117294858,51.2795993405,33.5454860925,16.1194972214,0.0,17.4259888711
 02/23  09:00:00,73.4522084989,5.58470429534,3.53345631445,0.0,23.6694662846,40.6342015617,31.4462466613,7.98707306171,0.0,23.4591735995
 02/23  10:00:00,69.2551775554,5.64979605901,4.2786502157,0.0,23.6694662846,35.6302164847,44.5683202713,3.14773436345,18.025,23.3955859078
 02/23  11:00:00,51.2617773114,5.5829951066,3.94873247319,0.0,18.7433767983,22.9618409725,43.3096543664,1.93049003712,18.025,23.3541643293
 02/23  12:00:00,52.1503939533,5.67345416782,4.74911312759,0.0,18.7433767983,22.9618409725,36.0592451124,0.546279317064,18.025,17.4879657953
 02/23  13:00:00,53.2292349214,5.72163062681,5.73632823271,0.0,18.5889407304,23.1597249699,35.9548036224,0.443364080881,18.025,17.4864395415
 02/23  14:00:00,54.2320961774,5.77189408243,6.44242476203,0.0,18.7433767983,23.2517909448,35.510350905,0.0,18.025,17.485350905
 02/23  15:00:00,54.4516094677,5.78001424305,6.65382041613,0.0,18.7433767983,23.2517909448,41.3332014111,0.0,18.025,23.3082014111
 02/23  16:00:00,54.3504376385,5.80754548337,6.81506516686,0.0,18.7433767983,22.9618409725,35.5114622441,0.0,18.025,17.4864622441
 02/23  17:00:00,58.319983043,5.84052294207,6.30031797742,0.0,18.7433767983,27.431320555,23.7847597051,0.0,18.025,5.7597597051
 02/23  18:00:00,75.4794845823,6.04086377076,7.30325671869,0.0,17.6635504202,40.6971502883,6.03622847742,0.265044490509,0.0,5.77118398691
 02/23  19:00:00,86.4278075845,6.17543929639,7.84424934999,0.0,27.5259009287,37.3340067412,7.92393747518,2.12779914483,0.0,5.79613833035
 02/23  20:00:00,89.6760107871,6.29357657706,8.64897164603,0.0,33.8341110165,33.3544677425,14.8846736646,3.34223283408,0.0,11.5424408305
 02/23  21:00:00,99.275041772,6.49757523384,9.88985030384,0.0,36.5179666069,38.8247702939,11.7277610385,5.94669375134,0.0,5.78106728716
 02/23  22:00:00,93.9015769842,6.52707553989,10.001902278,0.0,32.965339924,36.8579353714,18.8402182031,7.25681706384,0.0,11.5834011392
 02/23  23:00:00,66.9805328667,6.0834169081,7.07168359028,0.0,25.6355707503,20.6438685092,20.0008642788,8.44837675563,0.0,11.5524875231
 02/23  24:00:00,44.461063324,5.70996434044,4.47865396876,0.0,15.0252895274,11.7056064465,10.0452520546,10.0252520546,0.0,0.02
 02/24  01:00:00,38.2877403794,5.58101693023,3.46002244355,0.0,11.6412384099,10.0650221343,16.1803389693,10.4191965711,0.0,5.76114239822
 02/24  02:00:00,36.0190008514,5.50509798816,2.8278929756,0.0,10.0992000411,10.047477231,16.777566919,11.0215511151,0.0,5.7560158039
 02/24  03:00:00,33.6801754942,5.45404385858,2.39968498317,0.0,8.25718729233,10.0299323277,11.9819479134,11.9619479134,0.0,0.02
 02/24  04:00:00,33.4411451382,5.42563396843,2.18905851771,0.0,8.25718729233,10.0299323277,18.4124382791,12.6567739218,0.0,5.75566435739
 02/24  05:00:00,34.8812516485,5.4060548138,2.0421458376,0.0,8.25718729233,11.6354268332,13.2150200093,13.1950200093,0.0,0.02
 02/24  06:00:00,42.5431464762,5.41828282325,2.11214963988,0.0,12.1011305571,15.3678112995,24.8013863617,13.2692014542,0.0,11.5321849075
 02/24  07:00:00,71.3472085943,5.79613155402,4.77809880813,0.0,19.7275818095,37.2640762949,20.7452172401,10.722761011,0.0,10.0224562292
 02/24  08:00:00,89.8030001114,6.22632443144,7.96758921026,0.0,24.3117294858,51.2795993405,20.4078845303,7.21982165131,0.0,13.1880628789
 02/24  09:00:00,75.8086839604,5.81172539681,5.66291226208,0.0,23.6694662846,40.6342015617,24.8854795646,1.42647889753,0.0,23.4590006671
 02/24  10:00:00,71.6238389744,5.88220894533,6.4148978214,0.0,23.6694662846,35.6302164847,41.5854070445,0.164099010398,18.025,23.3963080341
 02/24  11:00:00,52.8658854779,5.69304135848,5.44279818679,0.0,18.7433767983,22.9618409725,41.8910642418,0.511024029779,18.025,23.355040212
 02/24  12:00:00,53.6638030911,5.72790030851,6.20807702437,0.0,18.7433767983,22.9618409725,35.5382478372,0.0234583987177,18.025,17.4897894385
 02/24  13:00:00,54.1120011456,5.73369483482,6.60702990108,0.0,18.5889407304,23.1597249699,35.7336068118,0.225977949696,18.025,17.4826288621
 02/24  14:00:00,54.3871751439,5.74368914651,6.62571156378,0.0,18.7433767983,23.2517909448,41.331643078,0.0,18.025,23.306643078
 02/24  15:00:00,54.4257209563,5.7452726281,6.66267340984,0.0,18.7433767983,23.2517909448,35.5115778482,0.0,18.025,17.4865778482
 02/24  16:00:00,54.072443678,5.75057562294,6.59404053939,0.0,18.7433767983,22.9618409725,35.5138175572,0.0,18.025,17.4888175572
 02/24  17:00:00,57.5555533837,5.74912248454,5.62729072574,0.0,18.7433767983,27.431320555,24.1357364261,0.350057108061,18.025,5.760679318
 02/24  18:00:00,74.7446877711,5.95298894098,6.65633789946,0.0,17.6635504202,40.6971502883,7.44351404184,1.6735754889,0.0,5.76993855294
 02/24  19:00:00,85.3756130317,6.0435183586,6.92397784158,0.0,27.5259009287,37.3340067412,16.7033428965,5.13149540912,0.0,11.5718474873
 02/24  20:00:00,88.833154126,6.18616296723,7.91353154372,0.0,33.8341110165,33.3544677425,11.9565443092,6.17563461518,0.0,5.780909694
 02/24  21:00:00,99.0225321902,6.45825944598,9.67665821982,0.0,36.5179666069,38.8247702939,12.7578446676,6.97775732587,0.0,5.78008734175
 02/24  22:00:00,93.4850469702,6.47309493113,9.63935651612,0.0,32.965339924,36.8579353714,20.5738427441,8.99108075013,0.0,11.582761994
 02/24  23:00:00,66.4537942286,6.02050096186,6.60786079849,0.0,25.6355707503,20.6438685092,22.203781719,10.652166667,0.0,11.5516150519
 02/24  24:00:00,44.2506198648,5.68299168359,4.2951836336,0.0,15.0252895274,11.7056064465,16.4389476411,10.6728735399,0.0,5.76607410125
 02/25  01:00:00,39.4830429346,5.57904335612,3.45740468067,0.0,12.8411359301,10.0650221343,10.6966113201,10.6766113201,0.0,0.02
 02/25  02:00:00,38.8477473343,5.51492403163,2.88733245025,0.0,12.8411359301,10.0650221343,17.5839466296,11.8279784292,0.0,5.7559682004
 02/25  03:00:00,33.6014335113,5.44504558494,2.32994246304,0.0,8.25718729233,10.0299323277,13.2690039487,13.2490039487,0.0,0.02
 02/25  04:00:00,33.2791653922,5.40809501928,2.04461807848,0.0,8.25718729233,10.0299323277,20.2991845212,14.5432558508,0.0,5.75592867045
 02/25  05:00:00,34.652593209,5.38084977237,1.83869143178,0.0,8.25718729233,11.6354268332,15.6802940166,15.6602940166,0.0,0.02
 02/25  06:00:00,38.5968869042,5.35464186285,1.65089704783,0.0,8.71707943955,15.3327214929,22.2712982509,16.5051452448,0.0,5.76615300609
 02/25  07:00:00,55.7298862218,5.45365908966,2.35687321573,0.0,18.5082010057,25.6353820695,26.7897948696,15.2575428961,0.0,11.5322519735
 02/25  08:00:00,70.4206678894,5.69954536619,4.23446707855,0.0,19.4083231844,41.0650158608,18.1226198337,12.3207477921,0.0,5.80187204163
 02/25  09:00:00,99.0837485046,6.26522737068,8.45510401839,0.0,26.3286599382,57.9988325916,40.1125093604,4.77579537241,0.0,35.336713988
 02/25  10:00:00,83.322982558,6.14717567584,7.96632948846,0.0,26.3286599382,42.8504436482,43.6127238583,2.13598355394,18.025,23.4517403044
 02/25  11:00:00,57.3004142161,5.88315592133,6.20178168162,0.0,21.7447113004,23.4437158914,43.3365804728,1.91552754472,18.025,23.396052928
 02/25  12:00:00,54.9108012052,5.8976999968,6.2593539312,0.0,19.3027497915,23.426170988,36.9545478742,1.40938375834,18.025,17.5201641158
 02/25  13:00:00,55.5710063213,5.95498624985,6.72008605554,0.0,19.1483137236,23.7250123474,43.0824177526,1.75202348402,18.025,23.3053942685
 02/25  14:00:00,57.4077780183,6.10580807684,8.26049340837,0.0,19.3027497915,23.7161209604,35.510997476,0.0,18.025,17.485997476
 02/25  15:00:00,57.1046055387,6.04347816581,8.01964782662,0.0,19.3027497915,23.7161209604,35.5105590511,0.0,18.025,17.4855590511
 02/25  16:00:00,57.4190428793,6.10590055971,8.5616116815,0.0,19.3027497915,23.426170988,35.5114627192,0.0,18.025,17.4864627192
 02/25  17:00:00,60.4292262244,6.02198795523,7.20440053032,0.0,19.3027497915,27.8956505705,24.2530106098,0.467177977127,18.025,5.76083263267
 02/25  18:00:00,71.4260004353,6.10059254749,7.61610228229,0.0,18.2229234133,37.5968344597,7.36227921002,1.59621723124,0.0,5.76606197878
 02/25  19:00:00,92.591552069,6.34102675239,8.93593978321,0.0,32.690315043,37.0816133363,9.2776615013,3.50659856204,0.0,5.77106293926
 02/25  20:00:00,93.8711688865,6.49222049271,9.95271696139,0.0,36.8143715336,33.066984531,10.2013544914,4.42011389209,0.0,5.78124059931
 02/25  21:00:00,100.06554932,6.6348171277,10.7644162769,0.0,36.3493007332,38.7721355839,12.9684637204,7.18725495326,0.0,5.78120876716
 02/25  22:00:00,97.2789384041,6.5722980874,10.1581903733,0.0,36.1807251679,36.8228455648,20.9570100284,9.41449339737,0.0,11.542516631
 02/25  23:00:00,72.4828022414,6.12307998464,7.13142718423,0.0,31.0351095914,20.6438685092,24.217418687,12.6342382646,0.0,11.5831804224
 02/25  24:00:00,47.0028622948,5.74218977706,4.58621422728,0.0,17.4250845679,11.7056064465,19.3119371539,13.5356191857,0.0,5.77631796822
 02/26  01:00:00,39.8502794556,5.62200520924,3.66225410165,0.0,12.925468867,10.100111941,19.0262218882,13.2660063558,0.0,5.76021553246
 02/26  02:00:00,39.0534369424,5.53581961115,2.95271092472,0.0,12.925468867,10.100111941,14.3331867348,14.3131867348,0.0,0.02
 02/26  03:00:00,33.7748461699,5.4580480496,2.37092394449,0.0,8.34152022915,10.0650221343,21.4290155048,15.6730576779,0.0,5.7559578269
 02/26  04:00:00,33.4239762079,5.41716147617,2.06094714732,0.0,8.34152022915,10.0650221343,16.891222751,16.871222751,0.0,0.02
 02/26  05:00:00,34.783301841,5.38695322555,1.84387126544,0.0,8.34152022915,11.6705166398,23.6867844217,17.9262570134,0.0,5.76052740834
 02/26  06:00:00,38.7154582383,5.35850422426,1.64618122639,0.0,8.80141237637,15.3678112995,24.4314665722,18.66533435,0.0,5.76613222214
 02/26  07:00:00,55.4404253482,5.42949517621,2.09158096533,0.0,18.5082010057,25.6353820695,26.0940971382,20.3177760138,0.0,5.77632112437
 02/26  08:00:00,70.1351115272,5.6636931667,3.86534133512,0.0,19.4926561212,41.1001056674,27.5174680168,15.9347290006,0.0,11.5827390162
 02/26  09:00:00,98.0192196516,6.15049095371,7.50531513611,0.0,26.3286599382,57.9988325916,35.6607780101,6.21181695316,0.0,29.4489610569
 02/26  10:00:00,82.401325788,6.05978601559,7.2514868928,0.0,26.2443270014,42.8153538416,43.8434117847,2.36169558309,18.025,23.4567162016
 02/26  11:00:00,56.7860323078,5.83379776635,5.73676202497,0.0,21.7447113004,23.4437158914,43.5897367084,2.16848318534,18.025,23.396253523
 02/26  12:00:00,54.3357276672,5.83947016478,5.68279943441,0.0,19.3449162599,23.4437158914,43.4433717478,2.06522657615,18.025,23.3531451716
 02/26  13:00:00,56.2255457952,6.04804594988,7.22185637887,0.0,19.190480192,23.7425572507,37.4300654829,1.91861589134,18.025,17.4864495916
 02/26  14:00:00,57.3583654404,6.18557278197,8.19102451935,0.0,19.260583323,23.698576057,35.5113290535,0.0,18.025,17.4863290535
 02/26  15:00:00,57.9669803509,6.22831384653,8.75690004646,0.0,19.260583323,23.698576057,35.5084586615,0.0,18.025,17.4834586615
 02/26  16:00:00,57.1641754955,6.18271831474,8.28964312832,0.0,19.260583323,23.4086260847,41.3324098101,0.0,18.025,23.3074098101
 02/26  17:00:00,61.2136484736,6.1428622353,7.92765942586,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 02/26  18:00:00,72.3716453122,6.22884506057,8.49320379242,0.0,18.1807569449,37.5792895564,6.44414602972,0.678113826798,0.0,5.76603220292
 02/26  19:00:00,93.1441627591,6.43092646563,9.5180720116,0.0,32.6059821062,37.0465235296,8.83132528721,3.06041409783,0.0,5.77091118938
 02/26  20:00:00,94.1265044298,6.53575464826,10.1645135744,0.0,36.8143715336,33.066984531,16.9408364707,5.39960956967,0.0,11.541226901
 02/26  21:00:00,100.434283723,6.67490372792,10.9736429014,0.0,36.43363367,38.8072253906,13.5185204198,7.73861144605,0.0,5.77990897375
 02/26  22:00:00,97.7161440631,6.64217089044,10.6449523647,0.0,36.0963922311,36.7877557581,14.6308524605,8.8501354497,0.0,5.78071701077
 02/26  23:00:00,73.1712875791,6.22194598344,7.84047145781,0.0,30.9507766546,20.6087787026,21.8039462699,10.2205440233,0.0,11.5834022466
 02/26  24:00:00,47.541671564,5.81138417813,5.05583006122,0.0,17.4250845679,11.7056064465,17.9258241397,12.1504864371,0.0,5.77533770251
 02/27  01:00:00,38.8385515775,5.66428971824,3.92756266473,0.0,11.6412384099,10.0650221343,18.3510218322,12.5899494958,0.0,5.76107233635
 02/27  02:00:00,36.3724933008,5.56077362047,3.12571354576,0.0,10.0992000411,10.047477231,18.6761212089,12.9201981138,0.0,5.75592309508
 02/27  03:00:00,33.8997287162,5.48787344267,2.58540935362,0.0,8.25718729233,10.0299323277,13.4335795893,13.4135795893,0.0,0.02
 02/27  04:00:00,33.6413881306,5.45562269571,2.35931591442,0.0,8.25718729233,10.0299323277,19.5723555847,13.8164852565,0.0,5.75587032814
 02/27  05:00:00,35.0819090083,5.43432361246,2.21453725273,0.0,8.25718729233,11.6354268332,14.0101579671,13.9901579671,0.0,0.02
 02/27  06:00:00,42.7473523489,5.44614089017,2.28850304566,0.0,12.1011305571,15.3678112995,19.4476836492,13.6713992785,0.0,5.77628437064
