Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/27  07:00:00,71.2488392961,5.79591017877,4.67995906488,0.0,19.7275818095,37.2640762949,24.7183881597,13.136238795,0.0,11.5821493647
 02/27  08:00:00,89.3149697864,6.18460918505,7.52128284305,0.0,24.3117294858,51.2795993405,28.4267648375,11.0022384682,0.0,17.4245263692
 02/27  09:00:00,75.6107230559,5.81764788524,5.45903707979,0.0,23.6694662846,40.6342015617,28.0716491386,4.61297883374,0.0,23.4586703049
 02/27  10:00:00,71.3339918278,5.87876672186,6.12850029888,0.0,23.6694662846,35.6302164847,43.1404150576,1.72171278023,18.025,23.3937022774
 02/27  11:00:00,51.5636118196,5.61637614754,4.21719172343,0.0,18.7433767983,22.9618409725,44.1259223232,2.74645225149,18.025,23.3544700717
 02/27  12:00:00,51.8863466362,5.66584648014,4.49267704512,0.0,18.7433767983,22.9618409725,37.9692806954,2.45647247157,18.025,17.4878082238
 02/27  13:00:00,52.1772998825,5.67679486219,4.72923216933,0.0,18.5889407304,23.1597249699,38.4022088548,2.89163378195,18.025,17.4855750728
 02/27  14:00:00,53.3518449758,5.80736702671,5.52670425289,0.0,18.7433767983,23.2517909448,36.0909344421,0.581193192696,18.025,17.4847412494
 02/27  15:00:00,53.4256527754,5.8015624626,5.60631895592,0.0,18.7433767983,23.2517909448,41.4800116197,0.147276867058,18.025,23.3077347527
 02/27  16:00:00,53.7581125274,5.87558744818,6.15470131708,0.0,18.7433767983,22.9618409725,36.5950181771,1.08598506608,18.025,17.484033111
 02/27  17:00:00,58.2713976369,5.87939410588,6.21286551002,0.0,18.7433767983,27.431320555,25.0931341588,1.30834862281,18.025,5.75978553598
 02/27  18:00:00,73.5267511057,6.06519791808,7.21019495439,0.0,17.6635504202,40.6971502883,7.96547254668,2.19436589721,0.0,5.77110664947
 02/27  19:00:00,85.8373449343,6.13472414344,7.29451215703,0.0,27.5259009287,37.3340067412,13.4269368586,7.63093962429,0.0,5.79599723427
 02/27  20:00:00,88.8150639068,6.22024651428,7.86136221877,0.0,33.8341110165,33.3544677425,21.3838386701,9.84164370996,0.0,11.5421949601
 02/27  21:00:00,98.7935073177,6.46081156224,9.44508659064,0.0,36.5179666069,38.8247702939,15.0341106856,9.2531818786,0.0,5.78092880696
 02/27  22:00:00,93.535846234,6.49825350712,9.66500442933,0.0,32.965339924,36.8579353714,21.0744985197,9.49238862729,0.0,11.5821098924
 02/27  23:00:00,66.5467266657,6.04337752444,6.67792530955,0.0,25.6355707503,20.6438685092,23.3279553341,11.77582868,0.0,11.552126654
 02/27  24:00:00,43.9439669086,5.65947315113,4.01205323481,0.0,15.0252895274,11.7056064465,14.1742556616,14.1542556616,0.0,0.02
 02/28  01:00:00,37.6948888488,5.52401717861,2.9241740965,0.0,11.6412384099,10.0650221343,21.2460621821,15.4856967478,0.0,5.76036543434
 02/28  02:00:00,35.509821273,5.45957373939,2.36424087636,0.0,10.0992000411,10.047477231,22.7860682889,17.0301925726,0.0,5.75587571628
 02/28  03:00:00,33.1692655645,5.40167887498,1.9411425688,0.0,8.25718729233,10.0299323277,18.8193712896,18.7993712896,0.0,0.02
 02/28  04:00:00,32.8386234352,5.36084501449,1.651328574,0.0,8.25718729233,10.0299323277,26.2077116931,20.45188254,0.0,5.75582915308
 02/28  05:00:00,34.1679970341,5.32648842587,1.40846164665,0.0,8.25718729233,11.6354268332,22.144288605,22.124288605,0.0,0.02
 02/28  06:00:00,41.7104805847,5.32110531867,1.37666763664,0.0,12.1011305571,15.3678112995,34.8251858839,23.2941310409,0.0,11.531054843
 02/28  07:00:00,69.6279013481,5.60644634711,3.2484884082,0.0,19.7275818095,37.2640762949,28.4191331663,22.6173854929,0.0,5.80174767334
 02/28  08:00:00,86.5733377591,5.86423583093,5.10003023347,0.0,24.3117294858,51.2795993405,35.0461689118,17.6200024855,0.0,17.4261664263
 02/28  09:00:00,73.8750083548,5.63023381967,3.91073872041,0.0,23.6694662846,40.6342015617,31.9691700029,8.51290475954,0.0,23.4562652434
 02/28  10:00:00,70.0610755677,5.74414111495,4.99021070809,0.0,23.6694662846,35.6302164847,45.1292580912,3.70978195141,18.025,23.3944761397
 02/28  11:00:00,52.2228845314,5.70430761469,4.78853535423,0.0,18.7433767983,22.9618409725,43.9054261634,2.52730811875,18.025,23.3531180447
 02/28  12:00:00,52.5298748336,5.74248865608,5.05956409535,0.0,18.7433767983,22.9618409725,37.0955629499,1.58215462146,18.025,17.4884083285
 02/28  13:00:00,53.9565747447,5.90243397439,6.28286823131,0.0,18.5889407304,23.1597249699,37.0930336128,1.58121539422,18.025,17.4868182186
 02/28  14:00:00,55.1875917175,6.01632260499,7.15349691738,0.0,18.7433767983,23.2517909448,40.1525931211,0.00674031862368,18.025,22.1208528025
 02/28  15:00:00,56.0129762072,6.08541017786,7.90979567689,0.0,18.7433767983,23.2517909448,36.6938402923,0.0,18.025,18.6688402923
 02/28  16:00:00,55.9453817737,6.10227003368,8.11528875316,0.0,18.7433767983,22.9618409725,35.5121369295,0.0,18.025,17.4871369295
 02/28  17:00:00,59.700946097,6.0617846401,7.46002402771,0.0,18.7433767983,27.431320555,24.2236800901,0.437792523326,18.025,5.76088756673
 02/28  18:00:00,74.2224364656,6.17375850367,7.79732138807,0.0,17.6635504202,40.6971502883,8.09625867071,2.32525845498,0.0,5.77100021573
 02/28  19:00:00,86.8444210114,6.26766957069,8.16864516173,0.0,27.5259009287,37.3340067412,10.6298531628,4.83368779367,0.0,5.79616536913
 02/28  20:00:00,89.7593289979,6.34279729548,8.68307824898,0.0,33.8341110165,33.3544677425,18.4181294875,6.87579549885,0.0,11.5423339887
 02/28  21:00:00,98.5690327588,6.45824053316,9.22318529296,0.0,36.5179666069,38.8247702939,17.0716428721,11.290537605,0.0,5.7811052671
 02/28  22:00:00,92.8854777317,6.44770505011,9.06518809302,0.0,32.965339924,36.8579353714,24.8248589312,13.2415480944,0.0,11.5833108368
 02/28  23:00:00,66.2045440444,6.02128470317,6.35783706743,0.0,25.6355707503,20.6438685092,25.3064100925,13.7539692632,0.0,11.5524408293
 02/28  24:00:00,43.8900121182,5.66281560791,3.95475745322,0.0,15.0252895274,11.7056064465,14.3300627992,14.3100627992,0.0,0.02
 03/01  01:00:00,37.7206668758,5.53178080555,2.94219025536,0.0,11.6412384099,10.0650221343,19.9535477924,14.1924901366,0.0,5.76105765577
 03/01  02:00:00,35.5301208598,5.46283784038,2.38127644737,0.0,10.0992000411,10.047477231,19.7542303534,13.9993872941,0.0,5.75484305934
 03/01  03:00:00,33.3298736701,5.42056034785,2.08287049906,0.0,8.25718729233,10.0299323277,13.7050540513,13.6850540513,0.0,0.02
 03/01  04:00:00,33.132796063,5.39513135141,1.91121563777,0.0,8.25718729233,10.0299323277,19.1317147443,13.3760311206,0.0,5.75568362377
 03/01  05:00:00,34.5385283209,5.37101469167,1.73446738771,0.0,8.25718729233,11.6354268332,14.0414286954,14.0214286954,0.0,0.02
 03/01  06:00:00,42.1112298298,5.37308577318,1.72543850252,0.0,12.1011305571,15.3678112995,26.2866913092,14.755880769,0.0,11.5308105402
 03/01  07:00:00,69.9863029601,5.6548382355,3.55850115333,0.0,19.7275818095,37.2640762949,26.0341230322,14.8085123868,0.0,11.2256106454
 03/01  08:00:00,87.4940178154,5.98291441351,5.90203605515,0.0,24.3117294858,51.2795993405,23.6296442905,11.6493379488,0.0,11.9803063417
 03/01  09:00:00,74.3419280196,5.68041837059,4.32747646576,0.0,23.6694662846,40.6342015617,28.0584817205,4.60045691923,0.0,23.4580248013
 03/01  10:00:00,70.2195450743,5.76841107002,5.1244116302,0.0,23.6694662846,35.6302164847,43.3013339396,1.88142031749,18.025,23.3949136221
 03/01  11:00:00,52.1042170234,5.70569513582,4.6684825227,0.0,18.7433767983,22.9618409725,43.5450238102,2.16639087231,18.025,23.3536329379
 03/01  12:00:00,52.8368645141,5.80603835572,5.30300503631,0.0,18.7433767983,22.9618409725,36.6755290285,1.16180833185,18.025,17.4887206966
 03/01  13:00:00,53.767961724,5.90456768218,6.09212209037,0.0,18.5889407304,23.1597249699,36.458106231,0.945988091697,18.025,17.4871181393
 03/01  14:00:00,55.2168626962,5.99482114539,7.20427113883,0.0,18.7433767983,23.2517909448,41.3299725294,0.0,18.025,23.3049725294
 03/01  15:00:00,55.9205411408,6.03657137008,7.86620007002,0.0,18.7433767983,23.2517909448,35.5102170852,0.0,18.025,17.4852170852
 03/01  16:00:00,55.614421998,6.03906072838,7.84753899102,0.0,18.7433767983,22.9618409725,35.5123766394,0.0,18.025,17.4873766394
 03/01  17:00:00,59.288869882,6.0188771373,7.09085648106,0.0,18.7433767983,27.431320555,23.785877735,0.0,18.025,5.76087773502
 03/01  18:00:00,74.0300718951,6.15404342446,7.62467372279,0.0,17.6635504202,40.6971502883,6.59134897825,0.821404661082,0.0,5.76994431716
 03/01  19:00:00,86.3180511306,6.21639589384,7.69355164906,0.0,27.5259009287,37.3340067412,9.5574153506,3.76117659619,0.0,5.79623875441
 03/01  20:00:00,88.9644833907,6.26395179742,7.96708016223,0.0,33.8341110165,33.3544677425,18.2737685663,6.73127182559,0.0,11.5424967407
 03/01  21:00:00,97.9836796913,6.39956432843,8.69651047315,0.0,36.5179666069,38.8247702939,15.7552411965,9.97405810647,0.0,5.78118309002
 03/01  22:00:00,92.3141189366,6.38868814137,8.55284978717,0.0,32.965339924,36.8579353714,23.6505774951,12.0671552779,0.0,11.5834222172
 03/01  23:00:00,65.5609225736,5.950913979,5.78458834282,0.0,25.6355707503,20.6438685092,26.2206600026,14.6680953263,0.0,11.5525646762
 03/01  24:00:00,43.2392145713,5.59337062528,3.37340630517,0.0,15.0252895274,11.7056064465,17.2216007088,17.2016007088,0.0,0.02
 03/02  01:00:00,37.2159315396,5.48292628506,2.48631094312,0.0,11.6412384099,10.0650221343,24.1280897076,18.3670709674,0.0,5.76101874012
 03/02  02:00:00,35.1532411938,5.4247657378,2.04246958497,0.0,10.0992000411,10.047477231,25.2493355276,19.4935183592,0.0,5.75581716837
 03/02  03:00:00,32.874714421,5.37109079758,1.67718175642,0.0,8.25718729233,10.0299323277,20.913084433,20.893084433,0.0,0.02
 03/02  04:00:00,32.5865489782,5.33425434933,1.42584629231,0.0,8.25718729233,10.0299323277,27.953914866,22.1981586063,0.0,5.75575625974
 03/02  05:00:00,33.9640713923,5.30375393944,1.22727209227,0.0,8.25718729233,11.6354268332,23.4426162799,23.4226162799,0.0,0.02
 03/02  06:00:00,41.5323856935,5.3008600317,1.21882264627,0.0,12.1011305571,15.3678112995,35.7474438602,24.216171884,0.0,11.5312719763
 03/02  07:00:00,69.2898276652,5.5696823246,2.94718485385,0.0,19.7275818095,37.2640762949,35.1029139701,23.5221823079,0.0,11.5807316622
 03/02  08:00:00,86.0772176571,5.81233978818,4.65581441904,0.0,24.3117294858,51.2795993405,29.4962057729,17.8719673314,0.0,11.6242384415
 03/02  09:00:00,73.2807920676,5.57149822229,3.37526348738,0.0,23.6694662846,40.6342015617,34.5975438,11.1399895067,0.0,23.4575542933
 03/02  10:00:00,69.2506734957,5.66399909524,4.25995392582,0.0,23.6694662846,35.6302164847,46.3148575034,4.89497128964,18.025,23.3948862137
 03/02  11:00:00,51.8213807997,5.66349682758,4.42784638058,0.0,18.7433767983,22.9618409725,43.2753366424,1.89674798377,18.025,23.3535886586
 03/02  12:00:00,53.4602342591,5.82631765549,5.90609649327,0.0,18.7433767983,22.9618409725,35.7211432016,0.20745357171,18.025,17.4886896299
 03/02  13:00:00,55.5920500796,5.95119818106,7.86958090591,0.0,18.5889407304,23.1597249699,35.5102199995,0.0,18.025,17.4852199995
 03/02  14:00:00,57.1511908976,6.07026168275,9.06315995095,0.0,18.7433767983,23.2517909448,41.3298838268,0.0,18.025,23.3048838268
 03/02  15:00:00,58.656060039,6.14300414797,10.4952871556,0.0,18.7433767983,23.2517909448,35.510129998,0.0,18.025,17.485129998
 03/02  16:00:00,59.0268741029,6.18253981664,11.1165130075,0.0,18.7433767983,22.9618409725,35.5116090117,0.0,18.025,17.4866090117
 03/02  17:00:00,62.7771006869,6.18549035794,10.4124751558,0.0,18.7433767983,27.431320555,23.7858701933,0.0,18.025,5.76087019328
 03/02  18:00:00,76.1958750375,6.33595696268,9.60856496284,0.0,17.6635504202,40.6971502883,5.76978356644,0.0,0.0,5.76978356644
 03/02  19:00:00,88.0999676589,6.40402839511,9.28783866047,0.0,27.5259009287,37.3340067412,6.15462308799,0.358420183727,0.0,5.79620290426
 03/02  20:00:00,90.4669368114,6.42762080235,9.30586674493,0.0,33.8341110165,33.3544677425,13.8940738286,2.35163801272,0.0,11.5424358159
 03/02  21:00:00,99.4495534765,6.56176683878,10.0001839132,0.0,36.5179666069,38.8247702939,10.9436640593,5.16251572514,0.0,5.78114833418
 03/02  22:00:00,93.7851956407,6.55628014729,9.85633766976,0.0,32.965339924,36.8579353714,18.457009098,6.87369033104,0.0,11.583318767
 03/02  23:00:00,66.9395132358,6.11376659601,7.00032888459,0.0,25.6355707503,20.6438685092,20.3547745087,8.80230494513,0.0,11.5524695635
 03/02  24:00:00,44.4117967081,5.72832198482,4.41103841521,0.0,15.0252895274,11.7056064465,11.2966678288,11.2766678288,0.0,0.02
 03/03  01:00:00,38.1105275291,5.5790425245,3.28479168103,0.0,11.6412384099,10.0650221343,18.2704109881,12.5094279698,0.0,5.76098301832
 03/03  02:00:00,35.7505726669,5.48997540147,2.5745922561,0.0,10.0992000411,10.047477231,19.5391760327,13.7833941881,0.0,5.75578184461
 03/03  03:00:00,33.358545777,5.42799212607,2.10411257611,0.0,8.25718729233,10.0299323277,15.2156251757,15.1956251757,0.0,0.02
 03/03  04:00:00,33.0489377281,5.3908247306,1.83166552116,0.0,8.25718729233,10.0299323277,22.0563892567,16.300671156,0.0,5.75571810067
 03/03  05:00:00,34.4195011262,5.36079192501,1.62566502639,0.0,8.25718729233,11.6354268332,17.3806952405,17.3606952405,0.0,0.02
 03/03  06:00:00,41.977064808,5.35945143999,1.60491165116,0.0,12.1011305571,15.3678112995,29.531522988,17.9996477004,0.0,11.5318752876
 03/03  07:00:00,69.6883365559,5.62369012626,3.29168959743,0.0,19.7275818095,37.2640762949,30.0350855745,18.4545112072,0.0,11.5805743672
 03/03  08:00:00,87.0581603567,5.92945425583,5.51964731423,0.0,24.3117294858,51.2795993405,24.6080689219,12.9840292584,0.0,11.6240396634
 03/03  09:00:00,74.415892408,5.68442650819,4.39743861131,0.0,23.6694662846,40.6342015617,27.3640957424,3.90660568161,0.0,23.4574900608
 03/03  10:00:00,70.9372231218,5.82740789976,5.78309829767,0.0,23.6694662846,35.6302164847,41.8685500266,0.44915858082,18.025,23.3943914458
 03/03  11:00:00,54.262051636,5.82398465637,6.70802983278,0.0,18.7433767983,22.9618409725,41.3781237907,0.0,18.025,23.3531237907
 03/03  12:00:00,56.065170062,5.96551740377,8.37183358466,0.0,18.7433767983,22.9618409725,35.5133218146,0.0,18.025,17.4883218146
 03/03  13:00:00,58.7277262698,6.11141305656,10.8450435029,0.0,18.5889407304,23.1597249699,35.5116810727,0.0,18.025,17.4866810727
 03/03  14:00:00,61.4612945214,6.28724919672,13.1562765898,0.0,18.7433767983,23.2517909448,41.3286796584,0.0,18.025,23.3036796584
 03/03  15:00:00,62.7558300697,6.37010239671,14.3679602261,0.0,18.7433767983,23.2517909448,35.5096943051,0.0,18.025,17.4846943051
 03/03  16:00:00,62.2833882671,6.38775338426,14.1678147648,0.0,18.7433767983,22.9618409725,35.5091815158,0.0,18.025,17.4841815158
 03/03  17:00:00,65.3460898862,6.36609585565,12.8008600976,0.0,18.7433767983,27.431320555,23.7858644111,0.0,18.025,5.76086441108
 03/03  18:00:00,77.4822166364,6.47264139625,10.7582237781,0.0,17.6635504202,40.6971502883,5.770949418,0.0,0.0,5.770949418
 03/03  19:00:00,88.727435942,6.48893983139,9.83039891143,0.0,27.5259009287,37.3340067412,6.29388490664,0.497827379901,0.0,5.79605752674
 03/03  20:00:00,90.6194661396,6.45778369679,9.42823553787,0.0,33.8341110165,33.3544677425,15.472247881,3.93005570783,0.0,11.5421921732
 03/03  21:00:00,99.4484425374,6.57180477719,9.98903728052,0.0,36.5179666069,38.8247702939,13.4812016926,7.70019980572,0.0,5.78100188686
 03/03  22:00:00,93.7980185111,6.56398554263,9.86145789605,0.0,32.965339924,36.8579353714,20.805841558,9.22283932634,0.0,11.5830022316
 03/03  23:00:00,66.9006252365,6.1128377763,6.96237265041,0.0,25.6355707503,20.6438685092,23.2612926979,11.7091355824,0.0,11.5521571154
 03/03  24:00:00,44.3067664982,5.71836423968,4.31596718774,0.0,15.0252895274,11.7056064465,14.4117197221,14.3917197221,0.0,0.02
 03/04  01:00:00,39.2589726905,5.57742630726,3.23495606538,0.0,12.8411359301,10.0650221343,21.4123027474,15.6520415111,0.0,5.76026123622
 03/04  02:00:00,38.6008449694,5.50638919827,2.6489711931,0.0,12.8411359301,10.0650221343,22.7044496793,16.9485094449,0.0,5.75594023439
 03/04  03:00:00,33.3661696554,5.43113574468,2.10859337157,0.0,8.25718729233,10.0299323277,18.4045015756,18.3845015756,0.0,0.02
 03/04  04:00:00,33.0315824433,5.38929550711,1.81584040293,0.0,8.25718729233,10.0299323277,25.2789300842,19.5233602368,0.0,5.75556984741
 03/04  05:00:00,34.3895908634,5.35728912423,1.59925898528,0.0,8.25718729233,11.6354268332,20.6908812959,20.6708812959,0.0,0.02
 03/04  06:00:00,38.3064189432,5.32622677521,1.38885154211,0.0,8.71707943955,15.3327214929,27.5518196828,21.7858229476,0.0,5.76599673515
 03/04  07:00:00,55.1210793668,5.39217803401,1.80956203231,0.0,18.5082010057,25.6353820695,29.6931244914,23.9169992627,0.0,5.77612522871
 03/04  08:00:00,69.5586559139,5.61849762319,3.45352391898,0.0,19.4083231844,41.0650158608,29.6830093074,18.1006124279,0.0,11.5823968795
 03/04  09:00:00,97.3863735544,6.08184082877,6.94114296242,0.0,26.3286599382,57.9988325916,34.92862291,5.48090783627,0.0,29.4477150738
 03/04  10:00:00,82.8373382351,6.09949657394,7.52838161092,0.0,26.3286599382,42.8504436482,47.8337160271,0.492328608299,18.025,29.3163874188
 03/04  11:00:00,58.2103604439,5.96047681401,7.03442382551,0.0,21.7447113004,23.4437158914,41.4770866682,0.057168639196,18.025,23.394918029
 03/04  12:00:00,57.8563669423,6.11862977435,8.98400061127,0.0,19.3027497915,23.426170988,35.5437085642,0.0,18.025,17.5187085642
 03/04  13:00:00,60.6403222735,6.28767363441,11.4567195283,0.0,19.1483137236,23.7250123474,35.5075848918,0.0,18.025,17.4825848918
 03/04  14:00:00,63.3273242656,6.43735459401,13.848499816,0.0,19.3027497915,23.7161209604,41.3294872305,0.0,18.025,23.3044872305
 03/04  15:00:00,64.6020948997,6.51624478462,15.0443800756,0.0,19.3027497915,23.7161209604,35.5102763002,0.0,18.025,17.4852763002
 03/04  16:00:00,63.9105967515,6.50857459551,14.6504996768,0.0,19.3027497915,23.426170988,35.5097390102,0.0,18.025,17.4847390102
 03/04  17:00:00,66.6540916441,6.44719262539,13.0040635252,0.0,19.3027497915,27.8956505705,23.7858413985,0.0,18.025,5.76084139847
 03/04  18:00:00,75.1196935942,6.49499963233,10.9153965261,0.0,18.2229234133,37.5968344597,5.76477765059,0.0,0.0,5.76477765059
 03/04  19:00:00,95.2240485854,6.66623733421,11.2432350858,0.0,32.690315043,37.0816133363,5.77794872013,0.00719171992713,0.0,5.77075700021
 03/04  20:00:00,95.2265899059,6.69609825512,11.1042719435,0.0,36.8143715336,33.066984531,6.65619998817,0.875524402573,0.0,5.7806755856
 03/04  21:00:00,101.091706747,6.79634505031,11.6290634789,0.0,36.3493007332,38.7721355839,7.60898389829,1.82913859969,0.0,5.7798452986
 03/04  22:00:00,97.9898172813,6.69068301163,10.7506977094,0.0,36.1807251679,36.8228455648,17.3516998201,5.80987045816,0.0,11.541829362
 03/04  23:00:00,73.1265630837,6.23015532235,7.6681347023,0.0,31.0351095914,20.6438685092,15.8920391268,10.0911489985,0.0,5.80089012823
 03/04  24:00:00,47.3944459636,5.81215962737,4.90783757269,0.0,17.4250845679,11.7056064465,25.4258471926,13.8937718497,0.0,11.5320753429
 03/05  01:00:00,39.9547456859,5.65312223977,3.7356155565,0.0,12.925468867,10.100111941,15.6312329692,15.6112329692,0.0,0.02
 03/05  02:00:00,39.1256651412,5.55822875572,3.00252991971,0.0,12.925468867,10.100111941,22.3646938312,16.6088204291,0.0,5.75587340205
 03/05  03:00:00,33.7937031353,5.46949039611,2.37834955528,0.0,8.34152022915,10.0650221343,17.7560077123,17.7360077123,0.0,0.02
 03/05  04:00:00,33.4426067629,5.42666002163,2.07007949814,0.0,8.34152022915,10.0650221343,24.3052860605,18.5494733415,0.0,5.75581271893
 03/05  05:00:00,34.7887931969,5.39400370987,1.84232126931,0.0,8.34152022915,11.6705166398,25.0678589548,19.3071453992,0.0,5.76071355556
 03/05  06:00:00,38.7166043921,5.36387669565,1.64196755383,0.0,8.80141237637,15.3678112995,19.9656567961,19.9456567961,0.0,0.02
 03/05  07:00:00,55.4621266052,5.43707647012,2.10571062814,0.0,18.5082010057,25.6353820695,32.6760491049,21.1438425463,0.0,11.5322065586
 03/05  08:00:00,70.0903986024,5.66298136163,3.82136422399,0.0,19.4926561212,41.1001056674,27.4412839156,15.8584694034,0.0,11.5828145121
 03/05  09:00:00,97.8987776328,6.1404446394,7.39495007174,0.0,26.3286599382,57.9988325916,34.3993655827,4.95341513932,0.0,29.4459504434
 03/05  10:00:00,83.1575857784,6.14608067056,7.92147046912,0.0,26.2443270014,42.8153538416,41.8865156947,0.405012483507,18.025,23.4565032112
 03/05  11:00:00,58.6280665375,5.98220789624,7.43040094534,0.0,21.7447113004,23.4437158914,41.4246697965,0.00589775360712,18.025,23.3937720429
 03/05  12:00:00,58.1632405382,6.12985562898,9.21993777871,0.0,19.3449162599,23.4437158914,35.5447804315,0.0,18.025,17.5197804315
 03/05  13:00:00,60.3738054824,6.26933316857,11.1488358232,0.0,19.190480192,23.7425572507,41.3299189054,0.0,18.025,23.3049189054
 03/05  14:00:00,62.0294636188,6.37077017439,12.676935763,0.0,19.260583323,23.698576057,35.5104483088,0.0,18.025,17.4854483088
 03/05  15:00:00,63.7058724979,6.44622621665,14.2778859409,0.0,19.260583323,23.698576057,35.5098620154,0.0,18.025,17.4848620154
 03/05  16:00:00,63.580520693,6.46468064316,14.4240290822,0.0,19.260583323,23.4086260847,35.5092821022,0.0,18.025,17.4842821022
 03/05  17:00:00,66.4935229882,6.42081362139,12.9295913083,0.0,19.260583323,27.8781056672,23.785567703,0.0,18.025,5.76056770303
 03/05  18:00:00,75.3336161014,6.5065264898,11.1775057509,0.0,18.1807569449,37.5792895564,5.76471113512,0.0,0.0,5.76471113512
 03/05  19:00:00,95.4313575515,6.69151331794,11.5446940124,0.0,32.6059821062,37.0465235296,5.7913767698,0.0204695800418,0.0,5.77090718975
 03/05  20:00:00,96.0694751567,6.77374222304,11.8695183793,0.0,36.8143715336,33.066984531,6.01755518579,0.236543969428,0.0,5.78101121636
 03/05  21:00:00,102.045341506,6.87714103145,12.382479146,0.0,36.43363367,38.8072253906,7.66930675864,1.88835068779,0.0,5.78095607084
 03/05  22:00:00,99.2267513443,6.83005838437,11.9676822279,0.0,36.0963922311,36.7877557581,14.6226856329,3.08051984939,0.0,11.5421657835
 03/05  23:00:00,74.5978125535,6.39627849766,9.09268692663,0.0,30.9507766546,20.6087787026,16.9362352073,5.35391583692,0.0,11.5823193703
 03/05  24:00:00,48.8293431637,5.96804548967,6.18685380228,0.0,17.4250845679,11.7056064465,13.9120489159,8.13671139417,0.0,5.77533752168
 03/06  01:00:00,40.0384373736,5.80770163311,4.98404532827,0.0,11.6412384099,10.0650221343,14.2444274111,8.48357384937,0.0,5.76085356178
 03/06  02:00:00,37.5844382916,5.70013801634,4.19830328739,0.0,10.0992000411,10.047477231,8.28356444416,8.26356444416,0.0,0.02
 03/06  03:00:00,34.9998762476,5.61117856052,3.56225307177,0.0,8.25718729233,10.0299323277,13.9173531153,8.16137273695,0.0,5.75598037837
 03/06  04:00:00,34.5950863788,5.56186907528,3.20677864359,0.0,8.25718729233,10.0299323277,7.87456171128,7.85456171128,0.0,0.02
 03/06  05:00:00,35.9977324875,5.53535424145,3.02933162143,0.0,8.25718729233,11.6354268332,13.2098785239,7.44887115875,0.0,5.76100736518
 03/06  06:00:00,43.7861479492,5.55558241172,3.21787346627,0.0,12.1011305571,15.3678112995,12.5465846185,6.77050716778,0.0,5.77607745071
 03/06  07:00:00,71.3553168064,6.02775954436,6.43860918219,0.0,19.7275818095,37.2640762949,17.808262233,6.22545294398,0.0,11.582809289
 03/06  08:00:00,90.9493567493,6.38758153867,8.95272828759,0.0,24.3117294858,51.2795993405,23.3416689652,5.91669036378,0.0,17.4249786014
 03/06  09:00:00,76.4431520511,5.90795304745,6.20118078521,0.0,23.6694662846,40.6342015617,25.1524696169,1.69697120453,0.0,23.4554984123
 03/06  10:00:00,71.0359842226,5.8378972192,5.871377451,0.0,23.6694662846,35.6302164847,42.9505887623,1.53859592002,18.025,23.3869928423
 03/06  11:00:00,51.1323798942,5.55548339674,3.84686601961,0.0,18.7433767983,22.9618409725,38.7997528458,3.25477213703,18.025,17.5199807087
 03/06  12:00:00,51.3673810255,5.56827574661,4.07128847007,0.0,18.7433767983,22.9618409725,37.7748601433,2.26226424498,18.025,17.4875958983
 03/06  13:00:00,52.3134384088,5.63270141244,4.90947413271,0.0,18.5889407304,23.1597249699,43.1745467519,1.84277954638,18.025,23.3067672055
 03/06  14:00:00,52.3256907924,5.6129459228,4.69497857004,0.0,18.7433767983,23.2517909448,35.716921781,0.205726323576,18.025,17.4861954575
 03/06  15:00:00,52.0081453649,5.59478690809,4.39559042102,0.0,18.7433767983,23.2517909448,36.3097371911,0.802290917949,18.025,17.4824462732
 03/06  16:00:00,52.7323799544,5.69987620982,5.30468670316,0.0,18.7433767983,22.9618409725,36.8505224876,1.34369311294,18.025,17.4818293747
 03/06  17:00:00,57.5246638959,5.72893689932,5.61660248335,0.0,18.7433767983,27.431320555,25.1001763541,1.31444620457,18.025,5.7607301495
 03/06  18:00:00,73.3703458418,5.98397622799,7.13502672086,0.0,17.6635504202,40.6971502883,7.35541180445,1.58453764383,0.0,5.77087416063
 03/06  19:00:00,86.597572597,6.1600160618,8.02946718344,0.0,27.5259009287,37.3340067412,14.6336325941,3.06181934849,0.0,11.5718132456
 03/06  20:00:00,89.796261892,6.27636507584,8.78646132276,0.0,33.8341110165,33.3544677425,11.0259005124,5.24619447139,0.0,5.77970604104
 03/06  21:00:00,99.5074279281,6.49716062127,10.1226682849,0.0,36.5179666069,38.8247702939,18.759174122,7.21904264011,0.0,11.5401314819
 03/06  22:00:00,94.2547193565,6.54506652711,10.3370905579,0.0,32.965339924,36.8579353714,13.1634626064,7.361994897,0.0,5.80146770939
 03/06  23:00:00,67.2776242887,6.10124441099,7.35097407276,0.0,25.6355707503,20.6438685092,19.2854241703,7.7343520107,0.0,11.5510721596
 03/06  24:00:00,44.3133988393,5.68550850425,4.3554565603,0.0,15.0252895274,11.7056064465,16.9991155789,11.2331729752,0.0,5.76594260374
 03/07  01:00:00,37.932685145,5.53915103574,3.14684738937,0.0,11.6412384099,10.0650221343,13.0253664006,13.0053664006,0.0,0.02
 03/07  02:00:00,35.8098245672,5.48386707649,2.63995907423,0.0,10.0992000411,10.047477231,19.3217634857,13.5658841067,0.0,5.75587937896
 03/07  03:00:00,33.5218587935,5.43512665334,2.26029042976,0.0,8.25718729233,10.0299323277,20.0772729461,14.3214636401,0.0,5.75580930603
 03/07  04:00:00,33.2679878075,5.40512160497,2.03642670333,0.0,8.25718729233,10.0299323277,14.8675450678,14.8475450678,0.0,0.02
 03/07  05:00:00,34.6861981138,5.38332217542,1.86983075194,0.0,8.25718729233,11.6354268332,20.9783380077,15.2174158233,0.0,5.76092218449
 03/07  06:00:00,42.3323601202,5.39317874763,1.92649096356,0.0,12.1011305571,15.3678112995,20.9964929835,15.2203731338,0.0,5.77611984976
 03/07  07:00:00,68.6625648136,5.70652166214,4.06710056698,0.0,19.7275818095,37.2640762949,26.0674381426,14.4851153213,0.0,11.5823228212
 03/07  08:00:00,89.014358668,6.12789724337,7.27742046944,0.0,24.3117294858,51.2795993405,21.3021772704,9.67980382236,0.0,11.6223734481
 03/07  09:00:00,75.8211746277,5.80534998318,5.68181023251,0.0,23.6694662846,40.6342015617,31.057577224,1.74196135052,0.0,29.3156158734
 03/07  10:00:00,72.0209597864,5.90866527979,6.78558393934,0.0,23.6694662846,35.6302164847,41.4651448542,0.0533226878635,18.025,23.3868221664
 03/07  11:00:00,53.5761677715,5.75790101451,6.08823983259,0.0,18.7433767983,22.9618409725,35.6560820048,0.11077730029,18.025,17.5203047046
 03/07  12:00:00,54.9690643593,5.90316903141,7.33807997082,0.0,18.7433767983,22.9618409725,35.5119838831,0.0,18.025,17.4869838831
 03/07  13:00:00,56.8795867422,6.00698998761,9.10133402016,0.0,18.5889407304,23.1597249699,41.3291837213,0.0,18.025,23.3041837213
 03/07  14:00:00,57.2988289997,6.05944492303,9.22162046667,0.0,18.7433767983,23.2517909448,35.509974518,0.0,18.025,17.484974518
 03/07  15:00:00,58.2852301632,6.11197186096,10.1554920693,0.0,18.7433767983,23.2517909448,35.5093505842,0.0,18.025,17.4843505842
 03/07  16:00:00,57.510371168,6.07422442994,9.70832963236,0.0,18.7433767983,22.9618409725,35.5107076052,0.0,18.025,17.4857076052
 03/07  17:00:00,60.2698742316,6.06473040276,8.02601968573,0.0,18.7433767983,27.431320555,23.8604164275,0.0747610047365,18.025,5.7606554228
 03/07  18:00:00,75.2094450205,6.23054605606,8.72755861333,0.0,17.6635504202,40.6971502883,6.64053321545,0.869717323856,0.0,5.77081589159
 03/07  19:00:00,87.8180721368,6.33931084281,9.0706753719,0.0,27.5259009287,37.3340067412,14.2363427041,2.66531790638,0.0,11.5710247977
 03/07  20:00:00,89.9749499697,6.34618249607,8.89533497697,0.0,33.8341110165,33.3544677425,12.5432471371,6.76261482904,0.0,5.78063230805
 03/07  21:00:00,98.720370993,6.46370074361,9.36907836172,0.0,36.5179666069,38.8247702939,16.0801914691,10.2996388145,0.0,5.78055265464
 03/07  22:00:00,92.7943818734,6.43260901906,8.98921284712,0.0,32.965339924,36.8579353714,24.16210655,12.5795117639,0.0,11.582594786
 03/07  23:00:00,65.8382844289,5.97778875788,6.03508999172,0.0,25.6355707503,20.6438685092,26.6149336909,15.0628085554,0.0,11.5521251356
 03/07  24:00:00,43.2205567722,5.58869599207,3.35942935056,0.0,15.0252895274,11.7056064465,24.1983365664,18.4323408152,0.0,5.76599575126
 03/08  01:00:00,37.0939773821,5.46816453302,2.37912904557,0.0,11.6412384099,10.0650221343,20.3797956791,20.3597956791,0.0,0.02
 03/08  02:00:00,35.0573399378,5.41138620191,1.95995354294,0.0,10.0992000411,10.047477231,27.0964903607,21.3406796212,0.0,5.75581073954
 03/08  03:00:00,32.7773747711,5.35738609865,1.59355119833,0.0,8.25718729233,10.0299323277,22.796426982,22.776426982,0.0,0.02
 03/08  04:00:00,32.4904629282,5.32056521893,1.34345587249,0.0,8.25718729233,10.0299323277,29.7560458253,24.0003049618,0.0,5.75574086349
 03/08  05:00:00,33.8792012137,5.29036685557,1.15579284115,0.0,8.25718729233,11.6354268332,30.9365067741,25.1758855869,0.0,5.76062118719
 03/08  06:00:00,41.4566316685,5.28856539362,1.15537704944,0.0,12.1011305571,15.3678112995,31.6486095092,25.8727089976,0.0,5.7759005116
 03/08  07:00:00,67.3072887233,5.55229986872,2.86605119248,0.0,19.7275818095,37.2640762949,38.8587695713,27.2773350899,0.0,11.5814344814
 03/08  08:00:00,85.8235869892,5.78093584832,4.43361638017,0.0,24.3117294858,51.2795993405,33.7385561654,22.1157405721,0.0,11.6228155934
 03/08  09:00:00,73.2600579939,5.56410436925,3.36194167394,0.0,23.6694662846,40.6342015617,39.8718958784,10.5574217534,0.0,29.3144741249
 03/08  10:00:00,69.0369653818,5.63728254248,4.07297245236,0.0,23.6694662846,35.6302164847,40.930508885,5.35886548762,18.025,17.5466433974
 03/08  11:00:00,50.970362606,5.57546539158,3.66487368938,0.0,18.7433767983,22.9618409725,45.2610386974,3.88507214021,18.025,23.3509665572
 03/08  12:00:00,51.6888862211,5.67521211451,4.28586080528,0.0,18.7433767983,22.9618409725,38.5027582504,2.99025408953,18.025,17.4875041609
 03/08  13:00:00,52.5856003768,5.76765371463,5.04668334131,0.0,18.5889407304,23.1597249699,38.8703923737,3.36195358095,18.025,17.4834387927
 03/08  14:00:00,53.31763866,5.83962767104,5.46024921881,0.0,18.7433767983,23.2517909448,41.4926242051,0.162336784715,18.025,23.3052874203
 03/08  15:00:00,53.5572121635,5.86285345766,5.67659524559,0.0,18.7433767983,23.2517909448,35.5107837052,0.0,18.025,17.4857837052
 03/08  16:00:00,53.3437561586,5.86839495003,5.74754581468,0.0,18.7433767983,22.9618409725,36.2724187622,0.762263945539,18.025,17.4851548166
 03/08  17:00:00,57.8832393095,5.86931845414,5.83479464401,0.0,18.7433767983,27.431320555,24.7128405159,0.927097185419,18.025,5.76074333047
 03/08  18:00:00,72.8758254284,6.02312573309,6.60135919124,0.0,17.6635504202,40.6971502883,8.17893254446,2.40803883425,0.0,5.77089371021
 03/08  19:00:00,85.3849888114,6.10238094493,6.87452747781,0.0,27.5259009287,37.3340067412,18.3004499605,6.72926019403,0.0,11.5711897665
 03/08  20:00:00,88.1675959962,6.16180562003,7.27235701027,0.0,33.8341110165,33.3544677425,15.5860231135,9.80541182824,0.0,5.78061128524
 03/08  21:00:00,97.2956242976,6.30708344835,8.10095237918,0.0,36.5179666069,38.8247702939,18.7802518798,13.0004906771,0.0,5.77976120267
 03/08  22:00:00,91.6674116663,6.30199219118,7.99286310734,0.0,32.965339924,36.8579353714,26.7923852618,15.2098835658,0.0,11.582501696
 03/08  23:00:00,64.8826246253,5.86502173857,5.19219981521,0.0,25.6355707503,20.6438685092,29.0552805034,17.5034653982,0.0,11.5518151051
 03/08  24:00:00,42.7120224307,5.53143827666,2.90815665131,0.0,15.0252895274,11.7056064465,19.7771765251,19.7571765251,0.0,0.02
 03/09  01:00:00,36.8825241708,5.44255233689,2.19328704437,0.0,11.6412384099,10.0650221343,26.3690425887,20.6081424221,0.0,5.76090016663
 03/09  02:00:00,34.8844220713,5.3882381292,1.81018406115,0.0,10.0992000411,10.047477231,27.4206895308,21.6647616088,0.0,5.755927922
 03/09  03:00:00,32.6344759893,5.33811043597,1.46993030953,0.0,8.25718729233,10.0299323277,22.9152312827,22.8952312827,0.0,0.02
 03/09  04:00:00,32.3785040438,5.30395610333,1.24810570947,0.0,8.25718729233,10.0299323277,29.6463510879,23.8905048079,0.0,5.75584628004
 03/09  05:00:00,33.7863179762,5.27631671667,1.07696405034,0.0,8.25718729233,11.6354268332,24.9092728658,24.8892728658,0.0,0.02
 03/09  06:00:00,41.3772850054,5.27641606871,1.08818136153,0.0,12.1011305571,15.3678112995,36.8869803811,25.3559885724,0.0,11.5309918088
 03/09  07:00:00,67.3998599644,5.55994369326,2.95098151983,0.0,19.7275818095,37.2640762949,35.8441618465,24.263860745,0.0,11.5803011015
 03/09  08:00:00,86.0939036675,5.80830058606,4.67657325811,0.0,24.3117294858,51.2795993405,30.0011164674,18.3791033546,0.0,11.6220131128
 03/09  09:00:00,73.1828935927,5.55439515569,3.29449107655,0.0,23.6694662846,40.6342015617,33.2325499314,9.77742114642,0.0,23.455128785
 03/09  10:00:00,68.9293434201,5.61511585883,3.98752413925,0.0,23.6694662846,35.6302164847,45.7237519833,4.30609463436,18.025,23.3926573489
 03/09  11:00:00,51.0619433945,5.56405937849,3.7678581639,0.0,18.7433767983,22.9618409725,43.4863966276,2.11090400044,18.025,23.3504926271
 03/09  12:00:00,52.1488135484,5.68621574415,4.73478578407,0.0,18.7433767983,22.9618409725,36.0460756604,0.53410336918,18.025,17.4869722912
 03/09  13:00:00,54.1893249627,5.80727557088,6.61078723995,0.0,18.5889407304,23.1597249699,35.5712832294,0.0617250902468,18.025,17.4845581392
 03/09  14:00:00,55.4745277938,5.86082531122,7.59594003543,0.0,18.7433767983,23.2517909448,35.5082162059,0.0,18.025,17.4832162059
 03/09  15:00:00,56.8251478599,5.91944852067,8.88793894168,0.0,18.7433767983,23.2517909448,41.3307995122,0.0,18.025,23.3057995122
 03/09  16:00:00,57.1584235272,5.95310865145,9.4775025128,0.0,18.7433767983,22.9618409725,35.5105608865,0.0,18.025,17.4855608865
 03/09  17:00:00,59.7088721949,5.92514693774,7.60459864029,0.0,18.7433767983,27.431320555,23.7857029015,0.0,18.025,5.76070290148
 03/09  18:00:00,74.0362385859,6.09942546969,7.68547182499,0.0,17.6635504202,40.6971502883,5.77074960576,0.0,0.0,5.77074960576
 03/09  19:00:00,86.7071945987,6.217921094,8.08119672574,0.0,27.5259009287,37.3340067412,7.18078529811,1.38465175495,0.0,5.79613354316
 03/09  20:00:00,89.6450595402,6.30340315273,8.6082244228,0.0,33.8341110165,33.3544677425,14.5053861195,2.96398687147,0.0,11.541399248
 03/09  21:00:00,99.0565819939,6.48818644062,9.68080944471,0.0,36.5179666069,38.8247702939,11.4303525054,5.64997488349,0.0,5.78037762194
 03/09  22:00:00,93.557409709,6.50309164809,9.68176368383,0.0,32.965339924,36.8579353714,18.8930947225,7.31162361286,0.0,11.5814711097
 03/09  23:00:00,66.5968028961,6.05179941693,6.71960763017,0.0,25.6355707503,20.6438685092,15.1426399939,9.35666635084,0.0,5.78597364305
 03/09  24:00:00,44.0087494186,5.66840833474,4.06791408921,0.0,15.0252895274,11.7056064465,17.7653230388,11.9994304888,0.0,5.76589255007
 03/10  01:00:00,37.7727103376,5.53242241643,2.99360119977,0.0,11.6412384099,10.0650221343,19.1582696986,13.3974944957,0.0,5.76077520291
 03/10  02:00:00,35.5564208085,5.46423100948,2.40619416404,0.0,10.0992000411,10.047477231,14.9088619144,14.8888619144,0.0,0.02
 03/10  03:00:00,33.2452851532,5.41068100285,2.00816691507,0.0,8.25718729233,10.0299323277,22.2472387738,16.4913049178,0.0,5.75593385594
 03/10  04:00:00,32.9578492905,5.37472518393,1.75668520361,0.0,8.25718729233,10.0299323277,23.5972803149,17.8417343198,0.0,5.75554599506
 03/10  05:00:00,34.3256298237,5.34494636022,1.54764777896,0.0,8.25718729233,11.6354268332,19.2268920841,19.2068920841,0.0,0.02
 03/10  06:00:00,41.8928327663,5.34474294647,1.53540481453,0.0,12.1011305571,15.3678112995,25.9180553828,20.1420920531,0.0,5.77596332979
 03/10  07:00:00,67.9325268791,5.63095373346,3.41264172055,0.0,19.7275818095,37.2640762949,31.3473723091,19.7661001178,0.0,11.5812721913
 03/10  08:00:00,87.1266837847,5.92680123117,5.59085524951,0.0,24.3117294858,51.2795993405,31.2014792368,13.7770593595,0.0,17.4244198773
 03/10  09:00:00,73.8266098769,5.61307059993,3.87953604728,0.0,23.6694662846,40.6342015617,28.6669125513,5.21185719865,0.0,23.4550553527
 03/10  10:00:00,69.5028008848,5.65580579273,4.52029752708,0.0,23.6694662846,35.6302164847,42.8441296039,1.42905188618,18.025,23.3900777177
 03/10  11:00:00,51.9680110448,5.63515283897,4.60283219955,0.0,18.7433767983,22.9618409725,42.1029807382,0.725759509616,18.025,23.3522212285
 03/10  12:00:00,53.5540358444,5.71395014531,6.11227444863,0.0,18.7433767983,22.9618409725,35.5116380043,0.0,18.025,17.4866380043
 03/10  13:00:00,56.8470608743,5.92772032716,9.14808177826,0.0,18.5889407304,23.1597249699,35.5114658543,0.0,18.025,17.4864658543
 03/10  14:00:00,59.294556669,6.10669958348,11.1700939059,0.0,18.7433767983,23.2517909448,35.5101387504,0.0,18.025,17.4851387504
 03/10  15:00:00,60.3496260478,6.17414211923,12.1577229569,0.0,18.7433767983,23.2517909448,35.5074402177,0.0,18.025,17.4824402177
 03/10  16:00:00,59.7723785406,6.19243999819,11.852129285,0.0,18.7433767983,22.9618409725,41.3306487654,0.0,18.025,23.3056487654
 03/10  17:00:00,62.7921885903,6.1893269556,10.4237404076,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/10  18:00:00,76.0435338821,6.32673187695,9.46546241512,0.0,17.6635504202,40.6971502883,5.77069136019,0.0,0.0,5.77069136019
 03/10  19:00:00,88.4836116642,6.42909983111,9.6464356362,0.0,27.5259009287,37.3340067412,12.396186576,0.824471993314,0.0,11.5717145827
 03/10  20:00:00,91.2635293675,6.49279155917,10.0373084028,0.0,33.8341110165,33.3544677425,8.07783659605,2.29693624502,0.0,5.78090035103
 03/10  21:00:00,100.537729764,6.6572054974,10.9929370237,0.0,36.5179666069,38.8247702939,15.7555698902,4.21387524246,0.0,11.5416946477
 03/10  22:00:00,94.893440551,6.65628756543,10.8646041836,0.0,32.965339924,36.8579353714,17.3688875541,5.78740451654,0.0,11.5814830375
 03/10  23:00:00,67.7438574916,6.18802306117,7.73044487895,0.0,25.6355707503,20.6438685092,13.6274372509,7.84142398327,0.0,5.7860132676
 03/10  24:00:00,44.9413874351,5.778816356,4.89014382729,0.0,15.0252895274,11.7056064465,16.3834391785,10.6176304061,0.0,5.76580877238
 03/11  01:00:00,39.8219784729,5.63244556946,3.74294942827,0.0,12.8411359301,10.0650221343,17.924672139,12.1637357183,0.0,5.76093642064
 03/11  02:00:00,39.0149988224,5.54572407238,3.02380325412,0.0,12.8411359301,10.0650221343,13.7933644816,13.7733644816,0.0,0.02
 03/11  03:00:00,33.6156109066,5.45418398894,2.33498681927,0.0,8.25718729233,10.0299323277,21.2759027147,15.5201703719,0.0,5.75573234275
 03/11  04:00:00,33.2451328258,5.41070576807,2.00799359328,0.0,8.25718729233,10.0299323277,17.0837408652,17.0637408652,0.0,0.02
 03/11  05:00:00,34.5853520208,5.37766304896,1.77465043762,0.0,8.25718729233,11.6354268332,24.2811963494,18.5203692745,0.0,5.76082707486
 03/11  06:00:00,38.4837500167,5.34539688312,1.54702190585,0.0,8.71707943955,15.3327214929,25.5254758093,19.7595247869,0.0,5.76595102241
 03/11  07:00:00,53.5604067077,5.42798283066,2.09710184828,0.0,18.5082010057,25.6353820695,25.6887986607,19.9127849206,0.0,5.77601374016
 03/11  08:00:00,70.2130693804,5.67883992802,4.0476211677,0.0,19.4083231844,41.0650158608,24.7951852301,13.2128859127,0.0,11.5822993174
 03/11  09:00:00,98.8034176536,6.22572957973,8.21433494995,0.0,26.3286599382,57.9988325916,32.5556985371,3.11213661273,0.0,29.4435619243
 03/11  10:00:00,83.7737418181,6.1927020833,8.37160505788,0.0,26.3286599382,42.8504436482,41.761866816,0.283823716338,18.025,23.4530430997
 03/11  11:00:00,58.8574534163,6.01226197657,7.6297488375,0.0,21.7447113004,23.4437158914,41.484346098,0.0660923081974,18.025,23.3932537898
 03/11  12:00:00,58.6371055852,6.16475191091,9.7186292027,0.0,19.3027497915,23.426170988,41.3744362551,0.0,18.025,23.3494362551
 03/11  13:00:00,61.1225169003,6.32211200914,11.9044877187,0.0,19.1483137236,23.7250123474,35.5105474897,0.0,18.025,17.4855474897
 03/11  14:00:00,62.8894984818,6.42514573736,13.4228879289,0.0,19.3027497915,23.7161209604,35.5118753212,0.0,18.025,17.4868753212
 03/11  15:00:00,63.7047166971,6.47889064265,14.184361674,0.0,19.3027497915,23.7161209604,35.5051496717,0.0,18.025,17.4801496717
 03/11  16:00:00,63.4253417082,6.46306591306,14.2107640417,0.0,19.3027497915,23.426170988,41.3275313443,0.0,18.025,23.3025313443
 03/11  17:00:00,66.5666013584,6.41070471856,12.9530760054,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 03/11  18:00:00,74.9113984659,6.4647149233,10.7373958318,0.0,18.2229234133,37.5968344597,5.7657656051,0.0,0.0,5.7657656051
 03/11  19:00:00,94.7966250502,6.61218577723,10.8698763876,0.0,32.690315043,37.0816133363,6.49310767671,0.72237042934,0.0,5.77073724737
 03/11  20:00:00,95.4639670212,6.69803336778,11.339733023,0.0,36.8143715336,33.066984531,7.72040075098,1.94003782671,0.0,5.78036292428
 03/11  21:00:00,101.545338204,6.82036675533,12.0586866577,0.0,36.3493007332,38.7721355839,15.9775932838,4.43693317885,0.0,11.540660105
 03/11  22:00:00,98.9108743952,6.76509049755,11.5973682621,0.0,36.1807251679,36.8228455648,12.1478971543,6.3677623452,0.0,5.78013480911
 03/11  23:00:00,73.9138066961,6.2969223164,8.38863667674,0.0,31.0351095914,20.6438685092,21.1383250912,9.55603235824,0.0,11.582292733
 03/11  24:00:00,47.8157729919,5.84828075477,5.29306277667,0.0,17.4250845679,11.7056064465,18.8443868805,13.0685213099,0.0,5.77586557065
 03/12  01:00:00,40.3365776794,5.68777087796,4.08390718713,0.0,12.925468867,10.100111941,19.6022174823,13.8463065804,0.0,5.75591090183
 03/12  02:00:00,34.4906447542,5.54321681216,3.00157274528,0.0,8.34152022915,10.0650221343,14.4904089918,14.4704089918,0.0,0.02
 03/12  03:00:00,33.9899206458,5.4851015204,2.55895744172,0.0,8.34152022915,10.0650221343,20.9756337973,15.2198097815,0.0,5.75582401589
 03/12  04:00:00,35.3370318467,5.45345173796,2.3311251793,0.0,8.34152022915,11.6705166398,15.7819285611,15.7619285611,0.0,0.02
 03/12  05:00:00,39.3005537273,5.42914179555,2.16066152942,0.0,8.80141237637,15.3678112995,21.249974555,15.4841252526,0.0,5.7658493024
 03/12  06:00:00,59.9602555955,5.51257651208,2.7603582677,0.0,18.5082010057,25.6353820695,21.284461373,15.508574081,0.0,5.77588729201
 03/12  07:00:00,72.5966071215,5.72787917654,4.37870201001,0.0,19.4926561212,41.1001056674,25.0887596977,13.5062708141,0.0,11.5824888836
 03/12  08:00:00,98.6964864603,6.22653040739,8.1066070607,0.0,26.3286599382,57.9988325916,34.638882121,5.19668511541,0.0,29.4421970055
 03/12  09:00:00,83.3687438784,6.13484130548,8.14389357105,0.0,26.2443270014,42.8153538416,47.8425537459,0.508699888241,18.025,29.3088538576
 03/12  10:00:00,58.841679429,5.91465872041,7.71158112938,0.0,21.7447113004,23.4437158914,35.5745429774,0.0,18.025,17.5495429774
 03/12  11:00:00,57.6909034661,6.03464849776,8.84282146099,0.0,19.3449162599,23.4437158914,41.3741555859,0.0,18.025,23.3491555859
 03/12  12:00:00,60.1821854696,6.21326043436,11.0132955484,0.0,19.190480192,23.7425572507,35.5109580505,0.0,18.025,17.4859580505
 03/12  13:00:00,62.8351947437,6.38996685738,13.4634775527,0.0,19.260583323,23.698576057,35.5077827079,0.0,18.025,17.4827827079
 03/12  14:00:00,64.6017004333,6.50243516679,15.1175170337,0.0,19.260583323,23.698576057,41.3296816932,0.0,18.025,23.3046816932
 03/12  15:00:00,65.348433399,6.55565401384,16.1009794306,0.0,19.260583323,23.4086260847,35.5102298535,0.0,18.025,17.4852298535
 03/12  16:00:00,69.1052141553,6.55197044429,15.4101301656,0.0,19.260583323,27.8781056672,23.7857750496,0.0,18.025,5.76077504961
 03/12  17:00:00,75.8325458741,6.67325923189,13.3937139198,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 03/12  18:00:00,91.3069496006,6.83388011591,12.9299304627,0.0,32.6059821062,37.0465235296,5.78632604396,0.0156749777337,0.0,5.77065106623
 03/12  19:00:00,97.0953992762,6.88074725167,12.7884509308,0.0,36.8143715336,33.066984531,11.7927748538,0.251526558936,0.0,11.5412482948
 03/12  20:00:00,103.386932789,7.01311675111,13.5881157814,0.0,36.43363367,38.8072253906,7.20590852135,1.42560731773,0.0,5.78030120362
 03/12  21:00:00,100.747278242,6.97821302983,13.3400745148,0.0,36.0963922311,36.7877557581,8.2529895217,2.47268755035,0.0,5.78030197134
 03/12  22:00:00,76.0049959593,6.53080241607,10.3653732784,0.0,30.9507766546,20.6087787026,16.1784869978,4.59743303588,0.0,11.5810539619
 03/12  23:00:00,49.9656166999,6.0769154149,7.21427160412,0.0,17.4250845679,11.7056064465,12.55236749,6.77642012838,0.0,5.77594736166
 03/12  24:00:00,42.1041463669,5.88384610335,5.65429838292,0.0,12.925468867,10.100111941,14.2594335576,8.49854590074,0.0,5.76088765688
 03/13  01:00:00,37.8658905791,5.72925437125,4.45064084263,0.0,10.0992000411,10.047477231,15.276259279,9.52056980339,0.0,5.75568947563
 03/13  02:00:00,34.9775577459,5.60974690104,3.54137954104,0.0,8.25718729233,10.0299323277,10.6743095772,10.6543095772,0.0,0.02
 03/13  03:00:00,34.2708319751,5.52940537022,2.91498881079,0.0,8.25718729233,10.0299323277,17.8069437772,12.0513509281,0.0,5.75559284911
 03/13  04:00:00,35.4705870359,5.48094152818,2.55661443215,0.0,8.25718729233,11.6354268332,13.1533770239,13.1333770239,0.0,0.02
 03/13  05:00:00,43.0368366278,5.48147945228,2.54267816151,0.0,12.1011305571,15.3678112995,24.7173013722,13.1871764449,0.0,11.5301249273
 03/13  06:00:00,75.3054438171,5.83930139667,4.92522431909,0.0,19.7275818095,37.2640762949,19.5656309727,13.7667761206,0.0,5.79885485209
 03/13  07:00:00,90.712598357,6.14842187396,7.07116933015,0.0,24.3117294858,51.2795993405,31.1688031207,13.744971348,0.0,17.4238317726
 03/13  08:00:00,74.5097488978,5.70229442796,4.47346254333,0.0,23.6694662846,40.6342015617,31.3421881,7.88742921742,0.0,23.4547588825
 03/13  09:00:00,70.1349521178,5.74390635062,5.06435468734,0.0,23.6694662846,35.6302164847,44.6545828491,3.23979606804,18.025,23.389786781
 03/13  10:00:00,51.9181606747,5.66165977909,4.52648175046,0.0,18.7433767983,22.9618409725,43.8119495868,2.43537277051,18.025,23.3515768163
 03/13  11:00:00,52.7002911923,5.76586248106,5.20662150147,0.0,18.7433767983,22.9618409725,37.055475214,1.54630543127,18.025,17.4841697827
 03/13  12:00:00,53.7383703977,5.88810188261,6.07901301414,0.0,18.5889407304,23.1597249699,36.9733791674,1.46542008839,18.025,17.482959079
 03/13  13:00:00,54.754410464,5.98652516076,6.75012699777,0.0,18.7433767983,23.2517909448,35.5137067296,0.0069094139684,18.025,17.4817973156
 03/13  14:00:00,55.5459406915,6.05555010647,7.47263487716,0.0,18.7433767983,23.2517909448,41.3275452391,0.0,18.025,23.3025452391
 03/13  15:00:00,55.6330158964,6.0852152706,7.81999504704,0.0,18.7433767983,22.9618409725,35.5086156321,0.0,18.025,17.4836156321
 03/13  16:00:00,59.9425876504,6.0914501719,7.67201837008,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/13  17:00:00,73.2305147624,6.26568204509,8.59749897978,0.0,17.6635504202,40.6971502883,5.83333872449,0.0626529603761,0.0,5.77068576411
 03/13  18:00:00,79.9743913821,6.34566385651,8.75666396567,0.0,27.5259009287,37.3340067412,13.6969105862,2.12522564884,0.0,11.5716849373
 03/13  19:00:00,89.9658842995,6.37676822459,8.85569433306,0.0,33.8341110165,33.3544677425,16.6973696487,5.1569732339,0.0,11.5403964148
 03/13  20:00:00,98.7881702062,6.49534606973,9.40524593785,0.0,36.5179666069,38.8247702939,15.0891009419,9.30957327465,0.0,5.77952766721
 03/13  21:00:00,93.05718595,6.48100235562,9.20364896015,0.0,32.965339924,36.8579353714,22.9817118226,11.4009980143,0.0,11.5807138083
 03/13  22:00:00,66.288546455,6.04094400588,6.42222149692,0.0,25.6355707503,20.6438685092,19.850561647,14.0649272647,0.0,5.78563438234
 03/13  23:00:00,43.9017545324,5.67146237331,3.95787039567,0.0,15.0252895274,11.7056064465,21.7017288261,15.9358679325,0.0,5.76586089362
 03/13  24:00:00,37.7758281227,5.54221441143,2.98693020899,0.0,11.6412384099,10.0650221343,21.4809899429,15.7201106924,0.0,5.76087925045
