Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/28  19:00:00,96.1899730995,7.00026743383,14.4563366115,0.0,33.8341110165,33.3544677425,5.81118233251,0.0315416509923,0.0,5.77964068152
 03/28  20:00:00,104.654568246,7.11932601975,14.6477180363,0.0,36.5179666069,38.8247702939,5.79918449852,0.0189570695998,0.0,5.78022742892
 03/28  21:00:00,99.0631149326,7.12971062749,14.5609445081,0.0,32.965339924,36.8579353714,11.580212663,0.0,0.0,11.580212663
 03/28  22:00:00,71.8039733571,6.65302535198,11.3256203783,0.0,25.6355707503,20.6438685092,6.10905770171,0.324146328238,0.0,5.78491137347
 03/28  23:00:00,48.3449207252,6.17284132029,7.89969205076,0.0,15.0252895274,11.7056064465,8.56163921891,2.79609942263,0.0,5.76553979628
 03/28  24:00:00,41.3920063438,5.95329783169,6.19205162115,0.0,11.6412384099,10.0650221343,11.2195365839,5.45895469314,0.0,5.76058189075
 03/29  01:00:00,38.6473495079,5.81859862491,5.14277842092,0.0,10.0992000411,10.047477231,12.2775477369,6.52210071567,0.0,5.75544702122
 03/29  02:00:00,35.7062500257,5.69446916274,4.18536772642,0.0,8.25718729233,10.0299323277,7.9574911116,7.9374911116,0.0,0.02
 03/29  03:00:00,34.8719174154,5.59713758876,3.44836442651,0.0,8.25718729233,10.0299323277,15.2676676905,9.5123835618,0.0,5.75528412865
 03/29  04:00:00,35.8491867436,5.52336027873,2.89282242304,0.0,8.25718729233,11.6354268332,10.9532743202,10.9332743202,0.0,0.02
 03/29  05:00:00,43.3818839485,5.51596770283,2.85328672161,0.0,12.1011305571,15.3678112995,17.1753813676,11.4001365765,0.0,5.77524479109
 03/29  06:00:00,74.0330900545,5.90841231441,5.46784090965,0.0,19.7275818095,37.2640762949,23.9409629105,12.3607079047,0.0,11.5802550058
 03/29  07:00:00,89.8517762318,6.26111854095,7.98175475512,0.0,24.3117294858,51.2795993405,28.2510845292,10.8312214128,0.0,17.4198631164
 03/29  08:00:00,76.2412865595,5.87621010465,6.03115980157,0.0,23.6694662846,40.6342015617,25.9226703298,2.47579317445,0.0,23.4468771554
 03/29  09:00:00,73.1907893374,5.96679145536,7.89735838645,0.0,23.6694662846,35.6302164847,41.4115860971,0.0,18.025,23.3865860971
 03/29  10:00:00,58.1471632078,5.94436770859,10.4728184816,0.0,18.7433767983,22.9618409725,35.5396729272,0.0,18.025,17.5146729272
 03/29  11:00:00,61.3785088921,6.15489382723,13.4958332221,0.0,18.7433767983,22.9618409725,39.3618884709,0.0,18.025,21.3368884709
 03/29  12:00:00,64.9480134832,6.37699091071,16.7997947274,0.0,18.5889407304,23.1597249699,37.4693712685,0.0,18.025,19.4443712685
 03/29  13:00:00,67.7442238175,6.56712235096,19.1593702389,0.0,18.7433767983,23.2517909448,35.506661508,0.0,18.025,17.481661508
 03/29  14:00:00,69.6397439949,6.70602487013,20.9159869121,0.0,18.7433767983,23.2517909448,35.5054534636,0.0,18.025,17.4804534636
 03/29  15:00:00,70.3126693681,6.79593082424,21.7889559861,0.0,18.7433767983,22.9618409725,35.5042375261,0.0,18.025,17.4792375261
 03/29  16:00:00,75.1777776225,6.88458347174,22.1141040906,0.0,18.7433767983,27.431320555,23.7851484032,0.0,18.025,5.7601484032
 03/29  17:00:00,87.63497835,7.16809564926,22.0995946923,0.0,17.6635504202,40.6971502883,5.77027118458,0.0,0.0,5.77027118458
 03/29  18:00:00,92.8796581532,7.28476486707,20.7229056608,0.0,27.5259009287,37.3340067412,11.5700389681,0.0,0.0,11.5700389681
 03/29  19:00:00,100.469061196,7.29243615848,18.4432618695,0.0,33.8341110165,33.3544677425,5.78002160366,0.0,0.0,5.78002160366
 03/29  20:00:00,107.534999852,7.38287640193,17.2646037856,0.0,36.5179666069,38.8247702939,5.7790993512,0.0,0.0,5.7790993512
 03/29  21:00:00,101.045034596,7.31868763277,16.3538927262,0.0,32.965339924,36.8579353714,11.5800483928,0.0,0.0,11.5800483928
 03/29  22:00:00,73.3199454397,6.81531756164,12.6793025081,0.0,25.6355707503,20.6438685092,11.5503893292,0.0,0.0,11.5503893292
 03/29  23:00:00,50.0693507429,6.36178830876,9.43517822706,0.0,15.0252895274,11.7056064465,0.0379566067058,0.0179566067058,0.0,0.02
 03/29  24:00:00,43.1973507085,6.15048424872,7.8002128935,0.0,11.6412384099,10.0650221343,6.31284239884,0.552327969511,0.0,5.76051442933
 03/30  01:00:00,40.4154206682,6.01128445429,6.71816338027,0.0,10.0992000411,10.047477231,6.78509308165,1.02957790297,0.0,5.75551517868
 03/30  02:00:00,37.5061669909,5.88944354744,5.79031352524,0.0,8.25718729233,10.0299323277,1.53966679535,1.51966679535,0.0,0.02
 03/30  03:00:00,36.7313267096,5.8019957693,5.10291507731,0.0,8.25718729233,10.0299323277,8.27006638226,2.51492313157,0.0,5.7551432507
 03/30  04:00:00,37.7678843569,5.73624487491,4.59863827474,0.0,8.25718729233,11.6354268332,3.69887227436,3.67887227436,0.0,0.02
 03/30  05:00:00,45.3045304262,5.73088677987,4.56101676006,0.0,12.1011305571,15.3678112995,9.83739003614,4.06278848871,0.0,5.77460154744
 03/30  06:00:00,76.4606580677,6.19156128957,7.6122666503,0.0,19.7275818095,37.2640762949,16.3816710751,4.80230009457,0.0,11.5793709806
 03/30  07:00:00,92.3551491558,6.54956014986,10.1966952293,0.0,24.3117294858,51.2795993405,21.4820215791,4.0625391833,0.0,17.4194823959
 03/30  08:00:00,78.6491555546,6.13167314408,8.18357067064,0.0,23.6694662846,40.6342015617,23.6252417524,0.177969320055,0.0,23.4472724323
 03/30  09:00:00,77.5769748891,6.22794411418,12.0223974181,0.0,23.6694662846,35.6302164847,41.4087929482,0.0,18.025,23.3837929482
 03/30  10:00:00,62.6837864953,6.19345342946,14.7603566841,0.0,18.7433767983,22.9618409725,35.539206532,0.0,18.025,17.514206532
 03/30  11:00:00,66.0930326125,6.411129881,17.9541230937,0.0,18.7433767983,22.9618409725,41.3285191593,0.0,18.025,23.3035191593
 03/30  12:00:00,69.5257416639,6.65554951557,21.0989662531,0.0,18.5889407304,23.1597249699,35.5046936071,0.0,18.025,17.4796936071
 03/30  13:00:00,72.3751019415,6.85441621193,23.5029559232,0.0,18.7433767983,23.2517909448,35.5034402461,0.0,18.025,17.4784402461
 03/30  14:00:00,73.9684911239,6.97691406473,24.9738462948,0.0,18.7433767983,23.2517909448,35.5022026388,0.0,18.025,17.4772026388
 03/30  15:00:00,74.1088501997,7.03834377405,25.3427256438,0.0,18.7433767983,22.9618409725,35.5047832658,0.0,18.025,17.4797832658
 03/30  16:00:00,78.3108764308,7.09515011894,25.0366398986,0.0,18.7433767983,27.431320555,23.7851017172,0.0,18.025,5.76010171723
 03/30  17:00:00,90.4653997691,7.36683409199,24.7312815079,0.0,17.6635504202,40.6971502883,5.77014316417,0.0,0.0,5.77014316417
 03/30  18:00:00,96.2005584195,7.50425598248,23.8243200669,0.0,27.5259009287,37.3340067412,11.5690056796,0.0,0.0,11.5690056796
 03/30  19:00:00,104.537405839,7.52286035289,22.2811866274,0.0,33.8341110165,33.3544677425,5.78020217113,0.0,0.0,5.78020217113
 03/30  20:00:00,111.222602951,7.60673217894,20.7283550739,0.0,36.5179666069,38.8247702939,5.77927067669,0.0,0.0,5.77927067669
 03/30  21:00:00,103.767926647,7.53780772559,18.857670809,0.0,32.965339924,36.8579353714,11.580017142,0.0,0.0,11.580017142
 03/30  22:00:00,75.5106920785,7.01798610045,14.6673838954,0.0,25.6355707503,20.6438685092,11.5499263996,0.0,0.0,11.5499263996
 03/30  23:00:00,51.8924436316,6.54229027069,11.0777715825,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 03/30  24:00:00,44.7122607402,6.31098952669,9.15462058037,0.0,11.6412384099,10.0650221343,5.75944612548,0.0,0.0,5.75944612548
 03/31  01:00:00,41.790269138,6.16172427246,7.94257288465,0.0,10.0992000411,10.047477231,5.75539201493,0.0,0.0,5.75539201493
 03/31  02:00:00,38.7780148789,6.03141926518,6.9201877448,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/31  03:00:00,37.9498598254,5.93796830105,6.18547709666,0.0,8.25718729233,10.0299323277,6.05288562766,0.297666158425,0.0,5.75521946923
 03/31  04:00:00,38.924515934,5.86513064987,5.62638587296,0.0,8.25718729233,11.6354268332,0.792507840305,0.772507840305,0.0,0.02
 03/31  05:00:00,46.4547422856,5.85984501939,5.5822732434,0.0,12.1011305571,15.3678112995,6.88718420186,1.11311229239,0.0,5.77407190947
 03/31  06:00:00,77.5127413929,6.31336522169,8.54255232129,0.0,19.7275818095,37.2640762949,13.236768976,1.65739878915,0.0,11.5793701868
 03/31  07:00:00,93.2812284433,6.66069932331,11.0116438475,0.0,24.3117294858,51.2795993405,18.8404753415,1.42080311351,0.0,17.419672228
 03/31  08:00:00,79.9026452537,6.25599121112,9.31274735299,0.0,23.6694662846,40.6342015617,23.447359645,0.0,0.0,23.447359645
 03/31  09:00:00,78.6613229097,6.3118431615,13.0228503611,0.0,23.6694662846,35.6302164847,41.4061206852,0.0,18.025,23.3811206852
 03/31  10:00:00,63.0147439643,6.25423278218,15.0305376084,0.0,18.7433767983,22.9618409725,35.53848974,0.0,18.025,17.51348974
 03/31  11:00:00,66.7184873863,6.47522826717,18.5154814213,0.0,18.7433767983,22.9618409725,41.3286070473,0.0,18.025,23.3036070473
 03/31  12:00:00,70.3271554932,6.72644715968,21.8294843441,0.0,18.5889407304,23.1597249699,35.5047266627,0.0,18.025,17.4797266627
 03/31  13:00:00,72.8110971371,6.91358807088,23.8797810626,0.0,18.7433767983,23.2517909448,35.50344113,0.0,18.025,17.47844113
 03/31  14:00:00,75.0531488944,7.06874835464,25.9666716794,0.0,18.7433767983,23.2517909448,35.5021694442,0.0,18.025,17.4771694442
 03/31  15:00:00,75.8649184628,7.15905099846,26.9780884499,0.0,18.7433767983,22.9618409725,35.5027996476,0.0,18.025,17.4777996476
 03/31  16:00:00,80.0518813258,7.20822693527,26.664570338,0.0,18.7433767983,27.431320555,23.785126847,0.0,18.025,5.760126847
 03/31  17:00:00,91.7028671515,7.44197720406,25.8936089031,0.0,17.6635504202,40.6971502883,5.77015150299,0.0,0.0,5.77015150299
 03/31  18:00:00,97.0517000128,7.54434881589,24.6353743518,0.0,27.5259009287,37.3340067412,11.5689493431,0.0,0.0,11.5689493431
 03/31  19:00:00,101.977555578,7.52500528134,21.6031953222,0.0,33.8341110165,33.3544677425,5.7801844704,0.0,0.0,5.7801844704
 03/31  20:00:00,109.162969056,7.55672349478,18.7187340399,0.0,36.5179666069,38.8247702939,5.77924989977,0.0,0.0,5.77924989977
 03/31  21:00:00,101.703604084,7.41675099929,16.9144106987,0.0,32.965339924,36.8579353714,11.6130779153,0.0331682889429,0.0,11.5799096264
 03/31  22:00:00,73.6196130181,6.86567476511,12.9286205581,0.0,25.6355707503,20.6438685092,12.0875189636,0.537686738868,0.0,11.5498322247
 03/31  23:00:00,50.2420371553,6.38928678797,9.58037106217,0.0,15.0252895274,11.7056064465,1.52913983071,1.50913983071,0.0,0.02
 03/31  24:00:00,43.1075260694,6.14821250961,7.71266487434,0.0,11.6412384099,10.0650221343,8.43963827718,2.67970289174,0.0,5.75993538544
 04/01  01:00:00,43.050368192,6.01247719492,6.59243972276,0.0,12.8411359301,10.0650221343,10.5453962205,4.79002953496,0.0,5.75536668558
 04/01  02:00:00,36.9314393668,5.83779935151,5.26723362777,0.0,8.25718729233,10.0299323277,6.80994956749,6.78994956749,0.0,0.02
 04/01  03:00:00,35.8733124543,5.71997170205,4.32692782071,0.0,8.25718729233,10.0299323277,14.5662189205,8.81102957197,0.0,5.75518934853
 04/01  04:00:00,36.6643898695,5.62546137409,3.60593111218,0.0,8.25718729233,11.6354268332,10.8171296386,10.7971296386,0.0,0.02
 04/01  05:00:00,40.3058723403,5.55586127015,3.15872644884,0.0,8.71707943955,15.3327214929,16.9827957976,11.2174301639,0.0,5.76536563372
 04/01  06:00:00,59.3700769788,5.65917868707,3.9076391893,0.0,18.5082010057,25.6353820695,17.1718448988,11.3968754503,0.0,5.77496944853
 04/01  07:00:00,72.9749284769,6.01569327794,6.47273487808,0.0,19.4083231844,41.0650158608,19.4907262205,7.91197284047,0.0,11.57875338
 04/01  08:00:00,101.865324118,6.58829230641,10.9138210031,0.0,26.3286599382,57.9988325916,29.668626879,0.240114564089,0.0,29.4285123149
 04/01  09:00:00,89.7679889699,6.5149642417,14.0436832865,0.0,26.3286599382,42.8504436482,41.4698292608,0.0,18.025,23.4448292608
 04/01  10:00:00,66.9101783508,6.32891424328,15.3658947552,0.0,21.7447113004,23.4437158914,41.4103443921,0.0,18.025,23.3853443921
 04/01  11:00:00,67.76302134,6.53069913359,18.4786502721,0.0,19.3027497915,23.426170988,41.3680108047,0.0,18.025,23.3430108047
 04/01  12:00:00,71.0473292064,6.77477675216,21.3766697112,0.0,19.1483137236,23.7250123474,35.5056765482,0.0,18.025,17.4806765482
 04/01  13:00:00,74.1340444282,6.96702253765,24.1255924133,0.0,19.3027497915,23.7161209604,35.504293711,0.0,18.025,17.479293711
 04/01  14:00:00,76.9438689918,7.14437414297,26.7580649847,0.0,19.3027497915,23.7161209604,35.5029748986,0.0,18.025,17.4779748986
 04/01  15:00:00,77.7838428321,7.23089021389,27.8014733249,0.0,19.3027497915,23.426170988,35.5016504015,0.0,18.025,17.4766504015
 04/01  16:00:00,81.8067888106,7.25959766381,27.3444057726,0.0,19.3027497915,27.8956505705,23.7852082211,0.0,18.025,5.76020822105
 04/01  17:00:00,90.2635431957,7.46981233082,26.9684895452,0.0,18.2229234133,37.5968344597,5.7652902155,0.0,0.0,5.7652902155
 04/01  18:00:00,102.786856039,7.63018350407,25.3781646952,0.0,32.690315043,37.0816133363,5.76889221806,0.0,0.0,5.76889221806
 04/01  19:00:00,105.069260327,7.58732191383,21.9398113693,0.0,36.8143715336,33.066984531,5.78000989731,0.0,0.0,5.78000989731
 04/01  20:00:00,109.820001251,7.63855419786,19.5152369235,0.0,36.3493007332,38.7721355839,5.77983779318,0.0,0.0,5.77983779318
 04/01  21:00:00,105.767167282,7.49875563085,17.7200646888,0.0,36.1807251679,36.8228455648,11.5388102694,0.0,0.0,11.5388102694
 04/01  22:00:00,80.1569299741,6.9950432704,13.9337488934,0.0,31.0351095914,20.6438685092,11.5797181751,0.0,0.0,11.5797181751
 04/01  23:00:00,54.0256258937,6.54134321693,10.8099143181,0.0,17.4250845679,11.7056064465,5.77507545273,0.0,0.0,5.77507545273
 04/01  24:00:00,45.8783372001,6.32291579069,9.10887967033,0.0,12.8411359301,10.0650221343,0.363135635767,0.343135635767,0.0,0.02
 04/02  01:00:00,44.5627507578,6.16356109396,7.8343184692,0.0,12.925468867,10.100111941,6.9031384928,1.14754927079,0.0,5.75558922201
 04/02  02:00:00,38.4392465444,5.98643871353,6.50697811344,0.0,8.34152022915,10.0650221343,1.92230730556,1.90230730556,0.0,0.02
 04/02  03:00:00,37.4077839441,5.8693396284,5.59261212241,0.0,8.34152022915,10.0650221343,9.38629606739,3.63199823303,0.0,5.75429783436
 04/02  04:00:00,38.2159741797,5.77874402542,4.88480726077,0.0,8.34152022915,11.6705166398,11.1088737207,5.34860919971,0.0,5.76026452099
 04/02  05:00:00,41.7347231205,5.69987048464,4.32415024176,0.0,8.80141237637,15.3678112995,6.5879245498,6.5679245498,0.0,0.02
 04/02  06:00:00,60.7759904925,5.8161489782,5.15658237357,0.0,18.5082010057,25.6353820695,18.3825821073,6.85245076518,0.0,11.5301313421
 04/02  07:00:00,74.6357423716,6.18457195515,7.84525606869,0.0,19.4926561212,41.1001056674,10.194117917,4.39456090798,0.0,5.79955700906
 04/02  08:00:00,102.959815993,6.69736097606,11.8992523777,0.0,26.3286599382,57.9988325916,29.4294571637,0.0,0.0,29.4294571637
 04/02  09:00:00,90.0646042057,6.57598871865,14.3987038357,0.0,26.2443270014,42.8153538416,47.3209610524,0.0,18.025,29.2959610524
 04/02  10:00:00,67.9170153661,6.38772075936,16.3139281081,0.0,21.7447113004,23.4437158914,35.5684412489,0.0,18.025,17.5434412489
 04/02  11:00:00,68.9317830705,6.58225874076,19.5361431837,0.0,19.3449162599,23.4437158914,41.3671513742,0.0,18.025,23.3421513742
 04/02  12:00:00,71.4596458797,6.78172929235,21.7223233831,0.0,19.190480192,23.7425572507,35.5035660721,0.0,18.025,17.4785660721
 04/02  13:00:00,73.7844064553,6.93816880112,23.8645212193,0.0,19.260583323,23.698576057,35.5040134869,0.0,18.025,17.4790134869
 04/02  14:00:00,76.2847594822,7.08526913533,26.2177755772,0.0,19.260583323,23.698576057,35.5026312085,0.0,18.025,17.4776312085
 04/02  15:00:00,77.2341663502,7.17369499389,27.3687074404,0.0,19.260583323,23.4086260847,41.3231637367,0.0,18.025,23.2981637367
 04/02  16:00:00,81.0010121862,7.1967675978,26.661172505,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/02  17:00:00,88.2101704802,7.35561042756,25.0890302449,0.0,18.1807569449,37.5792895564,5.76514582237,0.0,0.0,5.76514582237
 04/02  18:00:00,101.791479501,7.57133494216,24.5610604381,0.0,32.6059821062,37.0465235296,5.7696354993,0.0,0.0,5.7696354993
 04/02  19:00:00,105.329679958,7.59645215573,22.1911027682,0.0,36.8143715336,33.066984531,5.77953970529,0.0,0.0,5.77953970529
 04/02  20:00:00,110.07180409,7.64065129996,19.6455222813,0.0,36.43363367,38.8072253906,11.5386696657,0.0,0.0,11.5386696657
 04/02  21:00:00,106.098288148,7.52544338358,18.1439267929,0.0,36.0963922311,36.7877557581,5.77994214215,0.0,0.0,5.77994214215
 04/02  22:00:00,80.4121460269,7.02011404521,14.2833204366,0.0,30.9507766546,20.6087787026,11.5788280202,0.0,0.0,11.5788280202
 04/02  23:00:00,54.0028595324,6.53315961451,10.7953367899,0.0,17.4250845679,11.7056064465,5.86013710086,0.0861904213545,0.0,5.77394667951
 04/02  24:00:00,45.9752272429,6.31457210316,9.0946878128,0.0,12.925468867,10.100111941,6.60408936805,0.843704075169,0.0,5.76038529288
 04/03  01:00:00,41.403929821,6.12137626724,7.59659266212,0.0,10.0992000411,10.047477231,1.6252260444,1.6052260444,0.0,0.02
 04/03  02:00:00,38.1763766592,5.96547653782,6.38449004516,0.0,8.25718729233,10.0299323277,8.787475228,3.0319956733,0.0,5.7554795547
 04/03  03:00:00,37.1498819391,5.85091312549,5.47256564524,0.0,8.25718729233,10.0299323277,4.98068468111,4.96068468111,0.0,0.02
 04/03  04:00:00,37.9401416653,5.7592046463,4.74793713717,0.0,8.25718729233,11.6354268332,12.4209731586,6.66120922933,0.0,5.75976392931
 04/03  05:00:00,45.2517013828,5.73100981205,4.50808090504,0.0,12.1011305571,15.3678112995,13.630687937,7.85559923639,0.0,5.77508870062
 04/03  06:00:00,76.3939240453,6.18662686072,7.55048930364,0.0,19.7275818095,37.2640762949,19.7476072348,8.16854313987,0.0,11.5790640949
 04/03  07:00:00,92.2352354732,6.53923781071,10.0871397082,0.0,24.3117294858,51.2795993405,18.1271237084,6.50803089015,0.0,11.6190928183
 04/03  08:00:00,78.2191428786,6.1009638577,7.78428711119,0.0,23.6694662846,40.6342015617,30.3840299096,1.08352748304,0.0,29.3005024265
 04/03  09:00:00,73.84027628,6.11133159757,8.40232139661,0.0,23.6694662846,35.6302164847,35.5644388531,0.0,18.025,17.5394388531
 04/03  10:00:00,57.3494360237,6.00740279582,9.61207296483,0.0,18.7433767983,22.9618409725,41.368229757,0.0,18.025,23.343229757
 04/03  11:00:00,60.2912710939,6.18700204811,12.3764979006,0.0,18.7433767983,22.9618409725,35.5072584313,0.0,18.025,17.4822584313
 04/03  12:00:00,64.0984389806,6.38966637424,15.9375517168,0.0,18.5889407304,23.1597249699,35.5067067303,0.0,18.025,17.4817067303
 04/03  13:00:00,67.184578414,6.56382477561,18.603031681,0.0,18.7433767983,23.2517909448,35.5014511973,0.0,18.025,17.4764511973
 04/03  14:00:00,68.8652932508,6.68183004334,20.1657422936,0.0,18.7433767983,23.2517909448,41.3215269792,0.0,18.025,23.2965269792
 04/03  15:00:00,69.7194688118,6.77587509404,21.2158234265,0.0,18.7433767983,22.9618409725,35.5033121818,0.0,18.025,17.4783121818
 04/03  16:00:00,74.1036973499,6.8406538101,21.0839637182,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/03  17:00:00,86.1463396233,7.10602293522,20.6730394044,0.0,17.6635504202,40.6971502883,5.76998960383,0.0,0.0,5.76998960383
 04/03  18:00:00,91.8654631394,7.2493588151,19.7441415245,0.0,27.5259009287,37.3340067412,11.5687609386,0.0,0.0,11.5687609386
 04/03  19:00:00,98.2410389751,7.31047684176,18.0812184442,0.0,33.8341110165,33.3544677425,5.77961722812,0.0,0.0,5.77961722812
 04/03  20:00:00,107.372133197,7.37654658579,17.1080799526,0.0,36.5179666069,38.8247702939,11.6027044464,0.0638541501835,0.0,11.5388502962
 04/03  21:00:00,100.569505093,7.2866255181,15.9104581294,0.0,32.965339924,36.8579353714,11.9198162018,0.341514426059,0.0,11.5783017757
 04/03  22:00:00,72.8370630522,6.75898142784,12.252781824,0.0,25.6355707503,20.6438685092,7.24182830108,1.45707724226,0.0,5.78475105882
 04/03  23:00:00,49.4261926659,6.28347749414,8.87033897468,0.0,15.0252895274,11.7056064465,8.27949305293,2.51415689192,0.0,5.765336161
 04/03  24:00:00,42.5204893843,6.06942509356,7.20442213969,0.0,11.6412384099,10.0650221343,8.27910378928,3.77140963513,0.0,4.50769415415
 04/04  01:00:00,39.6214067048,5.91895002363,6.01649437894,0.0,10.0992000411,10.047477231,6.3934964214,5.12280611896,0.0,1.27069030243
 04/04  02:00:00,36.5746372835,5.78454330234,4.96368771675,0.0,8.25718729233,10.0299323277,12.5150963207,6.75969720142,0.0,5.75539911926
 04/04  03:00:00,35.6779286455,5.68588707202,4.16563758406,0.0,8.25718729233,10.0299323277,8.4477195294,8.4277195294,0.0,0.02
 04/04  04:00:00,36.581160099,5.60379819697,3.54436421467,0.0,8.25718729233,11.6354268332,15.6765560797,9.9163037058,0.0,5.76025237393
 04/04  05:00:00,43.9457949003,5.57650532961,3.35668182813,0.0,12.1011305571,15.3678112995,16.6957367209,10.9218934115,0.0,5.77384330932
 04/04  06:00:00,75.1016112689,6.02885704753,6.4159547674,0.0,19.7275818095,37.2640762949,22.6340668601,11.0566512512,0.0,11.5774156089
 04/04  07:00:00,91.2928202207,6.41920942454,9.26476166743,0.0,24.3117294858,51.2795993405,19.7705193511,8.15210701851,0.0,11.6184123326
 04/04  08:00:00,77.1770970096,5.97849599317,6.8647142378,0.0,23.6694662846,40.6342015617,25.3521696963,1.90733172954,0.0,23.4448379668
 04/04  09:00:00,72.5273041955,5.98736545733,7.21332360775,0.0,23.6694662846,35.6302164847,41.7067600351,0.29834425351,18.025,23.3834157816
 04/04  10:00:00,54.7631264022,5.86276908292,7.17039632481,0.0,18.7433767983,22.9618409725,41.5239733425,0.156265104434,18.025,23.342708238
 04/04  11:00:00,56.8196892364,6.00876433041,9.08315530923,0.0,18.7433767983,22.9618409725,35.5060247309,0.0,18.025,17.4810247309
 04/04  12:00:00,60.1181133171,6.19672516214,12.1501709423,0.0,18.5889407304,23.1597249699,35.5066632708,0.0,18.025,17.4816632708
 04/04  13:00:00,63.0689402345,6.37938135322,14.6718379698,0.0,18.7433767983,23.2517909448,35.5046192756,0.0,18.025,17.4796192756
 04/04  14:00:00,65.1360151733,6.50074584243,16.6175494814,0.0,18.7433767983,23.2517909448,35.5012508796,0.0,18.025,17.4762508796
 04/04  15:00:00,66.2301044579,6.59952637089,17.9028091006,0.0,18.7433767983,22.9618409725,41.3212081378,0.0,18.025,23.2962081378
 04/04  16:00:00,71.2979107588,6.69278669785,18.4260485054,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/04  17:00:00,83.7927588754,6.99069701262,18.4347896655,0.0,17.6635504202,40.6971502883,5.76979852919,0.0,0.0,5.76979852919
 04/04  18:00:00,89.1990396478,7.14686414843,17.1802177069,0.0,27.5259009287,37.3340067412,11.5685315747,0.0,0.0,11.5685315747
 04/04  19:00:00,96.0333663931,7.16500795728,16.0190211552,0.0,33.8341110165,33.3544677425,5.77954564276,0.0,0.0,5.77954564276
 04/04  20:00:00,106.076976832,7.25778199345,15.9316930248,0.0,36.5179666069,38.8247702939,5.84027582705,0.0608812100714,0.0,5.77939461698
 04/04  21:00:00,99.7762742103,7.19912720437,15.2047319553,0.0,32.965339924,36.8579353714,12.3167299773,0.737477309704,0.0,11.5792526676
 04/04  22:00:00,72.0011496492,6.66351730535,11.5123341047,0.0,25.6355707503,20.6438685092,13.6618945648,2.11211115744,0.0,11.5497834073
 04/04  23:00:00,48.5891868596,6.18853848231,8.12827622705,0.0,15.0252895274,11.7056064465,10.0936203901,4.32829864219,0.0,5.76532174792
 04/04  24:00:00,41.667733492,5.9733887253,6.44770749546,0.0,11.6412384099,10.0650221343,6.36979819695,6.34979819695,0.0,0.02
 04/05  01:00:00,38.9043738548,5.83817174832,5.38023771142,0.0,10.0992000411,10.047477231,13.1351274469,7.37982630369,0.0,5.75530114326
 04/05  02:00:00,36.1058501481,5.73027491651,4.54917472361,0.0,8.25718729233,10.0299323277,7.8300792166,7.8100792166,0.0,0.02
 04/05  03:00:00,35.4433781768,5.65560166376,3.96137021614,0.0,8.25718729233,10.0299323277,14.0648200791,8.30942107594,0.0,5.7553990032
 04/05  04:00:00,36.5594758897,5.59628985499,3.53019385467,0.0,8.25718729233,11.6354268332,14.5344401685,8.77470519929,0.0,5.75973496921
 04/05  05:00:00,44.1913394185,5.59897061808,3.57976300644,0.0,12.1011305571,15.3678112995,14.3956879762,8.62119594315,0.0,5.774492033
 04/05  06:00:00,75.7848454554,6.10039423469,7.02765963854,0.0,19.7275818095,37.2640762949,19.1437191707,7.56641659115,0.0,11.5773025795
 04/05  07:00:00,91.9504341943,6.49306711948,9.8485249578,0.0,24.3117294858,51.2795993405,17.0487221338,5.42990652339,0.0,11.6188156104
 04/05  08:00:00,77.587264387,6.02521271765,7.22817150752,0.0,23.6694662846,40.6342015617,24.3884426689,0.945195399198,0.0,23.4432472697
 04/05  09:00:00,72.2450762297,5.96492108674,6.95354651298,0.0,23.6694662846,35.6302164847,41.8761831271,0.470275023149,18.025,23.3809081039
 04/05  10:00:00,53.1029113724,5.74838820196,5.62456354312,0.0,18.7433767983,22.9618409725,42.5569635468,1.18930719661,18.025,23.3426563502
 04/05  11:00:00,54.215021423,5.85819567502,6.62905794748,0.0,18.7433767983,22.9618409725,35.8553826712,0.349089373983,18.025,17.4812932972
 04/05  12:00:00,57.5360395305,6.03099464097,9.73382875965,0.0,18.5889407304,23.1597249699,35.5405788739,0.0339358029327,18.025,17.4816430709
 04/05  13:00:00,60.0555878803,6.19448254139,11.8433885562,0.0,18.7433767983,23.2517909448,35.5063132295,0.0,18.025,17.4813132295
 04/05  14:00:00,62.0611338491,6.32311748398,13.7202975829,0.0,18.7433767983,23.2517909448,35.5017924265,0.0,18.025,17.4767924265
 04/05  15:00:00,63.1425300903,6.42740124156,14.9873601154,0.0,18.7433767983,22.9618409725,35.5003418291,0.0,18.025,17.4753418291
 04/05  16:00:00,66.8459957264,6.45866010267,14.2082614586,0.0,18.7433767983,27.431320555,23.7839645585,0.0,18.025,5.75896455852
 04/05  17:00:00,78.5022486928,6.68490335176,13.4500789461,0.0,17.6635504202,40.6971502883,5.76997295952,0.0,0.0,5.76997295952
 04/05  18:00:00,85.3696561062,6.8343047797,13.6634020436,0.0,27.5259009287,37.3340067412,11.5685408859,0.0,0.0,11.5685408859
 04/05  19:00:00,93.2257140337,6.88089501759,13.4954852802,0.0,33.8341110165,33.3544677425,5.82190967961,0.0426219497813,0.0,5.77928772982
 04/05  20:00:00,103.41566767,6.98863670986,13.5395391425,0.0,36.5179666069,38.8247702939,6.11230723484,0.333232393957,0.0,5.77907484088
 04/05  21:00:00,97.4609732929,6.96224788745,13.126313327,0.0,32.965339924,36.8579353714,12.9419617307,1.36273613885,0.0,11.5792255918
 04/05  22:00:00,70.3862454264,6.49717131685,10.063779452,0.0,25.6355707503,20.6438685092,14.0769940295,2.52722151436,0.0,11.5497725151
 04/05  23:00:00,47.4843808222,6.07433721593,7.13767722897,0.0,15.0252895274,11.7056064465,4.4776692686,4.4576692686,0.0,0.02
 04/05  24:00:00,40.8215424754,5.88646353366,5.68844004577,0.0,11.6412384099,10.0650221343,11.7845895995,6.02423815127,0.0,5.76035144818
 04/06  01:00:00,38.1475897725,5.7614796871,4.70014765533,0.0,10.0992000411,10.047477231,13.0559843675,7.30051679387,0.0,5.75546757364
 04/06  02:00:00,35.3445477476,5.65350178483,3.86464703474,0.0,8.25718729233,10.0299323277,8.57925779747,8.55925779747,0.0,0.02
 04/06  03:00:00,34.6704829394,5.57476596016,3.26931177141,0.0,8.25718729233,10.0299323277,15.6194310011,9.86445966392,0.0,5.75497133721
 04/06  04:00:00,35.7195159223,5.5089297144,2.7775993545,0.0,8.25718729233,11.6354268332,11.2047073505,11.1847073505,0.0,0.02
 04/06  05:00:00,43.2559481648,5.50147925744,2.74186711002,0.0,12.1011305571,15.3678112995,17.4996882799,11.7249645825,0.0,5.77472369743
 04/06  06:00:00,72.4005725194,5.9378982221,5.68988706007,0.0,19.7275818095,37.2640762949,23.040667204,11.4622630541,0.0,11.5784041499
 04/06  07:00:00,90.7443338695,6.36053748513,8.77495883723,0.0,24.3117294858,51.2795993405,24.87825458,7.46209774918,0.0,17.4161568309
 04/06  08:00:00,77.1171826192,5.96868762148,6.8146222105,0.0,23.6694662846,40.6342015617,24.1928286091,0.75018216953,0.0,23.4426464396
 04/06  09:00:00,73.2567373724,5.99837936195,7.93175248287,0.0,23.6694662846,35.6302164847,41.4032970855,0.0,18.025,23.3782970855
 04/06  10:00:00,56.1354731924,5.87424193626,8.53127616989,0.0,18.7433767983,22.9618409725,35.536897298,0.0,18.025,17.511897298
 04/06  11:00:00,58.5567373875,6.03456820337,10.7944029065,0.0,18.7433767983,22.9618409725,35.506004615,0.0,18.025,17.481004615
 04/06  12:00:00,60.7097062299,6.1693090138,12.7691839264,0.0,18.5889407304,23.1597249699,41.3216435312,0.0,18.025,23.2966435312
 04/06  13:00:00,61.6381238822,6.20948493263,13.4109242151,0.0,18.7433767983,23.2517909448,35.5032574046,0.0,18.025,17.4782574046
 04/06  14:00:00,62.5295310691,6.27872468454,14.2330901927,0.0,18.7433767983,23.2517909448,35.5017696144,0.0,18.025,17.4767696144
 04/06  15:00:00,62.3045901287,6.31740167887,14.2594213878,0.0,18.7433767983,22.9618409725,35.5013547879,0.0,18.025,17.4763547879
 04/06  16:00:00,66.6488353844,6.36897987737,14.100779499,0.0,18.7433767983,27.431320555,23.7851367839,0.0,18.025,5.76013678387
 04/06  17:00:00,78.8800277512,6.63213025548,13.8806326465,0.0,17.6635504202,40.6971502883,5.76990409276,0.0,0.0,5.76990409276
 04/06  18:00:00,85.5752683885,6.81871481386,13.884613572,0.0,27.5259009287,37.3340067412,5.79431698106,0.0,0.0,5.79431698106
 04/06  19:00:00,93.252404761,6.88038767149,13.5226828388,0.0,33.8341110165,33.3544677425,11.5385001994,0.0,0.0,11.5385001994
 04/06  20:00:00,103.453808398,6.99264184086,13.5736796882,0.0,36.5179666069,38.8247702939,6.00400634759,0.224683471417,0.0,5.77932287618
 04/06  21:00:00,97.4624997199,6.964105281,13.125987996,0.0,32.965339924,36.8579353714,12.7585612972,1.17965782265,0.0,11.5789034745
 04/06  22:00:00,70.382873897,6.49755411737,10.0600356351,0.0,25.6355707503,20.6438685092,8.01792514479,2.2335434244,0.0,5.78438172039
 04/06  23:00:00,47.4679033645,6.07236750605,7.12316914673,0.0,15.0252895274,11.7056064465,9.92272320633,4.1576492358,0.0,5.76507397053
 04/06  24:00:00,40.7895895342,5.88240460533,5.66054479322,0.0,11.6412384099,10.0650221343,11.5897171221,5.82967329609,0.0,5.76004382605
 04/07  01:00:00,38.0858021799,5.75420466115,4.64564250859,0.0,10.0992000411,10.047477231,7.25269423343,7.23269423343,0.0,0.02
 04/07  02:00:00,35.2909338569,5.64638878996,3.81814200577,0.0,8.25718729233,10.0299323277,14.2312581223,8.47584303451,0.0,5.7554150878
 04/07  03:00:00,34.6018395709,5.56540262191,3.21003910026,0.0,8.25718729233,10.0299323277,9.85922252763,9.83922252763,0.0,0.02
 04/07  04:00:00,35.6622222674,5.50145020986,2.72778260055,0.0,8.25718729233,11.6354268332,17.0102075109,11.2498618958,0.0,5.76034561504
 04/07  05:00:00,43.2234514552,5.49783029825,2.71302514038,0.0,12.1011305571,15.3678112995,17.6699490371,11.8953234589,0.0,5.77462557824
 04/07  06:00:00,72.1172367435,5.90514790313,5.43930554796,0.0,19.7275818095,37.2640762949,23.8157452188,12.2379471983,0.0,11.5777980205
 04/07  07:00:00,90.428597665,6.32385810647,8.49591194833,0.0,24.3117294858,51.2795993405,25.3440430878,7.92770113156,0.0,17.4163419562
 04/07  08:00:00,76.9677166481,5.94912055613,6.68472781088,0.0,23.6694662846,40.6342015617,24.1306834885,0.687702160216,0.0,23.4429813283
 04/07  09:00:00,73.699416792,5.99409161136,8.37872187577,0.0,23.6694662846,35.6302164847,41.404608259,0.0,18.025,23.379608259
 04/07  10:00:00,56.6718119418,5.88702962882,9.05483196325,0.0,18.7433767983,22.9618409725,35.5362204372,0.0,18.025,17.5112204372
 04/07  11:00:00,59.1391944801,6.06271891839,11.3487121855,0.0,18.7433767983,22.9618409725,35.5058016026,0.0,18.025,17.4808016026
 04/07  12:00:00,62.2196355707,6.26065192475,14.1877698671,0.0,18.5889407304,23.1597249699,35.5009456793,0.0,18.025,17.4759456793
 04/07  13:00:00,64.9474664354,6.43350695549,16.4962464648,0.0,18.7433767983,23.2517909448,35.5019005173,0.0,18.025,17.4769005173
 04/07  14:00:00,66.76880713,6.55336744282,18.1977275039,0.0,18.7433767983,23.2517909448,41.3219099565,0.0,18.025,23.2969099565
 04/07  15:00:00,67.7013798742,6.64506222042,19.3285546627,0.0,18.7433767983,22.9618409725,35.5034355579,0.0,18.025,17.4784355579
 04/07  16:00:00,72.414983691,6.72367375928,19.5122372564,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/07  17:00:00,84.358740562,6.98231444146,19.0091616899,0.0,17.6635504202,40.6971502883,5.76984639259,0.0,0.0,5.76984639259
 04/07  18:00:00,89.9451386475,7.13089306059,17.9423074829,0.0,27.5259009287,37.3340067412,11.5683040189,0.0,0.0,11.5683040189
 04/07  19:00:00,96.1157733821,7.156209313,16.1102354581,0.0,33.8341110165,33.3544677425,5.77973471291,0.0,0.0,5.77973471291
 04/07  20:00:00,105.840700026,7.23739970555,15.7158128797,0.0,36.5179666069,38.8247702939,11.5903200057,0.0514133428597,0.0,11.5389066628
 04/07  21:00:00,99.4880621668,7.18148815182,14.934176344,0.0,32.965339924,36.8579353714,11.7387662845,0.160664623381,0.0,11.5781016611
 04/07  22:00:00,72.0648525599,6.68220368317,11.5573685221,0.0,25.6355707503,20.6438685092,6.867362358,1.08267599735,0.0,5.78468636065
 04/07  23:00:00,48.8990247344,6.22964664202,8.39701218388,0.0,15.0252895274,11.7056064465,7.66972308318,1.90453265995,0.0,5.76519042323
 04/07  24:00:00,42.0544591729,6.02113236957,6.78669240093,0.0,11.6412384099,10.0650221343,8.87224661777,3.11200437469,0.0,5.76024224308
 04/08  01:00:00,42.2456733799,5.91254241255,5.88769488592,0.0,12.8411359301,10.0650221343,4.52580372971,4.50580372971,0.0,0.02
 04/08  02:00:00,36.3820158095,5.76596992296,4.78964544822,0.0,8.25718729233,10.0299323277,11.4881098223,5.73269378056,0.0,5.75541604177
 04/08  03:00:00,35.5545453617,5.67266829023,4.05547991878,0.0,8.25718729233,10.0299323277,7.04438219317,7.02438219317,0.0,0.02
 04/08  04:00:00,36.5214484814,5.59629922656,3.4921598848,0.0,8.25718729233,11.6354268332,14.0487912343,8.28856748136,0.0,5.76022375292
 04/08  05:00:00,40.2051684158,5.53380731836,3.08009606874,0.0,8.71707943955,15.3327214929,14.9076199689,9.14268928672,0.0,5.76493068221
 04/08  06:00:00,57.3272147662,5.62998490245,3.77799399816,0.0,18.5082010057,25.6353820695,15.6952582638,9.92047240793,0.0,5.77478585589
 04/08  07:00:00,73.0706463237,6.01366708806,6.57052462404,0.0,19.4083231844,41.0650158608,17.7310212245,6.15284943408,0.0,11.5781717905
 04/08  08:00:00,102.073028725,6.59330212028,11.1165738906,0.0,26.3286599382,57.9988325916,29.4633385407,0.0420947842301,0.0,29.4212437565
 04/08  09:00:00,89.4275785338,6.47703661239,13.7412430541,0.0,26.3286599382,42.8504436482,41.4621160501,0.0,18.025,23.4371160501
 04/08  10:00:00,64.9528176126,6.22727471616,13.5102000523,0.0,21.7447113004,23.4437158914,35.5663636316,0.0,18.025,17.5413636316
 04/08  11:00:00,65.7314109633,6.41768251248,16.5600770141,0.0,19.3027497915,23.426170988,41.3648504278,0.0,18.025,23.3398504278
 04/08  12:00:00,68.8366121428,6.64334231533,19.2974000791,0.0,19.1483137236,23.7250123474,35.5018883897,0.0,18.025,17.4768883897
 04/08  13:00:00,71.39358947,6.81647825074,21.5356957396,0.0,19.3027497915,23.7161209604,35.5021335839,0.0,18.025,17.4771335839
 04/08  14:00:00,72.5575464746,6.91870808393,22.5974238272,0.0,19.3027497915,23.7161209604,35.5005572861,0.0,18.025,17.4755572861
 04/08  15:00:00,73.1106876203,6.98285771899,23.3763659898,0.0,19.3027497915,23.426170988,41.3200577664,0.0,18.025,23.2950577664
 04/08  16:00:00,77.2404672244,7.00687967039,23.0308174151,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/08  17:00:00,85.123720928,7.18525120296,22.1132447352,0.0,18.2229234133,37.5968344597,5.76495580509,0.0,0.0,5.76495580509
 04/08  18:00:00,99.2027290601,7.42134468266,22.0028969015,0.0,32.690315043,37.0816133363,5.76876215106,0.0,0.0,5.76876215106
 04/08  19:00:00,102.977025137,7.45561650618,19.9793104909,0.0,36.8143715336,33.066984531,5.77885673479,0.0,0.0,5.77885673479
 04/08  20:00:00,108.247899433,7.5044837807,18.0772313375,0.0,36.3493007332,38.7721355839,11.5380067036,0.0,0.0,11.5380067036
 04/08  21:00:00,104.643655814,7.38305001872,16.7122895936,0.0,36.1807251679,36.8228455648,5.77953077413,0.0,0.0,5.77953077413
 04/08  22:00:00,79.4006838488,6.91254013158,13.2600487096,0.0,31.0351095914,20.6438685092,11.5783310937,0.0,0.0,11.5783310937
 04/08  23:00:00,53.383744683,6.47317453191,10.2362283171,0.0,17.4250845679,11.7056064465,5.77484357819,0.0,0.0,5.77484357819
 04/08  24:00:00,45.3637194979,6.26861991373,8.64857035168,0.0,12.8411359301,10.0650221343,6.22653054365,0.46639826963,0.0,5.76013227402
 04/09  01:00:00,44.1263171655,6.11769700295,7.44376247562,0.0,12.925468867,10.100111941,1.44451627283,1.42451627283,0.0,0.02
 04/09  02:00:00,37.9911138511,5.93980230683,6.10549052286,0.0,8.34152022915,10.0650221343,8.86872958365,3.11342282117,0.0,5.75530676248
 04/09  03:00:00,36.9239768186,5.81932497672,5.15883308861,0.0,8.34152022915,10.0650221343,5.68594770568,5.66594770568,0.0,0.02
 04/09  04:00:00,37.6680575145,5.72219043733,4.39345730945,0.0,8.34152022915,11.6705166398,13.742959347,7.982856188,0.0,5.760103159
 04/09  05:00:00,41.1112057547,5.63492482744,3.76559618343,0.0,8.80141237637,15.3678112995,15.6790720728,9.91427314386,0.0,5.7647989289
 04/09  06:00:00,58.1995906047,5.73959855374,4.54075966013,0.0,18.5082010057,25.6353820695,15.9888568776,10.2142205589,0.0,5.77463631866
 04/09  07:00:00,73.958525204,6.10811217231,7.24454279349,0.0,19.4926561212,41.1001056674,18.2980795048,6.71971250355,0.0,11.5783670012
 04/09  08:00:00,102.308918447,6.63694292821,11.3088312814,0.0,26.3286599382,57.9988325916,23.810728711,0.268326942891,0.0,23.5424017681
 04/09  09:00:00,87.2980360096,6.45946920865,11.7486950065,0.0,26.2443270014,42.8153538416,47.3145396201,0.0,18.025,29.2895396201
 04/09  10:00:00,62.8082195228,6.1868639069,11.4060183746,0.0,21.7447113004,23.4437158914,35.565344227,0.0,18.025,17.540344227
 04/09  11:00:00,63.0163090759,6.32376615759,13.8791834245,0.0,19.3449162599,23.4437158914,41.3649907451,0.0,18.025,23.3399907451
 04/09  12:00:00,65.7270055345,6.4816109667,16.2898158104,0.0,19.190480192,23.7425572507,35.5048756907,0.0,18.025,17.4798756907
 04/09  13:00:00,68.0848781895,6.62265563361,18.4805204974,0.0,19.260583323,23.698576057,35.5012857568,0.0,18.025,17.4762857568
 04/09  14:00:00,69.7605295634,6.73927478711,20.0395530214,0.0,19.260583323,23.698576057,35.4996831418,0.0,18.025,17.4746831418
 04/09  15:00:00,69.7088563248,6.76603146037,20.2510739339,0.0,19.260583323,23.4086260847,39.2248967716,0.0,18.025,21.1998967716
 04/09  16:00:00,72.9647611544,6.74680626683,19.0748986092,0.0,19.260583323,27.8781056672,20.1096953881,0.0,18.025,2.08469538806
 04/09  17:00:00,79.4337400967,6.83676913636,16.831460638,0.0,18.1807569449,37.5792895564,5.76503848477,0.0,0.0,5.76503848477
 04/09  18:00:00,92.2362468461,7.03565724945,15.5415287962,0.0,32.6059821062,37.0465235296,5.76978089383,0.0,0.0,5.76978089383
 04/09  19:00:00,98.1268253931,7.13756851911,15.4471634148,0.0,36.8143715336,33.066984531,5.77859338467,0.0,0.0,5.77859338467
 04/09  20:00:00,106.070560565,7.27697351162,16.0079840348,0.0,36.43363367,38.8072253906,5.79349767518,0.0142813178521,0.0,5.77921635733
 04/09  21:00:00,103.221529408,7.23996452318,15.5526761844,0.0,36.0963922311,36.7877557581,11.5393960741,0.0,0.0,11.5393960741
 04/09  22:00:00,78.3746773693,6.79930650549,12.4667050986,0.0,30.9507766546,20.6087787026,11.8914601235,0.313751628313,0.0,11.5777084952
 04/09  23:00:00,52.4947137695,6.35923625651,9.46113929964,0.0,17.4250845679,11.7056064465,7.0136281053,1.23886017294,0.0,5.77476793236
 04/09  24:00:00,44.7633587275,6.17467025053,8.02274014534,0.0,12.925468867,10.100111941,2.00351077747,1.98351077747,0.0,0.02
 04/10  01:00:00,40.4742208606,6.01359046346,6.7746764433,0.0,10.0992000411,10.047477231,9.03214286587,3.27669785343,0.0,5.75544501244
 04/10  02:00:00,37.6019409831,5.89571265455,5.87983321007,0.0,8.25718729233,10.0299323277,4.13659568687,4.11659568687,0.0,0.02
 04/10  03:00:00,36.975098233,5.82299601443,5.32570641143,0.0,8.25718729233,10.0299323277,10.3569294904,4.60160406165,0.0,5.75532542874
 04/10  04:00:00,38.129485429,5.768771211,4.92773027953,0.0,8.25718729233,11.6354268332,10.7944703916,5.03428505677,0.0,5.76018533485
 04/10  05:00:00,45.7482970891,5.7714064563,4.96430499173,0.0,12.1011305571,15.3678112995,10.9613879569,5.18656957288,0.0,5.77481838406
 04/10  06:00:00,75.6827804029,6.29682570572,8.61319476672,0.0,19.7275818095,37.2640762949,15.9971714742,4.42015051584,0.0,11.5770209583
 04/10  07:00:00,93.9667582862,6.70478213529,11.6531778609,0.0,24.3117294858,51.2795993405,14.0700140655,2.45247450249,0.0,11.617539563
 04/10  08:00:00,80.07215102,6.25995514783,9.47834490592,0.0,23.6694662846,40.6342015617,23.4405150647,0.0,0.0,23.4405150647
 04/10  09:00:00,76.98463465,6.25225421903,11.4057920299,0.0,23.6694662846,35.6302164847,41.4048062414,0.0,18.025,23.3798062414
 04/10  10:00:00,59.8691748222,6.11066778711,12.0285634927,0.0,18.7433767983,22.9618409725,41.3664255759,0.0,18.025,23.3414255759
 04/10  11:00:00,62.357220538,6.26273686259,14.3667262132,0.0,18.7433767983,22.9618409725,35.503501279,0.0,18.025,17.478501279
 04/10  12:00:00,64.4935370774,6.40920922759,16.3131237651,0.0,18.5889407304,23.1597249699,35.5036043123,0.0,18.025,17.4786043123
 04/10  13:00:00,66.8370927509,6.55057605159,18.268808548,0.0,18.7433767983,23.2517909448,35.5019748255,0.0,18.025,17.4769748255
 04/10  14:00:00,68.9301265849,6.6728034209,20.2396146177,0.0,18.7433767983,23.2517909448,35.5003540627,0.0,18.025,17.4753540627
 04/10  15:00:00,69.1632859924,6.74558159673,20.6899455966,0.0,18.7433767983,22.9618409725,35.4987319934,0.0,18.025,17.4737319934
 04/10  16:00:00,73.6632908925,6.82746555944,20.6567620861,0.0,18.7433767983,27.431320555,23.7849293744,0.0,18.025,5.75992937441
 04/10  17:00:00,86.1937050068,7.11651788977,20.7099372527,0.0,17.6635504202,40.6971502883,5.76977683671,0.0,0.0,5.76977683671
 04/10  18:00:00,91.8036902774,7.25523029169,19.6765404607,0.0,27.5259009287,37.3340067412,11.5668417911,0.0,0.0,11.5668417911
 04/10  19:00:00,97.4513769663,7.26203886028,17.3400260455,0.0,33.8341110165,33.3544677425,5.77952117452,0.0,0.0,5.77952117452
 04/10  20:00:00,106.605664192,7.31343861425,16.4047556685,0.0,36.5179666069,38.8247702939,5.84595189274,0.0666174258639,0.0,5.77933446688
 04/10  21:00:00,99.6344782163,7.20304955205,15.0590482121,0.0,32.965339924,36.8579353714,12.3505601642,0.772419173468,0.0,11.5781409908
 04/10  22:00:00,71.5860269263,6.6389526552,11.1218061237,0.0,25.6355707503,20.6438685092,14.8916500555,3.34299559542,0.0,11.54865446
 04/10  23:00:00,48.2046433972,6.16486071163,7.76742929954,0.0,15.0252895274,11.7056064465,6.24537562778,6.22537562778,0.0,0.02
 04/10  24:00:00,41.3371957274,5.95162898431,6.13893669246,0.0,11.6412384099,10.0650221343,13.3568731377,7.59663382756,0.0,5.76023931017
 04/11  01:00:00,38.5174755326,5.80746645466,5.02405686989,0.0,10.0992000411,10.047477231,14.3374555526,8.58224106283,0.0,5.75521448982
 04/11  02:00:00,35.6637247228,5.69172846378,4.14560338067,0.0,8.25718729233,10.0299323277,9.38072257569,9.36072257569,0.0,0.02
 04/11  03:00:00,34.961967606,5.60798441541,3.52758831424,0.0,8.25718729233,10.0299323277,15.974930712,10.2199435516,0.0,5.75498716036
 04/11  04:00:00,36.0113388266,5.53938239283,3.03897930658,0.0,8.25718729233,11.6354268332,11.2728589703,11.2528589703,0.0,0.02
 04/11  05:00:00,43.5960074467,5.53673789975,3.04668796813,0.0,12.1011305571,15.3678112995,17.0492696427,11.2745413268,0.0,5.77472831587
 04/11  06:00:00,72.9810087495,5.99792866551,6.21032410136,0.0,19.7275818095,37.2640762949,22.0978433195,10.5196437109,0.0,11.5781996086
 04/11  07:00:00,91.6701775156,6.45458011612,9.60680252238,0.0,24.3117294858,51.2795993405,22.9517407345,5.53575491255,0.0,17.415985822
 04/11  08:00:00,78.1875093485,6.06934982204,7.78431447119,0.0,23.6694662846,40.6342015617,23.5258101273,0.0852068006148,0.0,23.4406033267
 04/11  09:00:00,75.9493945613,6.11466121398,10.5081485004,0.0,23.6694662846,35.6302164847,41.4040801214,0.0,18.025,23.3790801214
 04/11  10:00:00,59.4561564932,6.01513338736,11.7110852131,0.0,18.7433767983,22.9618409725,35.5353919502,0.0,18.025,17.5103919502
 04/11  11:00:00,61.6486767759,6.16511504635,13.7558062893,0.0,18.7433767983,22.9618409725,35.5058684373,0.0,18.025,17.4808684373
 04/11  12:00:00,64.852321262,6.35310159612,16.7280149642,0.0,18.5889407304,23.1597249699,35.4996186989,0.0,18.025,17.4746186989
 04/11  13:00:00,67.3620359797,6.50639291096,18.8379382114,0.0,18.7433767983,23.2517909448,41.318575877,0.0,18.025,23.293575877
 04/11  14:00:00,68.8257128422,6.6087841765,20.1992247867,0.0,18.7433767983,23.2517909448,35.5007532389,0.0,18.025,17.4757532389
 04/11  15:00:00,70.0454633026,6.728693282,21.5890149986,0.0,18.7433767983,22.9618409725,35.5028911634,0.0,18.025,17.4778911634
 04/11  16:00:00,74.1339449742,6.79476558845,21.160115036,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/11  17:00:00,85.9457704664,7.04112355264,20.5373960109,0.0,17.6635504202,40.6971502883,5.7696601153,0.0,0.0,5.7696601153
 04/11  18:00:00,91.4473076515,7.18201161281,19.393382436,0.0,27.5259009287,37.3340067412,11.5679370074,0.0,0.0,11.5679370074
 04/11  19:00:00,98.4416198635,7.26551195013,18.3267960499,0.0,33.8341110165,33.3544677425,5.77955747018,0.0,0.0,5.77955747018
 04/11  20:00:00,109.066316812,7.45393650518,18.7249112554,0.0,36.5179666069,38.8247702939,11.5385143353,0.0,0.0,11.5385143353
 04/11  21:00:00,103.060600812,7.46617471468,18.2220547108,0.0,32.965339924,36.8579353714,11.5774582502,0.0,0.0,11.5774582502
 04/11  22:00:00,75.1011306884,6.95822380756,14.3176459799,0.0,25.6355707503,20.6438685092,5.78440580812,0.0,0.0,5.78440580812
 04/11  23:00:00,51.0790509735,6.44618302228,10.3605129223,0.0,15.0252895274,11.7056064465,5.89432926545,0.130308115002,0.0,5.76402115045
 04/11  24:00:00,43.8930955251,6.20867996722,8.43779043119,0.0,11.6412384099,10.0650221343,6.7365659419,0.976523086061,0.0,5.76004285584
 04/12  01:00:00,40.8934477698,6.04935296275,7.15814549567,0.0,10.0992000411,10.047477231,1.68544794237,1.66544794237,0.0,0.02
 04/12  02:00:00,37.7454214914,5.90405519283,6.01497313378,0.0,8.25718729233,10.0299323277,8.68782737684,2.9326081262,0.0,5.75521925065
 04/12  03:00:00,36.7700223723,5.79679130081,5.14683983886,0.0,8.25718729233,10.0299323277,4.75347160186,4.73347160186,0.0,0.02
 04/12  04:00:00,37.589872266,5.70999839356,4.44689351966,0.0,8.25718729233,11.6354268332,12.1440569337,6.38407641845,0.0,5.75998051528
 04/12  05:00:00,44.9389294285,5.6845495861,4.24180229294,0.0,12.1011305571,15.3678112995,13.1660036273,7.39130406246,0.0,5.77469956485
 04/12  06:00:00,74.5672326921,6.17563810065,7.61884772284,0.0,19.7275818095,37.2640762949,18.5949253785,7.01783939431,0.0,11.5770859842
 04/12  07:00:00,93.1467902785,6.61515752233,10.9228525173,0.0,24.3117294858,51.2795993405,14.9336574327,3.31621397078,0.0,11.6174434619
 04/12  08:00:00,79.6924208717,6.20720748424,9.15137438656,0.0,23.6694662846,40.6342015617,23.4439191181,0.00397550053959,0.0,23.4399436175
 04/12  09:00:00,78.3837020223,6.25306278959,12.8040593743,0.0,23.6694662846,35.6302164847,41.4030793881,0.0,18.025,23.3780793881
 04/12  10:00:00,61.8337244582,6.13512558947,13.9686618923,0.0,18.7433767983,22.9618409725,41.3653414261,0.0,18.025,23.3403414261
 04/12  11:00:00,64.2862496702,6.29164552792,16.2668509789,0.0,18.7433767983,22.9618409725,35.5030617186,0.0,18.025,17.4780617186
 04/12  12:00:00,67.2255896326,6.48018855217,18.9742012051,0.0,18.5889407304,23.1597249699,35.5030903636,0.0,18.025,17.4780903636
 04/12  13:00:00,69.6937809928,6.63668180732,21.0393953352,0.0,18.7433767983,23.2517909448,35.5013883676,0.0,18.025,17.4763883676
 04/12  14:00:00,71.1509855085,6.73997637435,22.3933048612,0.0,18.7433767983,23.2517909448,35.4996961296,0.0,18.025,17.4746961296
 04/12  15:00:00,71.5696546575,6.81608534727,23.0258146529,0.0,18.7433767983,22.9618409725,35.4997102778,0.0,18.025,17.4747102779
 04/12  16:00:00,75.86227325,6.88673182324,22.7964824788,0.0,18.7433767983,27.431320555,23.784794859,0.0,18.025,5.75979485899
 04/12  17:00:00,88.0240025798,7.16208170883,22.4946778041,0.0,17.6635504202,40.6971502883,5.76976751387,0.0,0.0,5.76976751387
 04/12  18:00:00,94.0727498832,7.3149362003,21.8859069906,0.0,27.5259009287,37.3340067412,11.568273408,0.0,0.0,11.568273408
 04/12  19:00:00,100.115144464,7.33924277231,19.9265973487,0.0,33.8341110165,33.3544677425,5.77928700063,0.0,0.0,5.77928700063
 04/12  20:00:00,108.008007281,7.40748709405,17.7130589597,0.0,36.5179666069,38.8247702939,5.77830665199,0.0,0.0,5.77830665199
 04/12  21:00:00,101.131610465,7.32241783379,16.4368262751,0.0,32.965339924,36.8579353714,11.5780507188,0.0,0.0,11.5780507188
