Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/12  22:00:00,73.1991449135,6.8014940674,12.5723936544,0.0,25.6355707503,20.6438685092,5.78414320526,0.0,0.0,5.78414320526
 04/12  23:00:00,49.8789130371,6.34049765719,9.26606707436,0.0,15.0252895274,11.7056064465,6.18008873189,0.415041034045,0.0,5.76504769785
 04/12  24:00:00,42.9308110698,6.12124290339,7.56294215214,0.0,11.6412384099,10.0650221343,6.98470206882,1.22460095554,0.0,5.76010111328
 04/13  01:00:00,40.0141285699,5.96830095213,6.35987992011,0.0,10.0992000411,10.047477231,1.99214827874,1.97214827874,0.0,0.02
 04/13  02:00:00,36.9946739943,5.83520569813,5.33307763639,0.0,8.25718729233,10.0299323277,9.2627083118,3.50743571366,0.0,5.75527259813
 04/13  03:00:00,36.113050214,5.73658979008,4.55006983887,0.0,8.25718729233,10.0299323277,5.36265372496,5.34265372496,0.0,0.02
 04/13  04:00:00,37.0095376571,5.65651481405,3.92004922558,0.0,8.25718729233,11.6354268332,12.7887384056,7.02856676143,0.0,5.7601716442
 04/13  05:00:00,44.3978967182,5.63311333423,3.75221009829,0.0,12.1011305571,15.3678112995,13.7956837194,8.02126553551,0.0,5.77441818387
 04/13  06:00:00,73.521722832,6.07424108212,6.67473881924,0.0,19.7275818095,37.2640762949,19.7814791143,8.20344637365,0.0,11.5780327407
 04/13  07:00:00,92.1350793423,6.52329083235,10.0030119771,0.0,24.3117294858,51.2795993405,20.5665970945,3.1516533364,0.0,17.4149437581
 04/13  08:00:00,79.3056995466,6.17965281339,8.79221398541,0.0,23.6694662846,40.6342015617,23.4501763847,0.00946425025107,0.0,23.4407121344
 04/13  09:00:00,78.69768617,6.24536132135,13.1257455635,0.0,23.6694662846,35.6302164847,41.4001174442,0.0,18.025,23.3751174442
 04/13  10:00:00,62.4715702853,6.14916810233,14.5924729481,0.0,18.7433767983,22.9618409725,35.5345084196,0.0,18.025,17.5095084196
 04/13  11:00:00,66.2691405025,6.36553857097,18.1758512318,0.0,18.7433767983,22.9618409725,35.5041223168,0.0,18.025,17.4791223168
 04/13  12:00:00,69.4396372092,6.58997526456,21.0784605839,0.0,18.5889407304,23.1597249699,35.4989977,0.0,18.025,17.4739977
 04/13  13:00:00,71.8253905977,6.76431216102,23.0433782443,0.0,18.7433767983,23.2517909448,35.4997922931,0.0,18.025,17.4747922931
 04/13  14:00:00,73.8444258565,6.90359989875,24.9231257948,0.0,18.7433767983,23.2517909448,41.3187567363,0.0,18.025,23.2937567363
 04/13  15:00:00,75.3929387631,7.03270444988,26.6324843574,0.0,18.7433767983,22.9618409725,35.5008033249,0.0,18.025,17.4758033249
 04/13  16:00:00,80.4709778189,7.15265619784,27.1392636197,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/13  17:00:00,92.9958856895,7.46783724984,27.1608036207,0.0,17.6635504202,40.6971502883,5.76972312446,0.0,0.0,5.76972312446
 04/13  18:00:00,99.2049550463,7.63843914055,26.6946121802,0.0,27.5259009287,37.3340067412,11.5677802682,0.0,0.0,11.5677802682
 04/13  19:00:00,105.359448376,7.65570751475,24.8544415502,0.0,33.8341110165,33.3544677425,5.77889323997,0.0,0.0,5.77889323997
 04/13  20:00:00,113.604358301,7.7200386074,22.9968582672,0.0,36.5179666069,38.8247702939,11.5371762672,0.0,0.0,11.5371762672
 04/13  21:00:00,105.591011312,7.63516853219,20.5834839293,0.0,32.965339924,36.8579353714,5.79813342833,0.0,0.0,5.79813342833
 04/13  22:00:00,76.4478098652,7.09074741208,15.5318092324,0.0,25.6355707503,20.6438685092,11.5487225447,0.0,0.0,11.5487225447
 04/13  23:00:00,52.5497715929,6.59972113918,11.6777019627,0.0,15.0252895274,11.7056064465,5.76494168524,0.0,0.0,5.76494168524
 04/13  24:00:00,45.367227378,6.3688015224,9.75180798317,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/14  01:00:00,42.3010007609,6.21001322204,8.40503855687,0.0,10.0992000411,10.047477231,5.75537253944,0.0,0.0,5.75537253944
 04/14  02:00:00,39.17331407,6.07134451179,7.27558319008,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/14  03:00:00,38.2752313538,5.97269297734,6.47614722388,0.0,8.25718729233,10.0299323277,6.0056579412,0.25052035962,0.0,5.75513758158
 04/14  04:00:00,39.1802463871,5.89317717352,5.85409637065,0.0,8.25718729233,11.6354268332,6.6271080966,0.867451202582,0.0,5.75965689402
 04/14  05:00:00,46.6261540705,5.87959448243,5.73398880318,0.0,12.1011305571,15.3678112995,7.21767801248,1.44348593561,0.0,5.77419207687
 04/14  06:00:00,75.9888640577,6.35214584269,8.8639857878,0.0,19.7275818095,37.2640762949,13.2774214679,1.70143606753,0.0,11.5759854004
 04/14  07:00:00,94.3438528326,6.76532731783,11.9697619192,0.0,24.3117294858,51.2795993405,12.03231183,0.41550698587,0.0,11.6168048442
 04/14  08:00:00,83.015199725,6.42100348568,12.2603691924,0.0,23.6694662846,40.6342015617,23.4395083739,0.0,0.0,23.4395083739
 04/14  09:00:00,83.3211328938,6.49121888708,17.5033444467,0.0,23.6694662846,35.6302164847,41.400799182,0.0,18.025,23.375799182
 04/14  10:00:00,67.2632962986,6.41518577343,19.1181800147,0.0,18.7433767983,22.9618409725,35.5338854513,0.0,18.025,17.5088854513
 04/14  11:00:00,70.829851608,6.64577056472,22.4563317418,0.0,18.7433767983,22.9618409725,41.3229966504,0.0,18.025,23.2979966504
 04/14  12:00:00,74.6908123858,6.90853553717,26.0110811296,0.0,18.5889407304,23.1597249699,35.4999608977,0.0,18.025,17.4749608977
 04/14  13:00:00,77.512553994,7.10936210678,28.385493178,0.0,18.7433767983,23.2517909448,35.5019534503,0.0,18.025,17.4769534503
 04/14  14:00:00,79.6335122653,7.26815345516,30.3476595389,0.0,18.7433767983,23.2517909448,35.5001915722,0.0,18.025,17.4751915722
 04/14  15:00:00,80.9633060232,7.39798402744,31.8375718877,0.0,18.7433767983,22.9618409725,35.4984318551,0.0,18.025,17.4734318551
 04/14  16:00:00,85.6890318473,7.50739871257,32.0025746734,0.0,18.7433767983,27.431320555,23.7849476914,0.0,18.025,5.75994769139
 04/14  17:00:00,97.7946403167,7.79501340789,31.6323885023,0.0,17.6635504202,40.6971502883,5.76956888171,0.0,0.0,5.76956888171
 04/14  18:00:00,103.036490496,7.91224023442,30.2523593098,0.0,27.5259009287,37.3340067412,5.79368175452,0.0,0.0,5.79368175452
 04/14  19:00:00,107.714804878,7.84676914562,27.0187376234,0.0,33.8341110165,33.3544677425,11.5383392386,0.0,0.0,11.5383392386
 04/14  20:00:00,114.549297817,7.83429794453,23.8275468319,0.0,36.5179666069,38.8247702939,5.77870584056,0.0,0.0,5.77870584056
 04/14  21:00:00,105.068373316,7.67185731629,20.0241627707,0.0,32.965339924,36.8579353714,11.577112648,0.0,0.0,11.577112648
 04/14  22:00:00,75.8278784863,7.0760279296,14.9266067191,0.0,25.6355707503,20.6438685092,5.78412341246,0.0,0.0,5.78412341246
 04/14  23:00:00,51.6702714783,6.54588533717,10.852040353,0.0,15.0252895274,11.7056064465,5.76489909001,0.0,0.0,5.76489909001
 04/14  24:00:00,44.2279245435,6.27937341269,8.70192858826,0.0,11.6412384099,10.0650221343,6.53115264121,0.77105970793,0.0,5.76009293329
 04/15  01:00:00,43.9752304291,6.12195539986,7.4078534138,0.0,12.8411359301,10.0650221343,2.03528385362,2.01528385362,0.0,0.02
 04/15  02:00:00,37.6672097197,5.92471954466,5.91609932477,0.0,8.25718729233,10.0299323277,10.2645586409,4.50920236343,0.0,5.75535627751
 04/15  03:00:00,36.4206804297,5.78433101184,4.80996610854,0.0,8.25718729233,10.0299323277,7.4438558934,7.4238558934,0.0,0.02
 04/15  04:00:00,37.0174303101,5.67120333292,3.91325412395,0.0,8.25718729233,11.6354268332,15.9748559555,10.2150554925,0.0,5.75980046297
 04/15  05:00:00,40.3701093929,5.57180409355,3.20705674437,0.0,8.71707943955,15.3327214929,18.3631657324,12.5982276609,0.0,5.76493807154
 04/15  06:00:00,57.5556118446,5.67459148251,3.96181357959,0.0,18.5082010057,25.6353820695,17.8776376774,12.1030156749,0.0,5.77462200254
 04/15  07:00:00,72.8553437914,6.01311419086,6.35581991502,0.0,19.4083231844,41.0650158608,20.2392028879,8.66162683072,0.0,11.5775760572
 04/15  08:00:00,100.283590001,6.4528639017,9.46763648463,0.0,26.3286599382,57.9988325916,32.2519691749,2.83487211926,0.0,29.4170970556
 04/15  09:00:00,83.8882525459,6.24625681635,8.43274031543,0.0,26.3286599382,42.8504436482,42.2572815303,0.802060235443,18.025,23.4302212948
 04/15  10:00:00,57.8084710437,5.9510229222,6.64213409635,0.0,21.7447113004,23.4437158914,42.3358992578,0.931656523847,18.025,23.379242734
 04/15  11:00:00,55.8935695638,6.00414718874,7.13579439005,0.0,19.3027497915,23.426170988,35.7011965476,0.169354927371,18.025,17.5068416202
 04/15  12:00:00,56.4610742963,6.07541227592,7.48980669582,0.0,19.1483137236,23.7250123474,36.3533679291,0.852752442719,18.025,17.4756154864
 04/15  13:00:00,57.0958494898,6.15120949697,7.90323916131,0.0,19.3027497915,23.7161209604,35.5010014743,0.0,18.025,17.4760014743
 04/15  14:00:00,58.2500498343,6.21810015761,8.99055036723,0.0,19.3027497915,23.7161209604,35.4987135558,0.0,18.025,17.4737135558
 04/15  15:00:00,58.5248230391,6.24624736495,9.52712634325,0.0,19.3027497915,23.426170988,41.3172219245,0.0,18.025,23.2922219245
 04/15  16:00:00,62.3351364308,6.25042855697,8.88195354883,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/15  17:00:00,71.8803775432,6.39151960936,9.66365265903,0.0,18.2229234133,37.5968344597,5.76456260176,0.0,0.0,5.76456260176
 04/15  18:00:00,87.0918819493,6.61139373207,10.7020245615,0.0,32.690315043,37.0816133363,6.66577917483,0.896229580963,0.0,5.76954959387
 04/15  19:00:00,93.2986099599,6.68792014867,11.0686230862,0.0,36.8143715336,33.066984531,8.18207324867,2.4038160008,0.0,5.77825724787
 04/15  20:00:00,100.715568458,6.75817438426,11.2912423523,0.0,36.3493007332,38.7721355839,13.5879896826,7.80914882009,0.0,5.77884086246
 04/15  21:00:00,97.9359606057,6.68839373289,10.6992811023,0.0,36.1807251679,36.8228455648,21.9384810245,10.3999428285,0.0,11.5385381959
 04/15  22:00:00,73.2287110435,6.24231694809,7.75834630533,0.0,31.0351095914,20.6438685092,25.2879202971,13.7108011127,0.0,11.5771191845
 04/15  23:00:00,47.4542240082,5.82013546833,4.95977312435,0.0,17.4250845679,11.7056064465,21.8556115356,16.0811521823,0.0,5.77445935331
 04/15  24:00:00,39.8581005045,5.65611397678,3.75547534108,0.0,12.8411359301,10.0650221343,17.0449535528,17.0249535528,0.0,0.02
 04/16  01:00:00,39.0235602756,5.54520039847,2.91351111578,0.0,12.925468867,10.100111941,24.1755206063,18.4202796821,0.0,5.75524092411
 04/16  02:00:00,33.7202881517,5.46054088707,2.3139411715,0.0,8.34152022915,10.0650221343,19.8825581958,19.8625581958,0.0,0.02
 04/16  03:00:00,33.3178130651,5.41251877623,1.95948424968,0.0,8.34152022915,10.0650221343,27.2086557313,21.4534698622,0.0,5.75518586915
 04/16  04:00:00,34.6225509451,5.37617722837,1.69398234415,0.0,8.34152022915,11.6705166398,28.6919710175,22.9322894608,0.0,5.75968155668
 04/16  05:00:00,38.5310387839,5.34404336058,1.47633143428,0.0,8.80141237637,15.3678112995,24.0251104644,24.0051104644,0.0,0.02
 04/16  06:00:00,55.3713881789,5.42781370993,2.02436927329,0.0,18.5082010057,25.6353820695,28.4528791386,22.6782558711,0.0,5.77462326742
 04/16  07:00:00,70.0561555096,5.65753519633,3.79279801372,0.0,19.4926561212,41.1001056674,27.4530210673,15.8761464402,0.0,11.5768746272
 04/16  08:00:00,97.2131520369,6.05796763359,6.79210234785,0.0,26.3286599382,57.9988325916,35.7965288051,6.37794287059,0.0,29.4185859345
 04/16  09:00:00,81.4205407458,5.93735616782,6.39335279827,0.0,26.2443270014,42.8153538416,43.4314248787,1.96918463814,18.025,23.4372402406
 04/16  10:00:00,55.7001162934,5.68347593707,4.80133581266,0.0,21.7447113004,23.4437158914,42.4463717167,1.04285894791,18.025,23.3785127688
 04/16  11:00:00,54.4987633371,5.78770611448,5.89772104897,0.0,19.3449162599,23.4437158914,41.4409507188,0.0799467987696,18.025,23.33600392
 04/16  12:00:00,56.4331298209,5.93667384312,7.54089305868,0.0,19.190480192,23.7425572507,35.5003679389,0.0,18.025,17.4753679389
 04/16  13:00:00,58.2560159165,6.07754055037,9.19678911171,0.0,19.260583323,23.698576057,35.5015855948,0.0,18.025,17.4765855948
 04/16  14:00:00,60.4391830025,6.20267615049,11.2548199602,0.0,19.260583323,23.698576057,35.5003758289,0.0,18.025,17.4753758289
 04/16  15:00:00,61.2981407363,6.28995789314,12.3164456847,0.0,19.260583323,23.4086260847,35.4985345472,0.0,18.025,17.4735345472
 04/16  16:00:00,65.6183405992,6.35251520399,12.1227800482,0.0,19.260583323,27.8781056672,23.7837442127,0.0,18.025,5.75874421267
 04/16  17:00:00,74.0840550494,6.5500821505,11.768484627,0.0,18.1807569449,37.5792895564,5.7648031838,0.0,0.0,5.7648031838
 04/16  18:00:00,88.5934647509,6.76094268567,12.173486166,0.0,32.6059821062,37.0465235296,5.76958611429,0.0,0.0,5.76958611429
 04/16  19:00:00,94.3544473267,6.80870097126,12.0036804894,0.0,36.8143715336,33.066984531,6.12986014593,0.351231605319,0.0,5.77862854061
 04/16  20:00:00,102.322303201,6.9236758068,12.6130631636,0.0,36.43363367,38.8072253906,7.33762778738,1.55849014509,0.0,5.77913764229
 04/16  21:00:00,99.6089081785,6.88349232786,12.2965606883,0.0,36.0963922311,36.7877557581,8.45991412999,2.68095531741,0.0,5.77895881258
 04/16  22:00:00,75.017846214,6.44971591772,9.45951228995,0.0,30.9507766546,20.6087787026,16.86525038,5.28765058561,0.0,11.5775997944
 04/16  23:00:00,49.4792654673,6.04209032234,6.76286421317,0.0,17.4250845679,11.7056064465,13.0419440026,7.26817153928,0.0,5.77377246333
 04/16  24:00:00,41.9984432957,5.88274933401,5.54975718265,0.0,12.925468867,10.100111941,13.9976717695,8.23875493383,0.0,5.75891683568
 04/17  01:00:00,37.8698052689,5.73896024483,4.44490344575,0.0,10.0992000411,10.047477231,9.39760119412,9.29383715591,0.0,0.103764038208
 04/17  02:00:00,35.0861385328,5.63003721397,3.62971832571,0.0,8.25718729233,10.0299323277,15.9237295965,10.2522411527,0.0,5.67148844384
 04/17  03:00:00,34.4399731297,5.55320537805,3.06038351035,0.0,8.25718729233,10.0299323277,17.180879693,11.4261044345,0.0,5.75477525855
 04/17  04:00:00,35.5498664261,5.49143306064,2.62546957711,0.0,8.25718729233,11.6354268332,12.6203057047,12.6003057047,0.0,0.02
 04/17  05:00:00,43.1230953495,5.49079273457,2.61974534521,0.0,12.1011305571,15.3678112995,18.6774489765,12.9031247552,0.0,5.77432422125
 04/17  06:00:00,70.2608889227,5.91107357718,5.46109999857,0.0,19.7275818095,37.2640762949,24.0643075302,12.4868019871,0.0,11.5775055431
 04/17  07:00:00,90.1831260886,6.30180168528,8.27258470504,0.0,24.3117294858,51.2795993405,26.6558332414,9.242382626,0.0,17.4134506154
 04/17  08:00:00,76.0393963076,5.86815703214,5.83743165696,0.0,23.6694662846,40.6342015617,27.3939854637,3.95585426907,0.0,23.4381311946
 04/17  09:00:00,71.2149713358,5.85890897727,6.02949951469,0.0,23.6694662846,35.6302164847,43.174450829,1.77911204845,18.025,23.3703387806
 04/17  10:00:00,52.1999138888,5.67946130154,4.79053730629,0.0,18.7433767983,22.9618409725,37.8433222658,2.3101633795,18.025,17.5081588863
 04/17  11:00:00,52.9726649298,5.77160178062,5.47332136632,0.0,18.7433767983,22.9618409725,36.8052674645,1.30305557091,18.025,17.4772118936
 04/17  12:00:00,54.2418368927,5.89793554429,6.5727097373,0.0,18.5889407304,23.1597249699,36.3691221293,0.867711025097,18.025,17.4764111042
 04/17  13:00:00,55.680575001,5.99807189304,7.66481039019,0.0,18.7433767983,23.2517909448,35.4988867176,0.0,18.025,17.4738867176
 04/17  14:00:00,56.4568888226,6.06005537832,8.3791416292,0.0,18.7433767983,23.2517909448,35.4994765467,0.0,18.025,17.4744765467
 04/17  15:00:00,57.0926150651,6.12102394963,9.24385016911,0.0,18.7433767983,22.9618409725,41.3181097809,0.0,18.025,23.2931097809
 04/17  16:00:00,61.3535987541,6.18130486304,8.99324623625,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/17  17:00:00,74.6237360257,6.40381345389,9.85269207299,0.0,17.6635504202,40.6971502883,5.76952426997,0.0,0.0,5.76952426997
 04/17  18:00:00,81.7332726779,6.53970243759,10.3216903968,0.0,27.5259009287,37.3340067412,12.5674750941,1.00019580045,0.0,11.5672792937
 04/17  19:00:00,88.0984571458,6.59131904092,10.5418579609,0.0,33.8341110165,33.3544677425,8.59464244426,2.81654257488,0.0,5.77809986938
 04/17  20:00:00,101.097996964,6.75318923572,11.4573638605,0.0,36.5179666069,38.8247702939,10.4609570932,4.68364061942,0.0,5.77731647374
 04/17  21:00:00,95.317982253,6.73260636679,11.213046984,0.0,32.965339924,36.8579353714,18.1592083035,6.58328399358,0.0,11.57592431
 04/17  22:00:00,68.0881533968,6.24822756875,8.01469103269,0.0,25.6355707503,20.6438685092,21.2284069255,9.68150827812,0.0,11.5468986473
 04/17  23:00:00,45.2761291811,5.83404334616,5.16975125549,0.0,15.0252895274,11.7056064465,17.9395583774,12.1746422626,0.0,5.76491611477
 04/17  24:00:00,38.7004616026,5.65319588348,3.80065629895,0.0,11.6412384099,10.0650221343,13.9288435948,13.9088435948,0.0,0.02
 04/18  01:00:00,36.0452822408,5.525884338,2.83345470511,0.0,10.0992000411,10.047477231,21.5609790865,15.8058754035,0.0,5.75510368305
 04/18  02:00:00,33.4924202758,5.44313512596,2.22290720522,0.0,8.25718729233,10.0299323277,17.7731181999,17.7531181999,0.0,0.02
 04/18  03:00:00,33.1136399734,5.39857159701,1.8886827393,0.0,8.25718729233,10.0299323277,25.5970365053,19.841898709,0.0,5.75513779638
 04/18  04:00:00,34.4183584491,5.36271492191,1.6226832813,0.0,8.25718729233,11.6354268332,21.7799873619,21.7599873619,0.0,0.02
 04/18  05:00:00,41.9466941514,5.35793585006,1.57620269983,0.0,12.1011305571,15.3678112995,28.9310116736,23.1565038358,0.0,5.77450783786
 04/18  06:00:00,67.7218212305,5.61536728962,3.21774867355,0.0,19.7275818095,37.2640762949,35.9344295424,24.3570750623,0.0,11.5773544802
 04/18  07:00:00,86.8371427282,5.9023027934,5.32610982153,0.0,24.3117294858,51.2795993405,34.7662618517,17.3530540808,0.0,17.4132077709
 04/18  08:00:00,73.9804424853,5.62587613649,4.02076593308,0.0,23.6694662846,40.6342015617,29.6800366315,6.24465111251,0.0,23.435385519
 04/18  09:00:00,69.3318019515,5.63146456181,4.37378311049,0.0,23.6694662846,35.6302164847,43.4711322899,2.07501998648,18.025,23.3711123034
 04/18  10:00:00,50.9182003212,5.5191593991,3.66912587653,0.0,18.7433767983,22.9618409725,37.3072288429,1.7734229576,18.025,17.5088058853
 04/18  11:00:00,51.5595928458,5.59753341878,4.23431904244,0.0,18.7433767983,22.9618409725,36.5124667309,1.00883020261,18.025,17.4786365283
 04/18  12:00:00,52.7115368891,5.72155896921,5.21878880838,0.0,18.5889407304,23.1597249699,36.4709711807,0.971946609586,18.025,17.4740245711
 04/18  13:00:00,54.260422507,5.83648142805,6.40625132384,0.0,18.7433767983,23.2517909448,41.3210609325,0.00491290805406,18.025,23.2911480245
 04/18  14:00:00,55.1254919774,5.90665543515,7.20114777806,0.0,18.7433767983,23.2517909448,35.4985830764,0.0,18.025,17.4735830764
 04/18  15:00:00,55.8132565889,5.97285107738,8.1126661707,0.0,18.7433767983,22.9618409725,35.5004573703,0.0,18.025,17.4754573703
 04/18  16:00:00,60.2869705196,6.03641253935,8.07151014591,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/18  17:00:00,73.5630492097,6.26665977085,8.92916184393,0.0,17.6635504202,40.6971502883,5.76948019161,0.0,0.0,5.76948019161
 04/18  18:00:00,80.5963001138,6.39468046167,9.32974811511,0.0,27.5259009287,37.3340067412,12.2842696755,0.717414588794,0.0,11.5668550867
 04/18  19:00:00,86.9516039021,6.44730111055,9.53902570962,0.0,33.8341110165,33.3544677425,8.63063197717,2.85180867582,0.0,5.77882330135
 04/18  20:00:00,99.7660719633,6.59395064637,10.2846822892,0.0,36.5179666069,38.8247702939,18.0391386719,6.5021462975,0.0,11.5369923744
 04/18  21:00:00,93.8026899561,6.55933775419,9.8710287204,0.0,32.965339924,36.8579353714,15.2116209011,9.41378548685,0.0,5.79783541429
 04/18  22:00:00,66.8111197695,6.10089573686,6.88499703219,0.0,25.6355707503,20.6438685092,23.0376674048,11.4894332896,0.0,11.5482341151
 04/18  23:00:00,44.1078266966,5.69469172191,4.14080082388,0.0,15.0252895274,11.7056064465,20.544574438,14.7797892966,0.0,5.76478514137
 04/18  24:00:00,37.6576148976,5.52840062079,2.88260800437,0.0,11.6412384099,10.0650221343,16.9371037355,16.9171037355,0.0,0.02
 04/19  01:00:00,35.4150689566,5.45290286964,2.27622570511,0.0,10.0992000411,10.047477231,23.6973014147,17.9420499482,0.0,5.75525146645
 04/19  02:00:00,33.1292837818,5.40110881833,1.90179747774,0.0,8.25718729233,10.0299323277,19.0799843031,19.0599843031,0.0,0.02
 04/19  03:00:00,32.8444004315,5.36556790995,1.65244981536,0.0,8.25718729233,10.0299323277,26.0666335945,20.3113544133,0.0,5.75527918123
 04/19  04:00:00,34.2325193077,5.33748399554,1.46207431329,0.0,8.25718729233,11.6354268332,27.1747029229,21.4152538345,0.0,5.75944908842
 04/19  05:00:00,41.8279850446,5.34052149993,1.47491269437,0.0,12.1011305571,15.3678112995,27.6054955243,21.8316391807,0.0,5.77385634354
 04/19  06:00:00,67.6739089827,5.60585875484,3.17935286442,0.0,19.7275818095,37.2640762949,34.2366291353,22.6617317731,0.0,11.5748973622
 04/19  07:00:00,86.6819810159,5.87783404452,5.19542898317,0.0,24.3117294858,51.2795993405,27.5413781855,15.9260616167,0.0,11.6153165688
 04/19  08:00:00,73.969005092,5.61891587693,4.01629448703,0.0,23.6694662846,40.6342015617,28.382823796,4.94653717721,0.0,23.4362866188
 04/19  09:00:00,69.3485528488,5.62659078346,4.39541435259,0.0,23.6694662846,35.6302164847,42.56712125,1.16920292067,18.025,23.3729183293
 04/19  10:00:00,51.0552527212,5.51378311241,3.81155673191,0.0,18.7433767983,22.9618409725,36.3583006195,0.825090899628,18.025,17.5082097199
 04/19  11:00:00,52.1986615476,5.59288892844,4.87803425599,0.0,18.7433767983,22.9618409725,35.5115217368,0.00916712040104,18.025,17.4773546164
 04/19  12:00:00,54.5443872993,5.74124076474,7.03196017853,0.0,18.5889407304,23.1597249699,41.3160768486,0.0,18.025,23.2910768486
 04/19  13:00:00,56.9312442488,5.88852181191,9.02503581855,0.0,18.7433767983,23.2517909448,35.4985130305,0.0,18.025,17.4735130305
 04/19  14:00:00,58.6358900301,5.9965634363,10.6216390172,0.0,18.7433767983,23.2517909448,35.5002918304,0.0,18.025,17.4752918304
 04/19  15:00:00,59.8052845521,6.10846488174,11.9690815254,0.0,18.7433767983,22.9618409725,35.4983443302,0.0,18.025,17.4733443302
 04/19  16:00:00,64.5578719256,6.20954119682,12.169283156,0.0,18.7433767983,27.431320555,23.7836670979,0.0,18.025,5.75866709786
 04/19  17:00:00,76.6350352946,6.48072736858,11.7870853744,0.0,17.6635504202,40.6971502883,5.76935113652,0.0,0.0,5.76935113652
 04/19  18:00:00,83.3435006827,6.6349294588,11.8367101715,0.0,27.5259009287,37.3340067412,5.79309883052,0.0,0.0,5.79309883052
 04/19  19:00:00,89.365996613,6.68086625928,11.7198537833,0.0,33.8341110165,33.3544677425,5.77927100709,0.0,0.0,5.77927100709
 04/19  20:00:00,101.595305401,6.79708598269,11.9107871258,0.0,36.5179666069,38.8247702939,12.05987368,0.521756537581,0.0,11.5381171424
 04/19  21:00:00,95.7451274371,6.77564230999,11.5971694953,0.0,32.965339924,36.8579353714,13.2530382451,1.67663802621,0.0,11.5764002189
 04/19  22:00:00,68.8677818643,6.32882185438,8.71374090915,0.0,25.6355707503,20.6438685092,8.99984744476,3.21588454399,0.0,5.78396290077
 04/19  23:00:00,46.1436924355,5.92364452884,5.94771578962,0.0,15.0252895274,11.7056064465,11.4743894491,5.70952653907,0.0,5.76486291001
 04/19  24:00:00,39.5590232757,5.74524337125,4.56717354345,0.0,11.6412384099,10.0650221343,7.75005905903,7.73005905903,0.0,0.02
 04/20  01:00:00,36.9077972306,5.62113197247,3.60072940294,0.0,10.0992000411,10.047477231,15.30035569,9.54512808253,0.0,5.75522760748
 04/20  02:00:00,34.1118015154,5.51049645763,2.77492630826,0.0,8.25718729233,10.0299323277,11.5045718081,11.4845718081,0.0,0.02
 04/20  03:00:00,33.5420381938,5.44510415554,2.27055602206,0.0,8.25718729233,10.0299323277,19.374682042,13.6194361334,0.0,5.75524590859
 04/20  04:00:00,34.8452039675,5.40994125518,2.00230122264,0.0,8.25718729233,11.6354268332,21.4215054234,15.6615213695,0.0,5.75998405386
 04/20  05:00:00,42.375875882,5.4078140407,1.95551645804,0.0,12.1011305571,15.3678112995,22.5220435652,16.7476824778,0.0,5.77436108738
 04/20  06:00:00,68.5999360334,5.71392592823,3.99731893304,0.0,19.7275818095,37.2640762949,27.4324693584,15.8571814772,0.0,11.5752878812
 04/20  07:00:00,88.7501960609,6.12606053653,7.01542882438,0.0,24.3117294858,51.2795993405,21.4738876032,9.85843998308,0.0,11.6154476201
 04/20  08:00:00,75.647931267,5.79567596535,5.51846603832,0.0,23.6694662846,40.6342015617,24.3758232267,0.9408545092,0.0,23.4349687175
 04/20  09:00:00,72.2004203159,5.84377111722,7.03010679328,0.0,23.6694662846,35.6302164847,41.3977588994,0.0,18.025,23.3727588994
 04/20  10:00:00,54.7227084937,5.7194201056,7.27337814895,0.0,18.7433767983,22.9618409725,35.5316392807,0.0,18.025,17.5066392807
 04/20  11:00:00,56.7954248165,5.86254845692,9.20514020221,0.0,18.7433767983,22.9618409725,39.5229686497,0.0,18.025,21.4979686497
 04/20  12:00:00,59.4592152804,6.025214796,11.6628177739,0.0,18.5889407304,23.1597249699,37.2948446329,0.0,18.025,19.2698446329
 04/20  13:00:00,62.0852384896,6.18527973577,13.8822737286,0.0,18.7433767983,23.2517909448,35.4995697933,0.0,18.025,17.4745697933
 04/20  14:00:00,64.7881908443,6.34747544296,16.4230294015,0.0,18.7433767983,23.2517909448,35.497568538,0.0,18.025,17.472568538
 04/20  15:00:00,65.1203363402,6.44171304632,16.9508870184,0.0,18.7433767983,22.9618409725,35.4993369692,0.0,18.025,17.4743369692
 04/20  16:00:00,69.55963533,6.53155491828,16.849034927,0.0,18.7433767983,27.431320555,23.7847906252,0.0,18.025,5.75979062521
 04/20  17:00:00,81.4341926556,6.78900058714,16.2779735509,0.0,17.6635504202,40.6971502883,5.76942097334,0.0,0.0,5.76942097334
 04/20  18:00:00,86.4443494636,6.89811089824,14.6743859603,0.0,27.5259009287,37.3340067412,5.79340535437,0.0,0.0,5.79340535437
 04/20  19:00:00,91.2688271127,6.89696543165,13.4065897664,0.0,33.8341110165,33.3544677425,11.5379769378,0.0,0.0,11.5379769378
 04/20  20:00:00,103.269298892,6.99140868481,13.3904618494,0.0,36.5179666069,38.8247702939,5.93530462219,0.157527698074,0.0,5.77777692411
 04/20  21:00:00,97.2465104596,6.95209095825,12.9221099143,0.0,32.965339924,36.8579353714,12.8803943386,1.30451113443,0.0,11.5758832042
 04/20  22:00:00,70.1367468872,6.4790191242,9.83251600303,0.0,25.6355707503,20.6438685092,8.34119575466,2.55727140169,0.0,5.78392435297
 04/20  23:00:00,47.3850997918,6.06855945892,7.04421132414,0.0,15.0252895274,11.7056064465,9.30199534192,3.5373180645,0.0,5.76467727742
 04/20  24:00:00,40.7891526236,5.88537067058,5.65717604008,0.0,11.6412384099,10.0650221343,10.4419244385,4.68209255157,0.0,5.7598318869
 04/21  01:00:00,38.0984114848,5.75719449284,4.65528496686,0.0,10.0992000411,10.047477231,6.16162482261,6.14162482261,0.0,0.02
 04/21  02:00:00,35.3074317508,5.64944673967,3.83160623917,0.0,8.25718729233,10.0299323277,13.2329843745,7.4780066266,0.0,5.75497774794
 04/21  03:00:00,34.6219442642,5.56940851285,3.22616140728,0.0,8.25718729233,10.0299323277,8.91785200741,8.89785200741,0.0,0.02
 04/21  04:00:00,35.6833259415,5.50316789498,2.74719821244,0.0,8.25718729233,11.6354268332,16.0755959797,10.3156779646,0.0,5.75991801506
 04/21  05:00:00,43.2199139577,5.49674761327,2.71062540845,0.0,12.1011305571,15.3678112995,16.8605262512,11.0873166004,0.0,5.77320965082
 04/21  06:00:00,70.3914783683,5.92240886666,5.58038505592,0.0,19.7275818095,37.2640762949,22.3610477977,10.7853034242,0.0,11.5757443735
 04/21  07:00:00,90.5022058769,6.33234204072,8.56116704851,0.0,24.3117294858,51.2795993405,19.0023738288,7.38698796794,0.0,11.6153858608
 04/21  08:00:00,76.8721704494,5.94124427554,6.59714366318,0.0,23.6694662846,40.6342015617,24.2063188122,0.772329602623,0.0,23.4339892096
 04/21  09:00:00,73.0069210623,5.9702435806,7.71013922651,0.0,23.6694662846,35.6302164847,41.3983495566,0.0,18.025,23.3733495566
 04/21  10:00:00,55.3162220731,5.81580458729,7.77051057372,0.0,18.7433767983,22.9618409725,35.5313345995,0.0,18.025,17.5063345995
 04/21  11:00:00,57.4734914242,5.95349301166,9.79226470683,0.0,18.7433767983,22.9618409725,41.3210171332,0.0,18.025,23.2960171332
 04/21  12:00:00,60.4491705209,6.12032111222,12.5576691755,0.0,18.5889407304,23.1597249699,35.4981899223,0.0,18.025,17.4731899223
 04/21  13:00:00,63.3917132208,6.27937055339,15.0946595216,0.0,18.7433767983,23.2517909448,35.4999084491,0.0,18.025,17.4749084491
 04/21  14:00:00,65.6932258609,6.41828680782,17.2572552168,0.0,18.7433767983,23.2517909448,35.4978672975,0.0,18.025,17.4728672975
 04/21  15:00:00,66.9861276427,6.55095407351,18.7074392276,0.0,18.7433767983,22.9618409725,35.4995927927,0.0,18.025,17.4745927927
 04/21  16:00:00,72.0754631772,6.6767437603,19.2196766234,0.0,18.7433767983,27.431320555,23.7848188165,0.0,18.025,5.75981881649
 04/21  17:00:00,84.7126332721,6.97428621653,19.3711325785,0.0,17.6635504202,40.6971502883,5.76925646484,0.0,0.0,5.76925646484
 04/21  18:00:00,90.6773497633,7.10955642222,18.6959476243,0.0,27.5259009287,37.3340067412,5.79348074291,0.0,0.0,5.79348074291
 04/21  19:00:00,93.4891099082,7.06691526911,15.4569274361,0.0,33.8341110165,33.3544677425,11.5538912593,0.0159485298312,0.0,11.5379427294
 04/21  20:00:00,104.597913969,7.12254720537,14.5879446242,0.0,36.5179666069,38.8247702939,5.82962660088,0.0517724601834,0.0,5.77785414069
 04/21  21:00:00,98.3351353208,7.07185748067,13.890974215,0.0,32.965339924,36.8579353714,11.9263108598,0.350339155045,0.0,11.5759717048
 04/21  22:00:00,71.064493368,6.58396332254,10.6553239396,0.0,25.6355707503,20.6438685092,7.33816782185,1.55419256788,0.0,5.78397525397
 04/21  23:00:00,48.0113348316,6.14074059937,7.59826831012,0.0,15.0252895274,11.7056064465,8.81107333874,3.0463234883,0.0,5.76474985044
 04/21  24:00:00,41.1614007214,5.93004711306,5.98474963796,0.0,11.6412384099,10.0650221343,10.9635521603,5.20364661305,0.0,5.75990554723
 04/22  01:00:00,41.316200549,5.81726016393,5.05352982265,0.0,12.8411359301,10.0650221343,7.095204478,7.075204478,0.0,0.02
 04/22  02:00:00,35.436989623,5.66920024582,3.94141207847,0.0,8.25718729233,10.0299323277,14.6001358168,8.84508348311,0.0,5.75505233373
 04/22  03:00:00,34.6000581159,5.5717348374,3.20195111572,0.0,8.25718729233,10.0299323277,10.713208609,10.693208609,0.0,0.02
 04/22  04:00:00,35.559616002,5.49378698445,2.63287131856,0.0,8.25718729233,11.6354268332,18.3709806771,12.6110008176,0.0,5.75997985947
 04/22  05:00:00,39.3908870539,5.4530208352,2.3466412594,0.0,8.71707943955,15.3327214929,19.6905110558,13.925993573,0.0,5.76451748281
 04/22  06:00:00,54.6507962113,5.54455298345,3.07106364696,0.0,18.5082010057,25.6353820695,18.7174999216,12.9433934841,0.0,5.77410643748
 04/22  07:00:00,72.2248992741,5.91804520399,5.82049652388,0.0,19.4083231844,41.0650158608,18.8829978373,7.30678385472,0.0,11.5762139826
 04/22  08:00:00,101.028807648,6.48853707976,10.1772451443,0.0,26.3286599382,57.9988325916,23.6590432249,0.126789513557,0.0,23.5322537114
 04/22  09:00:00,87.8602296652,6.37874517354,12.2722659708,0.0,26.3286599382,42.8504436482,47.3089899012,0.0,18.025,29.2839899012
 04/22  10:00:00,63.972199312,6.1299588102,12.6269657066,0.0,21.7447113004,23.4437158914,35.5612073037,0.0,18.025,17.5362073037
 04/22  11:00:00,64.1827430453,6.26758702007,15.1615517523,0.0,19.3027497915,23.426170988,41.3598760139,0.0,18.025,23.3348760139
 04/22  12:00:00,67.0702397026,6.45392412495,17.720477265,0.0,19.1483137236,23.7250123474,35.4995121228,0.0,18.025,17.4745121228
 04/22  13:00:00,69.9605284219,6.62986706777,20.2892768413,0.0,19.3027497915,23.7161209604,35.4973736142,0.0,18.025,17.4723736142
 04/22  14:00:00,72.1311223705,6.78765649322,22.3020809524,0.0,19.3027497915,23.7161209604,35.4990512956,0.0,18.025,17.4740512956
 04/22  15:00:00,73.7498750062,6.93616651488,24.0622734841,0.0,19.3027497915,23.426170988,35.4969826981,0.0,18.025,17.4719826981
 04/22  16:00:00,78.1926756411,7.0162986722,23.9736342881,0.0,19.3027497915,27.8956505705,23.7848003472,0.0,18.025,5.75980034716
 04/22  17:00:00,86.3719562137,7.22781103576,23.3189633947,0.0,18.2229234133,37.5968344597,5.76455255881,0.0,0.0,5.76455255881
 04/22  18:00:00,100.433504335,7.46507356722,23.1899935376,0.0,32.690315043,37.0816133363,5.76925994743,0.0,0.0,5.76925994743
 04/22  19:00:00,100.882728641,7.41341751365,19.8112739507,0.0,36.8143715336,33.066984531,5.77891425772,0.0,0.0,5.77891425772
 04/22  20:00:00,106.782356826,7.38448101903,16.7317623024,0.0,36.3493007332,38.7721355839,5.81023015267,0.0315277622962,0.0,5.77870239038
 04/22  21:00:00,103.523496098,7.28417023838,15.6910761359,0.0,36.1807251679,36.8228455648,5.77844987087,0.0,0.0,5.77844987087
 04/22  22:00:00,78.3751508955,6.81399367351,12.3331581202,0.0,31.0351095914,20.6438685092,11.6089856227,0.0333727015558,0.0,11.5756129211
 04/22  23:00:00,52.1899059916,6.35089060114,9.16472990298,0.0,17.4250845679,11.7056064465,6.56347402492,0.789180169272,0.0,5.77429385565
 04/22  24:00:00,44.3489378724,6.16271040263,7.73972666581,0.0,12.8411359301,10.0650221343,6.86115320671,1.10150658204,0.0,5.75964662466
 04/23  01:00:00,43.4996784424,6.05034070631,6.88450550628,0.0,12.925468867,10.100111941,1.02932141936,1.00932141936,0.0,0.02
 04/23  02:00:00,37.8371527671,5.92040367692,5.9709518787,0.0,8.34152022915,10.0650221343,6.62773719111,0.872623519327,0.0,5.75511367179
 04/23  03:00:00,37.2718829846,5.85180815098,5.47428081687,0.0,8.34152022915,10.0650221343,0.796696482711,0.776696482711,0.0,0.02
 04/23  04:00:00,38.5421397807,5.80918309737,5.18058202444,0.0,8.34152022915,11.6705166398,6.43454335073,0.674620285912,0.0,5.75992306481
 04/23  05:00:00,42.5276583724,5.78064616055,5.0363643698,0.0,8.80141237637,15.3678112995,6.30260060688,0.537981737731,0.0,5.76461886915
 04/23  06:00:00,57.4479506003,5.86588903126,5.54688854101,0.0,18.5082010057,25.6353820695,8.91625235325,3.1420905708,0.0,5.77416178245
 04/23  07:00:00,74.5369885876,6.18340212588,7.7478096654,0.0,19.4926561212,41.1001056674,15.7527480536,4.17639701312,0.0,11.5763510405
 04/23  08:00:00,103.426637542,6.73068284416,12.332938628,0.0,26.3286599382,57.9988325916,29.4109158087,0.0,0.0,29.4109158087
 04/23  09:00:00,91.7021964569,6.64211189132,15.9703044804,0.0,26.2443270014,42.8153538416,41.4523030175,0.0,18.025,23.4273030175
 04/23  10:00:00,68.2830366612,6.38845419167,16.6793042422,0.0,21.7447113004,23.4437158914,41.3986059928,0.0,18.025,23.3736059928
 04/23  11:00:00,68.1195344421,6.51382337549,18.7923987762,0.0,19.3449162599,23.4437158914,35.529166417,0.0,18.025,17.504166417
 04/23  12:00:00,70.1708788992,6.67401872202,20.5413115915,0.0,19.190480192,23.7425572507,35.4979250575,0.0,18.025,17.4729250575
 04/23  13:00:00,73.8781623695,6.89219318297,24.004298176,0.0,19.260583323,23.698576057,35.4975737456,0.0,18.025,17.4725737456
 04/23  14:00:00,76.5153431437,7.08019363277,26.4534779931,0.0,19.260583323,23.698576057,35.4954639698,0.0,18.025,17.4704639698
 04/23  15:00:00,77.1382670928,7.1931221767,27.2534248819,0.0,19.260583323,23.4086260847,35.4970886366,0.0,18.025,17.4720886366
 04/23  16:00:00,81.63450333,7.27697304343,27.2145051998,0.0,19.260583323,27.8781056672,23.7846763013,0.0,18.025,5.75967630133
 04/23  17:00:00,90.2538065991,7.50533534578,26.9830016163,0.0,18.1807569449,37.5792895564,5.76457467834,0.0,0.0,5.76457467834
 04/23  18:00:00,103.270857583,7.68931373977,25.9225317701,0.0,32.6059821062,37.0465235296,5.76943115442,0.0,0.0,5.76943115442
 04/23  19:00:00,104.270879513,7.62446008809,22.9883903645,0.0,36.8143715336,33.066984531,5.77875554991,0.0,0.0,5.77875554991
 04/23  20:00:00,111.369112628,7.63972148457,20.9438580709,0.0,36.43363367,38.8072253906,5.77845764505,0.0,0.0,5.77845764505
 04/23  21:00:00,106.564916704,7.51880015246,18.6172900739,0.0,36.0963922311,36.7877557581,11.5374513995,0.0,0.0,11.5374513995
 04/23  22:00:00,80.6057006056,7.02856358908,14.4685706584,0.0,30.9507766546,20.6087787026,5.79764227803,0.0,0.0,5.79764227803
 04/23  23:00:00,54.6159865761,6.58742614765,11.3542764047,0.0,17.4250845679,11.7056064465,11.528389306,0.0,0.0,11.528389306
 04/23  24:00:00,46.5979948444,6.37973674942,9.65234226121,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/24  01:00:00,41.896772431,6.18506422808,8.0257755132,0.0,10.0992000411,10.047477231,5.7549355211,0.0,0.0,5.7549355211
 04/24  02:00:00,38.6923171557,6.03380090926,6.83214894752,0.0,8.25718729233,10.0299323277,0.56074399639,0.54074399639,0.0,0.02
 04/24  03:00:00,37.6963794176,5.92183632765,5.94816838365,0.0,8.25718729233,10.0299323277,7.5066847709,1.75175939662,0.0,5.75492537428
 04/24  04:00:00,38.4682219305,5.8269578697,5.20831825501,0.0,8.25718729233,11.6354268332,4.04954702633,4.02954702633,0.0,0.02
 04/24  05:00:00,45.7556092737,5.7957480496,4.94733125589,0.0,12.1011305571,15.3678112995,11.806557014,6.03244876027,0.0,5.77410825377
 04/24  06:00:00,73.2875974821,6.27225046144,8.12668383095,0.0,19.7275818095,37.2640762949,16.9561496703,5.38010541427,0.0,11.576044256
 04/24  07:00:00,93.2349943065,6.66322311129,10.9630978818,0.0,24.3117294858,51.2795993405,20.2624847563,2.85069690921,0.0,17.4117878471
 04/24  08:00:00,79.788450147,6.26765092841,9.18703603505,0.0,23.6694662846,40.6342015617,23.431883389,0.0,0.0,23.431883389
 04/24  09:00:00,76.4796981992,6.27403068962,10.8791395866,0.0,23.6694662846,35.6302164847,41.3928791973,0.0,18.025,23.3678791973
 04/24  10:00:00,59.2135137224,6.1247072499,11.3589138669,0.0,18.7433767983,22.9618409725,35.531154116,0.0,18.025,17.506154116
 04/24  11:00:00,61.1879568451,6.23418142877,13.2260490594,0.0,18.7433767983,22.9618409725,35.5007904114,0.0,18.025,17.4757904114
 04/24  12:00:00,63.5806260119,6.36707610051,15.4423736417,0.0,18.5889407304,23.1597249699,35.4981923906,0.0,18.025,17.4731923906
 04/24  13:00:00,66.3800836601,6.51324237959,17.8491644604,0.0,18.7433767983,23.2517909448,35.4956502945,0.0,18.025,17.4706502945
 04/24  14:00:00,68.1703822985,6.64250289657,19.5102031063,0.0,18.7433767983,23.2517909448,35.4972449458,0.0,18.025,17.4722449458
 04/24  15:00:00,69.2504818094,6.77032597129,20.7524297122,0.0,18.7433767983,22.9618409725,41.3146748651,0.0,18.025,23.2896748651
 04/24  16:00:00,74.3018745186,6.88945644569,21.2333878517,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/24  17:00:00,86.6192870574,7.16211105163,21.0899714334,0.0,17.6635504202,40.6971502883,5.76896177554,0.0,0.0,5.76896177554
 04/24  18:00:00,93.0978195302,7.34006033446,20.8859257615,0.0,27.5259009287,37.3340067412,11.5660563148,0.0,0.0,11.5660563148
 04/24  19:00:00,96.9512267671,7.3738765271,18.6121032918,0.0,33.8341110165,33.3544677425,5.77882423625,0.0,0.0,5.77882423625
 04/24  20:00:00,108.172927248,7.46013796035,17.8253823465,0.0,36.5179666069,38.8247702939,5.77851117042,0.0,0.0,5.77851117042
 04/24  21:00:00,102.046297092,7.41192060397,17.2620948815,0.0,32.965339924,36.8579353714,11.5749521589,0.0,0.0,11.5749521589
 04/24  22:00:00,74.5392164215,6.93203222593,13.7819871515,0.0,25.6355707503,20.6438685092,11.5475627238,0.0,0.0,11.5475627238
 04/24  23:00:00,50.9919659748,6.46251707193,10.2571370694,0.0,15.0252895274,11.7056064465,0.0613002276174,0.0413002276174,0.0,0.02
 04/24  24:00:00,44.0138705412,6.24516158386,8.52211248756,0.0,11.6412384099,10.0650221343,6.30886533507,0.548948484042,0.0,5.75991685103
 04/25  01:00:00,41.1893495743,6.10107325194,7.40234757098,0.0,10.0992000411,10.047477231,6.84858783515,1.09346737421,0.0,5.75512046094
 04/25  02:00:00,38.2249667275,5.97239342427,6.42620597546,0.0,8.25718729233,10.0299323277,1.63549574977,1.61549574977,0.0,0.02
 04/25  03:00:00,37.3831396087,5.87675950372,5.68000927026,0.0,8.25718729233,10.0299323277,8.4346612722,2.67984395459,0.0,5.7548173176
 04/25  04:00:00,38.3281267415,5.80067663966,5.09450613256,0.0,8.25718729233,11.6354268332,4.13785041104,4.11785041104,0.0,0.02
 04/25  05:00:00,45.808601555,5.78972384325,5.00635339673,0.0,12.1011305571,15.3678112995,10.5921663815,4.81806622989,0.0,5.77410015158
 04/25  06:00:00,73.3673377012,6.26696826963,8.21171129417,0.0,19.7275818095,37.2640762949,16.4854663543,4.91046484191,0.0,11.5750015124
 04/25  07:00:00,93.3444053806,6.65759171625,11.0781506407,0.0,24.3117294858,51.2795993405,20.4398783592,3.02918445273,0.0,17.4106939064
 04/25  08:00:00,79.7591237576,6.24501481729,9.18035323787,0.0,23.6694662846,40.6342015617,23.4326988156,0.0,0.0,23.4326988156
 04/25  09:00:00,76.4770786161,6.25407178716,10.8964799281,0.0,23.6694662846,35.6302164847,35.5558549742,0.0,18.025,17.5308549742
 04/25  10:00:00,58.4927443198,6.08275726666,10.6800995981,0.0,18.7433767983,22.9618409725,41.3588114996,0.0,18.025,23.3338114996
 04/25  11:00:00,60.8485347746,6.21047912362,12.9103315291,0.0,18.7433767983,22.9618409725,35.5003176181,0.0,18.025,17.4753176181
 04/25  12:00:00,63.212898007,6.3467487526,15.0949767872,0.0,18.5889407304,23.1597249699,35.4980393997,0.0,18.025,17.4730393997
 04/25  13:00:00,65.2370732336,6.46614493113,16.7532535604,0.0,18.7433767983,23.2517909448,35.4966987599,0.0,18.025,17.4716987599
 04/25  14:00:00,66.9505950674,6.56908919142,18.3638303002,0.0,18.7433767983,23.2517909448,35.4982624789,0.0,18.025,17.4732624789
 04/25  15:00:00,68.5921847025,6.70422696702,20.1602338172,0.0,18.7433767983,22.9618409725,35.4960545471,0.0,18.025,17.4710545471
 04/25  16:00:00,73.0007031589,6.77729713182,20.0443770971,0.0,18.7433767983,27.431320555,23.784671574,0.0,18.025,5.75967157402
 04/25  17:00:00,84.8622874338,7.00913384144,19.4859546401,0.0,17.6635504202,40.6971502883,5.76862438137,0.0,0.0,5.76862438137
 04/25  18:00:00,90.8563281842,7.15952696599,18.8249767646,0.0,27.5259009287,37.3340067412,11.5655117166,0.0,0.0,11.5655117166
 04/25  19:00:00,95.7378382854,7.22194792127,17.5506470233,0.0,33.8341110165,33.3544677425,5.77871514963,0.0,0.0,5.77871514963
 04/25  20:00:00,106.940660808,7.3227568397,16.7305043037,0.0,36.5179666069,38.8247702939,5.77844268819,0.0,0.0,5.77844268819
 04/25  21:00:00,100.865092885,7.29766159181,16.1951554945,0.0,32.965339924,36.8579353714,11.5748778351,0.0,0.0,11.5748778351
 04/25  22:00:00,73.1343499975,6.79261824253,12.5165444988,0.0,25.6355707503,20.6438685092,5.93644840585,0.152741806719,0.0,5.78370659913
 04/25  23:00:00,49.9906401696,6.34722361623,9.3711054484,0.0,15.0252895274,11.7056064465,6.45644712109,0.691849525663,0.0,5.76459759543
 04/25  24:00:00,43.3013835825,6.15483077854,7.89995640545,0.0,11.6412384099,10.0650221343,6.69693604296,0.937163214158,0.0,5.7597728288
 04/26  01:00:00,40.5761304657,6.02193230577,6.86827565773,0.0,10.0992000411,10.047477231,1.21337178725,1.19337178725,0.0,0.02
 04/26  02:00:00,37.7501781354,5.90940359086,6.01440454781,0.0,8.25718729233,10.0299323277,7.18096537818,1.42704570952,0.0,5.75391966866
 04/26  03:00:00,37.0762403371,5.832954226,5.41692117769,0.0,8.25718729233,10.0299323277,1.81407307804,1.79407307804,0.0,0.02
 04/26  04:00:00,38.2057514937,5.77765603819,4.99514980145,0.0,8.25718729233,11.6354268332,8.24490276405,2.48505123544,0.0,5.7598515286
 04/26  05:00:00,45.8770781791,5.78771041099,5.07684859545,0.0,12.1011305571,15.3678112995,8.37521344466,2.60113660078,0.0,5.77407684388
 04/26  06:00:00,73.5121814838,6.27602265602,8.34750648351,0.0,19.7275818095,37.2640762949,14.9380190758,3.3622539651,0.0,11.5757651107
 04/26  07:00:00,93.3439617069,6.65686980031,11.0784430017,0.0,24.3117294858,51.2795993405,13.924440096,2.31085042422,0.0,11.6135896717
 04/26  08:00:00,79.5285475622,6.22630996125,8.96848654602,0.0,23.6694662846,40.6342015617,29.2850691569,0.0,0.0,29.2850691569
 04/26  09:00:00,75.3273057882,6.19705892607,9.80373014697,0.0,23.6694662846,35.6302164847,35.5594670232,0.0,18.025,17.5344670232
 04/26  10:00:00,56.659373676,5.97212916233,8.95735681359,0.0,18.7433767983,22.9618409725,41.35955929,0.0,18.025,23.33455929
 04/26  11:00:00,56.7218788704,5.96084203273,9.03331506266,0.0,18.7433767983,22.9618409725,35.4998102123,0.0,18.025,17.4748102123
 04/26  12:00:00,55.8392390474,5.93139376973,8.13667674214,0.0,18.5889407304,23.1597249699,35.7649092875,0.266492194321,18.025,17.4734170932
 04/26  13:00:00,55.4266122042,5.9190360992,7.48990326617,0.0,18.7433767983,23.2517909448,35.506049385,0.00581532047607,18.025,17.4752340646
 04/26  14:00:00,56.3921423689,5.98039140279,8.39407783476,0.0,18.7433767983,23.2517909448,35.4961499851,0.0,18.025,17.4711499851
 04/26  15:00:00,57.3837513298,6.05034960892,9.60567890158,0.0,18.7433767983,22.9618409725,35.4976396083,0.0,18.025,17.4726396083
 04/26  16:00:00,61.6676109941,6.11328897849,9.37529276981,0.0,18.7433767983,27.431320555,23.7840282603,0.0,18.025,5.75902826026
 04/26  17:00:00,74.9412967286,6.36403595889,10.2100655715,0.0,17.6635504202,40.6971502883,5.76916494039,0.0,0.0,5.76916494039
 04/26  18:00:00,82.434527031,6.54681966867,11.0158945543,0.0,27.5259009287,37.3340067412,6.15993732555,0.36698355033,0.0,5.79295377522
 04/26  19:00:00,88.8792902562,6.6273805582,11.2866689003,0.0,33.8341110165,33.3544677425,13.4373251144,1.90017256422,0.0,11.5371525502
 04/26  20:00:00,101.737591625,6.78233931078,12.0678562408,0.0,36.5179666069,38.8247702939,10.4195715918,4.64155904649,0.0,5.77801254535
 04/26  21:00:00,96.0061738686,6.77610826236,11.8577970873,0.0,32.965339924,36.8579353714,18.254414808,6.67957024714,0.0,11.5748445608
 04/26  22:00:00,68.9089579873,6.31539131981,8.76838703301,0.0,25.6355707503,20.6438685092,13.9684708766,8.18479460088,0.0,5.78367627571
 04/26  23:00:00,45.9870856327,5.89635824003,5.81841656391,0.0,15.0252895274,11.7056064465,15.8997707738,10.1352612898,0.0,5.76450948402
 04/26  24:00:00,39.470143781,5.72653732545,4.49701333577,0.0,11.6412384099,10.0650221343,16.7871591924,11.0273714663,0.0,5.75978772608
 04/27  01:00:00,36.9392777959,5.61597354588,3.63738445721,0.0,10.0992000411,10.047477231,11.7140758573,11.6940758573,0.0,0.02
 04/27  02:00:00,34.2689527386,5.52201525137,2.92056843649,0.0,8.25718729233,10.0299323277,18.1380030669,12.3831016636,0.0,5.75490140324
 04/27  03:00:00,33.8958689357,5.48154497411,2.58796168512,0.0,8.25718729233,10.0299323277,13.1300744019,13.1100744019,0.0,0.02
 04/27  04:00:00,35.2707924432,5.45401740097,2.38382945649,0.0,8.25718729233,11.6354268332,19.5169308334,13.7572536397,0.0,5.75967719367
 04/27  05:00:00,42.8963849478,5.46181837607,2.4220512133,0.0,12.1011305571,15.3678112995,19.3280542902,13.5552206362,0.0,5.77283365397
 04/27  06:00:00,69.5670274037,5.81764877979,4.8607365262,0.0,19.7275818095,37.2640762949,24.255884636,12.6819978945,0.0,11.5738867414
 04/27  07:00:00,89.8672057457,6.25292840917,8.00563920184,0.0,24.3117294858,51.2795993405,19.5585439407,7.9442308667,0.0,11.614313074
 04/27  08:00:00,75.767102001,5.82156121093,5.61179743924,0.0,23.6694662846,40.6342015617,25.1934937261,1.76289206509,0.0,23.430601661
 04/27  09:00:00,71.0167318236,5.82663349695,5.86358821974,0.0,23.6694662846,35.6302164847,42.2308299415,0.835818271776,18.025,23.3700116698
 04/27  10:00:00,52.0698609477,5.64347318516,4.69650178715,0.0,18.7433767983,22.9618409725,37.0511872455,1.52089975046,18.025,17.505287495
 04/27  11:00:00,52.7795716824,5.71405471559,5.33779670721,0.0,18.7433767983,22.9618409725,36.1659557468,0.665486502841,18.025,17.475469244
 04/27  12:00:00,54.5795326804,5.79050653427,7.01785879532,0.0,18.5889407304,23.1597249699,41.5214473194,0.207115400424,18.025,23.289331919
 04/27  13:00:00,55.4647464315,5.88772812547,7.55934932436,0.0,18.7433767983,23.2517909448,35.4968174918,0.0,18.025,17.4718174918
 04/27  14:00:00,55.2642328418,5.9241486528,7.32241430484,0.0,18.7433767983,23.2517909448,35.4982668769,0.0,18.025,17.4732668769
 04/27  15:00:00,56.0556388668,5.98394541438,8.34397354266,0.0,18.7433767983,22.9618409725,35.4979039049,0.0,18.025,17.4729039049
 04/27  16:00:00,60.979666146,6.08415749637,8.71648055773,0.0,18.7433767983,27.431320555,23.7846189978,0.0,18.025,5.7596189978
 04/27  17:00:00,74.5336423377,6.3425774448,9.82387124903,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/27  18:00:00,82.1042240207,6.5241144091,10.7083007477,0.0,27.5259009287,37.3340067412,11.587345934,0.0214731947992,0.0,11.5658727392
 04/27  19:00:00,88.7366033046,6.62398240327,11.1473846142,0.0,33.8341110165,33.3544677425,6.27778973927,0.499090076871,0.0,5.7786996624
 04/27  20:00:00,101.627767995,6.78909740271,11.9512763648,0.0,36.5179666069,38.8247702939,13.3344941766,1.7979312353,0.0,11.5365629413
 04/27  21:00:00,95.9439888446,6.78518773349,11.7865426028,0.0,32.965339924,36.8579353714,14.6601383328,3.08590561487,0.0,11.5742327179
 04/27  22:00:00,68.9277119375,6.32705219508,8.77548160052,0.0,25.6355707503,20.6438685092,10.8118047693,5.02820341594,0.0,5.78360135333
