Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/27  23:00:00,46.1235264695,5.91650782397,5.93471136778,0.0,15.0252895274,11.7056064465,12.7536897063,6.98920462096,0.0,5.76448508533
 04/27  24:00:00,39.5886230184,5.74507001741,4.5969684917,0.0,11.6412384099,10.0650221343,8.30411807595,8.28411807595,0.0,0.02
 04/28  01:00:00,37.0453081939,5.63310569751,3.72627816952,0.0,10.0992000411,10.047477231,15.0722521775,9.317234962,0.0,5.75501721552
 04/28  02:00:00,34.3453099331,5.53326291231,2.98568617439,0.0,8.25718729233,10.0299323277,10.368606969,10.348606969,0.0,0.02
 04/28  03:00:00,33.8014351857,5.4713749748,2.50369354089,0.0,8.25718729233,10.0299323277,17.2783881394,11.5234047625,0.0,5.75498337684
 04/28  04:00:00,35.1482002221,5.44102460723,2.27423670589,0.0,8.25718729233,11.6354268332,12.716330336,12.696330336,0.0,0.02
 04/28  05:00:00,42.748517712,5.44602444669,2.28998084823,0.0,12.1011305571,15.3678112995,24.5311842607,13.0032847724,0.0,11.5278994883
 04/28  06:00:00,69.4577867649,5.80875210416,4.76040213415,0.0,19.7275818095,37.2640762949,17.7072173494,11.9114795662,0.0,5.79573778313
 04/28  07:00:00,89.6946433108,6.23708198736,7.84892885904,0.0,24.3117294858,51.2795993405,24.8345910002,7.4253534104,0.0,17.4092375898
 04/28  08:00:00,75.9704832237,5.84204401434,5.79470358716,0.0,23.6694662846,40.6342015617,24.7031264281,1.27301773504,0.0,23.4301086931
 04/28  09:00:00,71.2106603699,5.84324886774,6.04090323479,0.0,23.6694662846,35.6302164847,41.5869770711,0.19593709346,18.025,23.3660399776
 04/28  10:00:00,52.5267310078,5.67888424709,5.11796670679,0.0,18.7433767983,22.9618409725,36.1640530317,0.634837093173,18.025,17.5042159385
 04/28  11:00:00,53.871294741,5.78436549651,6.35921182741,0.0,18.7433767983,22.9618409725,35.558371189,0.0577328485524,18.025,17.4756383404
 04/28  12:00:00,55.8648564769,5.92292568841,8.17076310558,0.0,18.5889407304,23.1597249699,35.4964899586,0.0,18.025,17.4714899586
 04/28  13:00:00,57.5068279578,6.05593674657,9.43322423896,0.0,18.7433767983,23.2517909448,35.4959778998,0.0,18.025,17.4709778998
 04/28  14:00:00,58.6104090439,6.14576728915,10.446974479,0.0,18.7433767983,23.2517909448,35.496635648,0.0,18.025,17.471635648
 04/28  15:00:00,59.6204281237,6.24177104748,11.6509404687,0.0,18.7433767983,22.9618409725,41.3136328788,0.0,18.025,23.2886328788
 04/28  16:00:00,64.42802358,6.3420844562,11.906918203,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/28  17:00:00,77.7082141798,6.63738630526,12.7036373652,0.0,17.6635504202,40.6971502883,5.7688642885,0.0,0.0,5.7688642885
 04/28  18:00:00,84.6362351254,6.80108357811,12.9633444198,0.0,27.5259009287,37.3340067412,11.5655073537,0.0,0.0,11.5655073537
 04/28  19:00:00,90.6140118663,6.84833420123,12.8004499484,0.0,33.8341110165,33.3544677425,5.99895854836,0.220364361879,0.0,5.77859418649
 04/28  20:00:00,103.019039133,6.96638208928,13.1652701755,0.0,36.5179666069,38.8247702939,7.66183537358,1.88357908589,0.0,5.77825628769
 04/28  21:00:00,97.0156473843,6.9229684501,12.7204263331,0.0,32.965339924,36.8579353714,15.0521316439,3.47653526924,0.0,11.5755963746
 04/28  22:00:00,69.790320907,6.43763828279,9.52750812306,0.0,25.6355707503,20.6438685092,17.2149195951,5.66810266135,0.0,11.5468169337
 04/28  23:00:00,46.7778443274,6.00059455684,6.50494997137,0.0,15.0252895274,11.7056064465,7.96312906236,7.94312906236,0.0,0.02
 04/28  24:00:00,40.0452738895,5.80462796847,4.99405837704,0.0,11.6412384099,10.0650221343,15.1582329069,9.39848369389,0.0,5.75974921299
 04/29  01:00:00,40.3387805778,5.7077936536,4.1855857866,0.0,12.8411359301,10.0650221343,16.3006799794,10.5458310923,0.0,5.75484888714
 04/29  02:00:00,34.628140351,5.57499797782,3.2267812449,0.0,8.25718729233,10.0299323277,11.75446167,11.73446167,0.0,0.02
 04/29  03:00:00,33.9214347277,5.49013545346,2.60493665007,0.0,8.25718729233,10.0299323277,18.7649734561,13.0104500085,0.0,5.75452344762
 04/29  04:00:00,35.1852986915,5.44824795967,2.30411569504,0.0,8.25718729233,11.6354268332,14.3202043233,14.3002043233,0.0,0.02
 04/29  05:00:00,39.1175747071,5.42110773092,2.1052603741,0.0,8.71707943955,15.3327214929,20.7136535846,14.9491915409,0.0,5.76446204368
 04/29  06:00:00,52.5169146461,5.51884319778,2.84692376115,0.0,18.5082010057,25.6353820695,19.2232187612,13.4492029662,0.0,5.77401579509
 04/29  07:00:00,71.5734694076,5.84371294634,5.24344627757,0.0,19.4083231844,41.0650158608,20.4943300605,8.91948457512,0.0,11.5748454854
 04/29  08:00:00,99.8286213783,6.36818735218,9.09747527865,0.0,26.3286599382,57.9988325916,31.0821931408,1.68033293669,0.0,29.4018602042
 04/29  09:00:00,83.910271893,6.21128852445,8.48981981526,0.0,26.3286599382,42.8504436482,41.5102775951,0.0613824335162,18.025,23.4238951616
 04/29  10:00:00,58.0770466662,5.89956028166,6.9622365214,0.0,21.7447113004,23.4437158914,41.4244968475,0.0289473441825,18.025,23.3705495033
 04/29  11:00:00,56.170554798,5.950407713,7.46656693021,0.0,19.3027497915,23.426170988,35.5286044289,0.0,18.025,17.5036044289
 04/29  12:00:00,57.7103323482,6.06476859285,8.74974103453,0.0,19.1483137236,23.7250123474,35.499681205,0.0,18.025,17.474681205
 04/29  13:00:00,59.4522485676,6.18743667073,10.2234430021,0.0,19.3027497915,23.7161209604,35.4970263855,0.0,18.025,17.4720263855
 04/29  14:00:00,61.6974292421,6.3215272218,12.3345333277,0.0,19.3027497915,23.7161209604,35.4961345501,0.0,18.025,17.4711345501
 04/29  15:00:00,61.2492347073,6.36547552706,12.1323398778,0.0,19.3027497915,23.426170988,35.4938165074,0.0,18.025,17.4688165074
 04/29  16:00:00,64.0423081625,6.32926246628,10.5103239441,0.0,19.3027497915,27.8956505705,23.7843698991,0.0,18.025,5.75936989906
 04/29  17:00:00,73.2275157776,6.50059785619,10.9017573294,0.0,18.2229234133,37.5968344597,5.76337504762,0.0,0.0,5.76337504762
 04/29  18:00:00,88.6809599588,6.74770932853,12.1548393261,0.0,32.690315043,37.0816133363,5.78855112146,0.0196445680322,0.0,5.76890655343
 04/29  19:00:00,93.1019119625,6.85566126721,12.5882504332,0.0,36.8143715336,33.066984531,6.09382782288,0.315358592412,0.0,5.77846923047
 04/29  20:00:00,103.081894434,7.00257012196,13.4132443798,0.0,36.3493007332,38.7721355839,7.35662238351,1.57920571906,0.0,5.77741666444
 04/29  21:00:00,100.368853849,6.93969982483,12.8809373375,0.0,36.1807251679,36.8228455648,9.43101417783,3.65240919175,0.0,5.77860498607
 04/29  22:00:00,75.7473475208,6.50432853032,10.0150727056,0.0,31.0351095914,20.6438685092,16.9985348431,5.42333614363,0.0,11.5751986995
 04/29  23:00:00,49.9108973548,6.07985754593,7.15678346244,0.0,17.4250845679,11.7056064465,12.7928783986,7.01894187187,0.0,5.77393652672
 04/29  24:00:00,42.0546370929,5.89529846285,5.71285573255,0.0,12.8411359301,10.0650221343,14.3768547128,8.61712994804,0.0,5.7597247648
 04/30  01:00:00,41.0135470482,5.76852773707,4.68019800879,0.0,12.925468867,10.100111941,10.1380719434,10.1180719434,0.0,0.02
 04/30  02:00:00,35.1353160646,5.61865586648,3.57087755859,0.0,8.34152022915,10.0650221343,17.4624686749,11.7074641608,0.0,5.75500451409
 04/30  03:00:00,34.3048776397,5.52054213163,2.83855272637,0.0,8.34152022915,10.0650221343,13.4897996382,13.4697996382,0.0,0.02
 04/30  04:00:00,35.4621615387,5.46676650553,2.44303901829,0.0,8.34152022915,11.6705166398,20.8996535306,15.1404592811,0.0,5.75919424958
 04/30  05:00:00,39.3226144054,5.43243729832,2.1795507589,0.0,8.80141237637,15.3678112995,21.981790723,16.2174877805,0.0,5.76430294245
 04/30  06:00:00,52.4752839803,5.51787890313,2.80626171842,0.0,18.5082010057,25.6353820695,21.9125322692,16.1386947117,0.0,5.7738375575
 04/30  07:00:00,71.5495949665,5.82446429637,5.11940499218,0.0,19.4926561212,41.1001056674,22.7620540875,11.1871335883,0.0,11.5749204992
 04/30  08:00:00,99.6586625922,6.34878932738,8.94692464397,0.0,26.3286599382,57.9988325916,32.5288636563,3.12370363111,0.0,29.4051600252
 04/30  09:00:00,83.4167925726,6.18074891647,8.14630831025,0.0,26.2443270014,42.8153538416,41.9188935343,0.471324710869,18.025,23.4225688234
 04/30  10:00:00,57.2602304991,5.85644454387,6.18854195838,0.0,21.7447113004,23.4437158914,36.0996565432,0.540663737912,18.025,17.5339928053
 04/30  11:00:00,55.774673575,5.9119378984,7.04944778254,0.0,19.3449162599,23.4437158914,41.3560538294,0.0,18.025,23.3310538294
 04/30  12:00:00,57.3733506386,6.0298889807,8.38793012872,0.0,19.190480192,23.7425572507,35.4990090748,0.0,18.025,17.4740090748
 04/30  13:00:00,58.494031743,6.13627396598,9.37610229055,0.0,19.260583323,23.698576057,35.4971356436,0.0,18.025,17.4721356436
 04/30  14:00:00,59.0464740399,6.2091132265,9.85570605253,0.0,19.260583323,23.698576057,35.4950619338,0.0,18.025,17.4700619338
 04/30  15:00:00,59.9385849221,6.26990372785,10.9769755114,0.0,19.260583323,23.4086260847,35.4964368274,0.0,18.025,17.4714368274
 04/30  16:00:00,63.7193491889,6.27065685093,10.3056831413,0.0,19.260583323,27.8781056672,23.7833591451,0.0,18.025,5.75835914514
 04/30  17:00:00,72.0110899221,6.37941764991,9.8662264264,0.0,18.1807569449,37.5792895564,5.76423774526,0.0,0.0,5.76423774526
 04/30  18:00:00,87.1525537775,6.60300399698,10.8905651002,0.0,32.6059821062,37.0465235296,5.78937082583,0.0204281906046,0.0,5.76894263523
 04/30  19:00:00,91.9532931404,6.72784408564,11.5674525385,0.0,36.8143715336,33.066984531,6.3623117561,0.584191738821,0.0,5.77812001728
 04/30  20:00:00,101.874762251,6.85461815007,12.2346467263,0.0,36.43363367,38.8072253906,8.88645913738,3.10795163923,0.0,5.77850749814
 04/30  21:00:00,99.238107374,6.8280578414,11.981261797,0.0,36.0963922311,36.7877557581,9.99106933062,4.21282846321,0.0,5.77824086741
 04/30  22:00:00,74.9419229136,6.42822300381,9.40518267518,0.0,30.9507766546,20.6087787026,16.5359598783,4.96083457593,0.0,11.5751253024
 04/30  23:00:00,49.3672513672,6.0191341306,6.67386566448,0.0,17.4250845679,11.7056064465,12.5937960308,6.82049351764,0.0,5.77330251317
 04/30  24:00:00,41.7692925863,5.84991645181,5.35347207025,0.0,12.925468867,10.100111941,14.3291957128,8.56973929129,0.0,5.75945642156
 05/01  01:00:00,37.5751752113,5.70004892894,4.18921235323,0.0,10.0992000411,10.047477231,10.1653128938,10.1453128938,0.0,0.02
 05/01  02:00:00,34.711288036,5.58092707936,3.30400099186,0.0,8.25718729233,10.0299323277,17.5101908872,11.7552640561,0.0,5.75492683107
 05/01  03:00:00,34.0106573994,5.49906023536,2.68524089229,0.0,8.25718729233,10.0299323277,13.4325351338,13.4125351338,0.0,0.02
 05/01  04:00:00,35.2604658994,5.45720068435,2.37033246251,0.0,8.25718729233,11.6354268332,20.8422410318,15.0825011826,0.0,5.75973984915
 05/01  05:00:00,42.8085627611,5.45612688618,2.33993808373,0.0,12.1011305571,15.3678112995,21.5058676204,15.7323476577,0.0,5.77351996262
 05/01  06:00:00,67.8401770275,5.84195700351,4.99360466874,0.0,19.7275818095,37.2640762949,25.1130834522,13.5380397922,0.0,11.57504366
 05/01  07:00:00,90.0418020021,6.27764757192,8.15555495185,0.0,24.3117294858,51.2795993405,20.3899416037,8.77680341992,0.0,11.6131381838
 05/01  08:00:00,75.8230692601,5.83269154555,5.65665956034,0.0,23.6694662846,40.6342015617,30.4659835323,2.2076616353,0.0,28.258321897
 05/01  09:00:00,70.7994966708,5.80735697497,5.66564785232,0.0,23.6694662846,35.6302164847,37.7811410413,1.20292357403,18.025,18.5532174673
 05/01  10:00:00,52.1287738448,5.65001661136,4.748886559,0.0,18.7433767983,22.9618409725,42.8032122526,1.44645227169,18.025,23.3317599809
 05/01  11:00:00,52.8429978986,5.7165512899,5.39873607386,0.0,18.7433767983,22.9618409725,35.9254239785,0.426537677707,18.025,17.4738863008
 05/01  12:00:00,54.9853453341,5.84045982988,7.37372844349,0.0,18.5889407304,23.1597249699,35.6281503417,0.131627527513,18.025,17.4715228142
 05/01  13:00:00,56.0478692908,5.9408155307,8.08939312886,0.0,18.7433767983,23.2517909448,35.4971216812,0.0,18.025,17.4721216812
 05/01  14:00:00,56.5879970214,5.99614667721,8.57418941076,0.0,18.7433767983,23.2517909448,35.4954007351,0.0,18.025,17.4704007351
 05/01  15:00:00,57.5349085725,6.08260192013,9.72459521399,0.0,18.7433767983,22.9618409725,35.4992085827,0.0,18.025,17.4742085827
 05/01  16:00:00,62.3501348584,6.15914218509,10.0119744001,0.0,18.7433767983,27.431320555,23.7845492164,0.0,18.025,5.75954921635
 05/01  17:00:00,75.3112401654,6.4052610006,10.5388015475,0.0,17.6635504202,40.6971502883,5.76896179545,0.0,0.0,5.76896179545
 05/01  18:00:00,82.9057409691,6.6023146092,11.431648014,0.0,27.5259009287,37.3340067412,5.79250077181,0.0,0.0,5.79250077181
 05/01  19:00:00,89.2868998631,6.68674489787,11.6349367621,0.0,33.8341110165,33.3544677425,11.9344516097,0.399334727908,0.0,11.5351168818
 05/01  20:00:00,101.84398458,6.82551580292,12.1310943489,0.0,36.5179666069,38.8247702939,7.90280595234,2.12445922591,0.0,5.77834672643
 05/01  21:00:00,96.6025807823,6.86538751983,12.3649651989,0.0,32.965339924,36.8579353714,13.4181792943,1.84380793565,0.0,11.5743713586
 05/01  22:00:00,70.0494625079,6.45176642338,9.77254188409,0.0,25.6355707503,20.6438685092,7.43075016669,1.64755874736,0.0,5.78319141934
 05/01  23:00:00,47.0400281154,6.01766533405,6.75006715787,0.0,15.0252895274,11.7056064465,9.86514697259,4.10076349171,0.0,5.76438348089
 05/01  24:00:00,40.3363090575,5.82687312362,5.26286030623,0.0,11.6412384099,10.0650221343,6.37118666187,6.35118666187,0.0,0.02
 05/02  01:00:00,37.7857799169,5.71520886179,4.38465533854,0.0,10.0992000411,10.047477231,12.9364659347,7.18159100616,0.0,5.75487492859
 05/02  02:00:00,35.1305233629,5.62184322994,3.68232546071,0.0,8.25718729233,10.0299323277,7.7672973828,7.7472973828,0.0,0.02
 05/02  03:00:00,34.6145406612,5.55952970514,3.22865269298,0.0,8.25718729233,10.0299323277,13.9002133385,8.14529637809,0.0,5.75491696041
 05/02  04:00:00,35.8737321066,5.51637765073,2.92442453283,0.0,8.25718729233,11.6354268332,14.1649899576,8.40577317739,0.0,5.75921678017
 05/02  05:00:00,43.635889069,5.53412209349,3.08927164897,0.0,12.1011305571,15.3678112995,13.6357351417,7.86245651261,0.0,5.77327862909
 05/02  06:00:00,69.3674883191,6.01507379506,6.34781225249,0.0,19.7275818095,37.2640762949,13.042199665,7.24656317785,0.0,5.79563648717
 05/02  07:00:00,91.2034763931,6.4141269708,9.18075691752,0.0,24.3117294858,51.2795993405,22.4633752248,5.05410100953,0.0,17.4092742152
 05/02  08:00:00,77.3368660294,5.99881848404,7.00433835338,0.0,23.6694662846,40.6342015617,23.8626920901,0.434543039843,0.0,23.4281490503
 05/02  09:00:00,73.3922525459,6.0224327681,8.04333054847,0.0,23.6694662846,35.6302164847,41.3891329092,0.0,18.025,23.3641329092
 05/02  10:00:00,55.5563730225,5.84109851432,7.98540866013,0.0,18.7433767983,22.9618409725,35.5289713118,0.0,18.025,17.5039713118
 05/02  11:00:00,57.5086463521,5.94436184268,9.83657642576,0.0,18.7433767983,22.9618409725,35.4991670049,0.0,18.025,17.4741670049
 05/02  12:00:00,59.8101389012,6.07972936019,11.9592515862,0.0,18.5889407304,23.1597249699,35.4971695399,0.0,18.025,17.4721695399
 05/02  13:00:00,62.2335232245,6.23301853518,13.9828462336,0.0,18.7433767983,23.2517909448,35.4934373927,0.0,18.025,17.4684373927
 05/02  14:00:00,64.1085577255,6.35958020742,15.7313197934,0.0,18.7433767983,23.2517909448,35.4946822227,0.0,18.025,17.4696822227
 05/02  15:00:00,65.3099691399,6.48563487559,17.0966259086,0.0,18.7433767983,22.9618409725,36.1336624535,0.0,18.025,18.1086624535
 05/02  16:00:00,70.7575109174,6.61598274765,17.9625178431,0.0,18.7433767983,27.431320555,23.1543655852,0.0,18.025,5.12936558522
 05/02  17:00:00,83.386577077,6.90549163884,18.1139112796,0.0,17.6635504202,40.6971502883,5.76874836036,0.0,0.0,5.76874836036
 05/02  18:00:00,89.8519827364,7.09358425626,17.8866193213,0.0,27.5259009287,37.3340067412,11.5653198905,0.0,0.0,11.5653198905
 05/02  19:00:00,94.0183658057,7.13027945057,15.9228788685,0.0,33.8341110165,33.3544677425,5.79471157179,0.0167298176787,0.0,5.77798175411
 05/02  20:00:00,105.527220052,7.2110509486,15.4288031638,0.0,36.5179666069,38.8247702939,5.86946086823,0.0918433504012,0.0,5.77761751783
 05/02  21:00:00,99.6809347207,7.19388163505,15.1148287173,0.0,32.965339924,36.8579353714,11.5750914018,0.0,0.0,11.5750914018
 05/02  22:00:00,71.9660764206,6.67168733362,11.4692397851,0.0,25.6355707503,20.6438685092,6.83607462768,1.05314906214,0.0,5.78292556554
 05/02  23:00:00,48.794114238,6.21764579948,8.30417937459,0.0,15.0252895274,11.7056064465,7.72333893599,1.958970784,0.0,5.76436815199
 05/02  24:00:00,42.0354721683,6.01566265292,6.77323030827,0.0,11.6412384099,10.0650221343,8.90249293493,3.14281379891,0.0,5.75967913602
 05/03  01:00:00,39.1042236031,5.86061679067,5.55769704623,0.0,10.0992000411,10.047477231,5.20243938911,5.18243938911,0.0,0.02
 05/03  02:00:00,36.0943405035,5.72972227392,4.5382614167,0.0,8.25718729233,10.0299323277,12.665748763,6.91096961349,0.0,5.75477914952
 05/03  03:00:00,35.2586225389,5.63677217425,3.79549832194,0.0,8.25718729233,10.0299323277,8.48463382487,8.46463382487,0.0,0.02
 05/03  04:00:00,36.2082105313,5.55835304024,3.21692910893,0.0,8.25718729233,11.6354268332,15.6404257025,9.88075357497,0.0,5.75967212758
 05/03  05:00:00,43.6586468089,5.540355731,3.10580211352,0.0,12.1011305571,15.3678112995,16.2617611721,10.48805081,0.0,5.77371036215
 05/03  06:00:00,69.4940480419,6.02789784946,6.46154946973,0.0,19.7275818095,37.2640762949,20.7698442915,9.19597713283,0.0,11.5738671587
 05/03  07:00:00,91.520357546,6.44112354423,9.47065540339,0.0,24.3117294858,51.2795993405,17.9009957552,6.28816154604,0.0,11.6128342091
 05/03  08:00:00,77.8795738878,6.04205862779,7.50381104158,0.0,23.6694662846,40.6342015617,23.8876773407,0.458248750482,0.0,23.4294285902
 05/03  09:00:00,74.8964020865,6.08683678516,9.48308324921,0.0,23.6694662846,35.6302164847,41.3932432383,0.0,18.025,23.3682432383
 05/03  10:00:00,57.58075914,5.93302156911,9.9178733948,0.0,18.7433767983,22.9618409725,37.6159357284,0.0,18.025,19.5909357284
 05/03  11:00:00,59.8312476854,6.05484867654,12.048693136,0.0,18.7433767983,22.9618409725,39.2310660861,0.0,18.025,21.2060660861
 05/03  12:00:00,63.2670989965,6.23256257937,15.2633836598,0.0,18.5889407304,23.1597249699,35.4949223215,0.0,18.025,17.4699223215
 05/03  13:00:00,66.4328182083,6.40747142797,18.0076909866,0.0,18.7433767983,23.2517909448,35.4961216789,0.0,18.025,17.4711216789
 05/03  14:00:00,68.0629776777,6.53789522732,19.5074264373,0.0,18.7433767983,23.2517909448,35.4936338206,0.0,18.025,17.4686338206
 05/03  15:00:00,69.1238104065,6.67362531066,20.7224789796,0.0,18.7433767983,22.9618409725,35.4948560154,0.0,18.025,17.4698560154
 05/03  16:00:00,74.1394523941,6.79537630078,21.1650625538,0.0,18.7433767983,27.431320555,23.7843268862,0.0,18.025,5.7593268862
 05/03  17:00:00,86.2182538388,7.06218965635,20.7888932401,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/03  18:00:00,92.2770983363,7.2085802755,20.1967506635,0.0,27.5259009287,37.3340067412,11.565094032,0.0,0.0,11.565094032
 05/03  19:00:00,97.1642903121,7.24611135996,18.9529725028,0.0,33.8341110165,33.3544677425,5.77837864452,0.0,0.0,5.77837864452
 05/03  20:00:00,107.52746324,7.34169608051,17.2984032342,0.0,36.5179666069,38.8247702939,11.5357716712,0.0,0.0,11.5357716712
 05/03  21:00:00,100.015435793,7.21878888999,15.4244327857,0.0,32.965339924,36.8579353714,5.83023753657,0.0335412146967,0.0,5.79669632187
 05/03  22:00:00,72.1432082665,6.6988636204,11.6191989432,0.0,25.6355707503,20.6438685092,11.7798111592,0.233547441805,0.0,11.5462637174
 05/03  23:00:00,49.0848325961,6.2575871971,8.55495714534,0.0,15.0252895274,11.7056064465,6.89544584665,1.13122772789,0.0,5.76421811877
 05/03  24:00:00,42.1340258032,6.03606441572,6.85139196746,0.0,11.6412384099,10.0650221343,2.19543163649,2.17543163649,0.0,0.02
 05/04  01:00:00,39.0378713921,5.86351958469,5.48843789463,0.0,10.0992000411,10.047477231,10.8466011636,5.09167070283,0.0,5.7549304608
 05/04  02:00:00,36.0239225638,5.73040799306,4.46716564245,0.0,8.25718729233,10.0299323277,6.96832675219,6.94832675219,0.0,0.02
 05/04  03:00:00,35.24043826,5.64157182834,3.77251022147,0.0,8.25718729233,10.0299323277,14.1319052486,8.37732894651,0.0,5.75457630205
 05/04  04:00:00,36.1216063645,5.55603576121,3.13264837323,0.0,8.25718729233,11.6354268332,10.6076732177,10.5876732177,0.0,0.02
 05/04  05:00:00,43.4616430435,5.52506526914,2.92409079206,0.0,12.1011305571,15.3678112995,23.3204382878,11.7936067263,0.0,11.5268315614
 05/04  06:00:00,69.1169507433,5.99636972279,6.11599295894,0.0,19.7275818095,37.2640762949,15.5010949404,9.70367131394,0.0,5.79742362649
 05/04  07:00:00,91.4861006621,6.44700818955,9.4305178953,0.0,24.3117294858,51.2795993405,22.1617664966,4.75331848236,0.0,17.4084480142
 05/04  08:00:00,78.265916359,6.08210504287,7.85011375402,0.0,23.6694662846,40.6342015617,23.4861401349,0.0599299780123,0.0,23.4262101569
 05/04  09:00:00,75.6763718863,6.12818321323,10.2217068338,0.0,23.6694662846,35.6302164847,41.3868719134,0.0,18.025,23.3618719134
 05/04  10:00:00,58.5153848573,5.98211398991,10.8034147293,0.0,18.7433767983,22.9618409725,35.5280781791,0.0,18.025,17.5030781791
 05/04  11:00:00,60.7484447837,6.09974820977,12.9209933584,0.0,18.7433767983,22.9618409725,35.4982814762,0.0,18.025,17.4732814762
 05/04  12:00:00,64.095245459,6.2708778405,16.0532158768,0.0,18.5889407304,23.1597249699,35.4946689262,0.0,18.025,17.4696689262
 05/04  13:00:00,66.7804018591,6.43440017505,18.3283479375,0.0,18.7433767983,23.2517909448,35.4939725419,0.0,18.025,17.4689725419
 05/04  14:00:00,68.6484374128,6.57425565417,20.0565274549,0.0,18.7433767983,23.2517909448,35.4951542895,0.0,18.025,17.4701542895
 05/04  15:00:00,70.1336196234,6.72739159011,21.678523932,0.0,18.7433767983,22.9618409725,35.4926179106,0.0,18.025,17.4676179106
 05/04  16:00:00,75.1710859976,6.85482122376,22.1372578152,0.0,18.7433767983,27.431320555,23.7842714426,0.0,18.025,5.7592714426
 05/04  17:00:00,86.489838056,7.09211323484,21.030559972,0.0,17.6635504202,40.6971502883,5.7688075871,0.0,0.0,5.7688075871
 05/04  18:00:00,92.090289738,7.2169820031,20.0015474668,0.0,27.5259009287,37.3340067412,11.5644521817,0.0,0.0,11.5644521817
 05/04  19:00:00,96.2607336683,7.24161077633,18.0539217202,0.0,33.8341110165,33.3544677425,5.77834676474,0.0,0.0,5.77834676474
 05/04  20:00:00,106.723352213,7.31134808511,16.5246482465,0.0,36.5179666069,38.8247702939,5.77801916709,0.0,0.0,5.77801916709
 05/04  21:00:00,100.000125103,7.22842163025,15.3994951265,0.0,32.965339924,36.8579353714,11.5741464247,0.0,0.0,11.5741464247
 05/04  22:00:00,72.4578442788,6.73250752095,11.9002018905,0.0,25.6355707503,20.6438685092,6.07156810066,0.288703271765,0.0,5.78286482889
 05/04  23:00:00,49.3028649518,6.28094955264,8.74962943,0.0,15.0252895274,11.7056064465,6.99586085858,1.23162153894,0.0,5.76423931964
 05/04  24:00:00,42.3512074313,6.05908235609,7.04555112449,0.0,11.6412384099,10.0650221343,7.93545971238,2.17589844001,0.0,5.75956127237
 05/05  01:00:00,39.3926313738,5.90040798617,5.80631878866,0.0,10.0992000411,10.047477231,4.11881400879,4.09881400879,0.0,0.02
 05/05  02:00:00,36.3577877216,5.76471571032,4.76671760588,0.0,8.25718729233,10.0299323277,11.6541501391,5.89932408164,0.0,5.75482605745
 05/05  03:00:00,35.4987879602,5.66789033881,4.00455042634,0.0,8.25718729233,10.0299323277,7.51934700027,7.49934700027,0.0,0.02
 05/05  04:00:00,36.4326106496,5.58734811092,3.41233665182,0.0,8.25718729233,11.6354268332,14.6150747982,8.85557650832,0.0,5.75949828992
 05/05  05:00:00,43.8585188176,5.5650977865,3.28094026745,0.0,12.1011305571,15.3678112995,15.2029792342,9.42925259922,0.0,5.77372663499
 05/05  06:00:00,69.5660130115,6.04246543628,6.51896530713,0.0,19.7275818095,37.2640762949,19.4430908256,7.86940889002,0.0,11.5736819356
 05/05  07:00:00,91.8017389965,6.48001922611,9.713160259,0.0,24.3117294858,51.2795993405,15.1355860511,3.52342047347,0.0,11.6121655776
 05/05  08:00:00,79.1123960316,6.13978375548,8.63892146521,0.0,23.6694662846,40.6342015617,23.4351264472,0.00960169264047,0.0,23.4255247546
 05/05  09:00:00,78.4085452827,6.21877756243,12.8632961888,0.0,23.6694662846,35.6302164847,41.3899198501,0.0,18.025,23.3649198501
 05/05  10:00:00,62.4664870549,6.11404459143,14.6225857633,0.0,18.7433767983,22.9618409725,35.527643086,0.0,18.025,17.502643086
 05/05  11:00:00,65.5431326318,6.28815396146,17.5272768298,0.0,18.7433767983,22.9618409725,35.4968400104,0.0,18.025,17.4718400104
 05/05  12:00:00,67.4808594862,6.45021206122,19.2594973383,0.0,18.5889407304,23.1597249699,35.4937332629,0.0,18.025,17.4687332629
 05/05  13:00:00,70.0735045634,6.6218676793,21.4339856125,0.0,18.7433767983,23.2517909448,35.4948323142,0.0,18.025,17.4698323142
 05/05  14:00:00,72.587067122,6.78930218593,23.7801142117,0.0,18.7433767983,23.2517909448,41.3107494012,0.0,18.025,23.2857494012
 05/05  15:00:00,74.4786061788,6.96862275172,25.7822829891,0.0,18.7433767983,22.9618409725,35.4937678301,0.0,18.025,17.4687678301
 05/05  16:00:00,79.4074391311,7.0942075444,26.134227795,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/05  17:00:00,91.4406399296,7.36466460602,25.7088101595,0.0,17.6635504202,40.6971502883,5.76881688983,0.0,0.0,5.76881688983
 05/05  18:00:00,97.024109281,7.48189735458,24.6704519038,0.0,27.5259009287,37.3340067412,11.5641633507,0.0,0.0,11.5641633507
 05/05  19:00:00,99.3180471363,7.48487189914,22.7519816672,0.0,33.8341110165,33.3544677425,5.77831057376,0.0,0.0,5.77831057376
 05/05  20:00:00,110.199813643,7.53915214663,19.7733100168,0.0,36.5179666069,38.8247702939,5.77793054883,0.0,0.0,5.77793054883
 05/05  21:00:00,101.821589227,7.40000550665,17.0493828895,0.0,32.965339924,36.8579353714,11.5744179405,0.0,0.0,11.5744179405
 05/05  22:00:00,73.5874183042,6.85016079716,12.9121224004,0.0,25.6355707503,20.6438685092,11.5450899442,0.0,0.0,11.5450899442
 05/05  23:00:00,50.2111014032,6.383176985,9.5556461242,0.0,15.0252895274,11.7056064465,0.357797032206,0.337797032206,0.0,0.02
 05/05  24:00:00,43.2038528097,6.15672729636,7.80055467058,0.0,11.6412384099,10.0650221343,6.94101058707,1.18142074309,0.0,5.75958984398
 05/06  01:00:00,43.2340852388,6.02986857163,6.75882984572,0.0,12.8411359301,10.0650221343,2.05878797563,2.03878797563,0.0,0.02
 05/06  02:00:00,37.2187342873,5.86504802971,5.52733682069,0.0,8.25718729233,10.0299323277,9.5188823175,3.76410327419,0.0,5.75477904331
 05/06  03:00:00,36.3058427278,5.76063592221,4.71885870791,0.0,8.25718729233,10.0299323277,5.40469975502,5.38469975502,0.0,0.02
 05/06  04:00:00,37.2064394924,5.6792067044,4.09431354266,0.0,8.25718729233,11.6354268332,12.5776162163,6.81801739303,0.0,5.7595988233
 05/06  05:00:00,40.8189609689,5.61011169597,3.61766402104,0.0,8.71707943955,15.3327214929,13.4513858504,7.68715334515,0.0,5.76423250525
 05/06  06:00:00,54.6630674456,5.76191371452,4.75003634829,0.0,18.5082010057,25.6353820695,11.919073181,6.14657959643,0.0,5.77249358458
 05/06  07:00:00,74.5163634328,6.18335648006,7.84674907172,0.0,19.4083231844,41.0650158608,13.3946713181,1.82075791057,0.0,11.5739134076
 05/06  08:00:00,103.503705963,6.71617681946,12.4246397159,0.0,26.3286599382,57.9988325916,29.4081596325,0.0105196266571,0.0,29.3976400059
 05/06  09:00:00,91.566877325,6.60184253,15.7559133235,0.0,26.3286599382,42.8504436482,41.4438437749,0.0,18.025,23.4188437749
 05/06  10:00:00,66.7347968146,6.30113390278,15.2184511791,0.0,21.7447113004,23.4437158914,35.5552491621,0.0,18.025,17.5302491621
 05/06  11:00:00,66.0388175454,6.38728992949,16.8979724873,0.0,19.3027497915,23.426170988,41.3537469992,0.0,18.025,23.3287469992
 05/06  12:00:00,68.8936214528,6.56470628126,19.4331091935,0.0,19.1483137236,23.7250123474,35.4956045951,0.0,18.025,17.4706045951
 05/06  13:00:00,71.9036031006,6.74938422912,22.1128668223,0.0,19.3027497915,23.7161209604,35.4929267375,0.0,18.025,17.4679267375
 05/06  14:00:00,74.2497938939,6.92965075782,24.278791057,0.0,19.3027497915,23.7161209604,35.4940130169,0.0,18.025,17.4690130169
 05/06  15:00:00,76.0701054758,7.1017036608,26.2169993207,0.0,19.3027497915,23.426170988,35.4951039218,0.0,18.025,17.4701039218
 05/06  16:00:00,79.6321517294,7.13807587082,25.291366728,0.0,19.3027497915,27.8956505705,23.7843181249,0.0,18.025,5.7593181249
 05/06  17:00:00,87.077402618,7.29748953043,23.9547758805,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/06  18:00:00,101.007194367,7.51897970487,23.7098281082,0.0,32.690315043,37.0816133363,5.76875542542,0.0,0.0,5.76875542542
 05/06  19:00:00,100.784935034,7.49761752457,21.5133474695,0.0,36.8143715336,33.066984531,11.5354738676,0.0,0.0,11.5354738676
 05/06  20:00:00,109.603535823,7.53534794377,19.4021376111,0.0,36.3493007332,38.7721355839,5.77690085546,0.0,0.0,5.77690085546
 05/06  21:00:00,104.655114265,7.37631285684,16.7306224582,0.0,36.1807251679,36.8228455648,5.80818935266,0.0301339544656,0.0,5.7780553982
 05/06  22:00:00,78.9150702423,6.86893138987,12.8182420563,0.0,31.0351095914,20.6438685092,11.6420106137,0.0692209169351,0.0,11.5727896968
 05/06  23:00:00,52.5829033503,6.39455097843,9.51412748097,0.0,17.4250845679,11.7056064465,7.19523698479,1.42282614056,0.0,5.77241084423
 05/06  24:00:00,44.3758888028,6.16726765774,7.76215615459,0.0,12.8411359301,10.0650221343,9.06293496536,3.30338254431,0.0,5.75955242105
 05/07  01:00:00,43.0759406587,6.007158824,6.50397648054,0.0,12.925468867,10.100111941,5.5300406501,5.5100406501,0.0,0.02
 05/07  02:00:00,36.9480423432,5.82810818678,5.17416184683,0.0,8.34152022915,10.0650221343,13.0851006821,7.33038778416,0.0,5.75471289797
 05/07  03:00:00,35.9566011665,5.71472459239,4.29610921704,0.0,8.34152022915,10.0650221343,8.97057740184,8.95057740184,0.0,0.02
 05/07  04:00:00,36.8147164015,5.62651709034,3.63585595248,0.0,8.34152022915,11.6705166398,16.1907643308,10.4313191999,0.0,5.75944513085
 05/07  05:00:00,40.3943667287,5.54873196059,3.13503396352,0.0,8.80141237637,15.3678112995,11.2879376819,11.2679376819,0.0,0.02
 05/07  06:00:00,54.033429993,5.6877855234,4.19452928513,0.0,18.5082010057,25.6353820695,21.0415126523,9.51449122846,0.0,11.5270214239
 05/07  07:00:00,73.6305362533,6.07021939898,6.95464905362,0.0,19.4926561212,41.1001056674,11.6440629526,5.84689626778,0.0,5.7971666848
 05/07  08:00:00,101.769654734,6.58323085508,10.8235439794,0.0,26.3286599382,57.9988325916,29.5571442954,0.15855526016,0.0,29.3985890353
 05/07  09:00:00,87.3388966602,6.44136244206,11.8078444897,0.0,26.2443270014,42.8153538416,41.4496903586,0.0,18.025,23.4246903586
 05/07  10:00:00,63.0707178737,6.16609540139,11.6894121205,0.0,21.7447113004,23.4437158914,41.3932034493,0.0,18.025,23.3682034493
 05/07  11:00:00,62.7192447004,6.25403678045,13.6519457964,0.0,19.3449162599,23.4437158914,35.5262142051,0.0,18.025,17.5012142051
 05/07  12:00:00,65.5799293274,6.40716357763,16.2172484467,0.0,19.190480192,23.7425572507,35.492840449,0.0,18.025,17.467840449
 05/07  13:00:00,68.2024969755,6.55782508799,18.6630338853,0.0,19.260583323,23.698576057,35.4937161984,0.0,18.025,17.4687161984
 05/07  14:00:00,70.1024068492,6.69804807526,20.4227204649,0.0,19.260583323,23.698576057,38.6306467804,0.0,18.025,20.6056467804
 05/07  15:00:00,71.4109473274,6.82836419076,21.8908957684,0.0,19.260583323,23.4086260847,38.1714292959,0.0,18.025,20.1464292959
 05/07  16:00:00,75.5859338307,6.88360855871,21.5593354289,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/07  17:00:00,82.9509953739,7.03577868452,20.1497884113,0.0,18.1807569449,37.5792895564,5.76395300089,0.0,0.0,5.76395300089
 05/07  18:00:00,96.7708360414,7.26697305856,19.8449011586,0.0,32.6059821062,37.0465235296,5.76865113957,0.0,0.0,5.76865113957
 05/07  19:00:00,97.2034579547,7.31801392931,18.1114836496,0.0,36.8143715336,33.066984531,5.77695373993,0.0,0.0,5.77695373993
 05/07  20:00:00,107.016883257,7.37888410252,16.8525331916,0.0,36.43363367,38.8072253906,5.77809139134,0.0,0.0,5.77809139134
 05/07  21:00:00,103.200970522,7.26084711715,15.5113655056,0.0,36.0963922311,36.7877557581,11.5363034808,0.0,0.0,11.5363034808
 05/07  22:00:00,78.1077612278,6.79476806708,12.2045309772,0.0,30.9507766546,20.6087787026,6.01282549655,0.216255069275,0.0,5.79657042728
 05/07  23:00:00,52.18988322,6.34608562862,9.16957422027,0.0,17.4250845679,11.7056064465,12.4169753339,0.890042213886,0.0,11.5269331201
 05/07  24:00:00,44.2477969287,6.13544506399,7.54646993626,0.0,12.925468867,10.100111941,1.6220413877,1.6020413877,0.0,0.02
 05/08  01:00:00,39.7677572538,5.95108192687,6.13076878591,0.0,10.0992000411,10.047477231,8.87256135947,3.1178157702,0.0,5.75474558927
 05/08  02:00:00,36.6705156387,5.80748110287,5.03669290987,0.0,8.25718729233,10.0299323277,5.02619928364,5.00619928364,0.0,0.02
 05/08  03:00:00,35.7888923016,5.70706759997,4.25547595187,0.0,8.25718729233,10.0299323277,12.3980670311,6.64369771915,0.0,5.75436931198
 05/08  04:00:00,36.7147568952,5.62896304766,3.6528830739,0.0,8.25718729233,11.6354268332,8.09548559263,8.07548559263,0.0,0.02
 05/08  05:00:00,44.1320373911,5.60791660153,3.51165232714,0.0,12.1011305571,15.3678112995,14.4611460457,8.68807527094,0.0,5.77307077477
 05/08  06:00:00,69.4117299797,6.0441658511,6.36300320479,0.0,19.7275818095,37.2640762949,19.9160864837,8.34212940056,0.0,11.5739570831
 05/08  07:00:00,91.3064756062,6.4452751961,9.25266629166,0.0,24.3117294858,51.2795993405,21.623787022,4.21648832978,0.0,17.4072986922
 05/08  08:00:00,78.3633601989,6.10077917978,7.92891187225,0.0,23.6694662846,40.6342015617,23.4238974977,0.0,0.0,23.4238974977
 05/08  09:00:00,76.5581639765,6.15255669934,11.0791462012,0.0,23.6694662846,35.6302164847,35.555739931,0.0,18.025,17.530739931
 05/08  10:00:00,59.0300791307,5.99273561584,11.3074992764,0.0,18.7433767983,22.9618409725,41.3545341113,0.0,18.025,23.3295341113
 05/08  11:00:00,60.4240544161,6.0703211768,12.6260395636,0.0,18.7433767983,22.9618409725,35.4964326797,0.0,18.025,17.4714326797
 05/08  12:00:00,63.4967403523,6.23159645427,15.4940029076,0.0,18.5889407304,23.1597249699,35.4942055719,0.0,18.025,17.4692055719
 05/08  13:00:00,66.2899613549,6.39999532006,17.8723217731,0.0,18.7433767983,23.2517909448,35.4927422033,0.0,18.025,17.4677422033
 05/08  14:00:00,68.2804729048,6.55066338322,19.712165057,0.0,18.7433767983,23.2517909448,35.4937505786,0.0,18.025,17.4687505786
 05/08  15:00:00,69.1500037372,6.68167476981,20.7406341329,0.0,18.7433767983,22.9618409725,35.4947551769,0.0,18.025,17.4697551769
 05/08  16:00:00,73.7506779052,6.78961277486,20.7820641525,0.0,18.7433767983,27.431320555,23.7843165676,0.0,18.025,5.75931656763
 05/08  17:00:00,86.5723761276,7.09131188605,21.1139127456,0.0,17.6635504202,40.6971502883,5.7685893343,0.0,0.0,5.7685893343
 05/08  18:00:00,92.9170651337,7.25673642891,20.7885979925,0.0,27.5259009287,37.3340067412,5.79184272945,0.0,0.0,5.79184272945
 05/08  19:00:00,94.2645061486,7.25111783693,17.9322055689,0.0,33.8341110165,33.3544677425,5.77783498877,0.0,0.0,5.77783498877
 05/08  20:00:00,106.823552383,7.32918105241,16.6070321396,0.0,36.5179666069,38.8247702939,11.5526897438,0.0169043068324,0.0,11.535785437
 05/08  21:00:00,100.267209358,7.25621071995,15.6388224713,0.0,32.965339924,36.8579353714,11.5725646972,0.0,0.0,11.5725646972
 05/08  22:00:00,72.4946709239,6.73814982002,11.9314042711,0.0,25.6355707503,20.6438685092,6.181792686,0.398911531801,0.0,5.78288115419
 05/08  23:00:00,49.0688840718,6.25861915348,8.53799190376,0.0,15.0252895274,11.7056064465,7.78444911903,2.02030258311,0.0,5.76414653591
 05/08  24:00:00,42.0022224962,6.0245901481,6.73107541049,0.0,11.6412384099,10.0650221343,4.47126849369,4.45126849369,0.0,0.02
 05/09  01:00:00,38.9730480618,5.85820999718,5.42893352774,0.0,10.0992000411,10.047477231,12.4897711857,6.73521210773,0.0,5.754559078
 05/09  02:00:00,35.8733699029,5.71567637094,4.3313538955,0.0,8.25718729233,10.0299323277,8.70000593119,8.68000593119,0.0,0.02
 05/09  03:00:00,34.9726402647,5.61333359798,3.53295986421,0.0,8.25718729233,10.0299323277,16.1896287162,10.4351147254,0.0,5.75451399078
 05/09  04:00:00,35.8656680473,5.52619197829,2.90656626416,0.0,8.25718729233,11.6354268332,12.2230429135,12.2030429135,0.0,0.02
 05/09  05:00:00,43.2991558422,5.50730253237,2.77938819592,0.0,12.1011305571,15.3678112995,24.4349551048,12.9086163039,0.0,11.5263388009
 05/09  06:00:00,68.8710170214,5.96596504566,5.90050148485,0.0,19.7275818095,37.2640762949,15.794943335,9.99799050846,0.0,5.79695282656
 05/09  07:00:00,91.2716201677,6.42359338984,9.2395017123,0.0,24.3117294858,51.2795993405,21.2815179404,3.87503544443,0.0,17.4064824959
 05/09  08:00:00,78.1088737336,6.06346725842,7.71174315155,0.0,23.6694662846,40.6342015617,23.4258661715,0.0,0.0,23.4258661715
 05/09  09:00:00,77.0176600304,6.14515876394,11.5460429645,0.0,23.6694662846,35.6302164847,35.553563036,0.0,18.025,17.528563036
 05/09  10:00:00,60.8284143644,6.0269424061,13.0716338567,0.0,18.7433767983,22.9618409725,41.3538304532,0.0,18.025,23.3288304532
 05/09  11:00:00,63.1567007884,6.14357577609,15.2854331906,0.0,18.7433767983,22.9618409725,35.4972382037,0.0,18.025,17.4722382037
 05/09  12:00:00,65.0868700206,6.28466776567,17.0310637421,0.0,18.5889407304,23.1597249699,35.4952744475,0.0,18.025,17.4702744475
 05/09  13:00:00,67.8605245034,6.47915666918,19.3637255209,0.0,18.7433767983,23.2517909448,35.4943757493,0.0,18.025,17.4693757493
 05/09  14:00:00,69.9310994712,6.65162920432,21.2618279683,0.0,18.7433767983,23.2517909448,35.4916512654,0.0,18.025,17.4666512654
 05/09  15:00:00,71.4224307906,6.82473475705,22.8700038723,0.0,18.7433767983,22.9618409725,35.4926170654,0.0,18.025,17.4676170654
 05/09  16:00:00,76.5815515493,6.96247978644,23.4400737585,0.0,18.7433767983,27.431320555,23.7843379497,0.0,18.025,5.75933794972
 05/09  17:00:00,88.5430981753,7.22733085957,22.9486199678,0.0,17.6635504202,40.6971502883,5.76857688392,0.0,0.0,5.76857688392
 05/09  18:00:00,94.6440249476,7.35967002525,22.4126318511,0.0,27.5259009287,37.3340067412,5.79168691863,0.0,0.0,5.79168691863
 05/09  19:00:00,96.4928498754,7.31764979047,20.0940227084,0.0,33.8341110165,33.3544677425,11.5353097158,0.0,0.0,11.5353097158
 05/09  20:00:00,107.806684127,7.37194613205,17.5474032428,0.0,36.5179666069,38.8247702939,5.77678075744,0.0,0.0,5.77678075744
 05/09  21:00:00,100.765741924,7.29273419307,16.1008382037,0.0,32.965339924,36.8579353714,11.5719722227,0.0,0.0,11.5719722227
 05/09  22:00:00,73.2863741843,6.81280773144,12.648458254,0.0,25.6355707503,20.6438685092,5.78271944659,0.0,0.0,5.78271944659
 05/09  23:00:00,50.1609483543,6.37170925202,9.51696820641,0.0,15.0252895274,11.7056064465,5.87412880692,0.109937600362,0.0,5.76419120656
 05/09  24:00:00,43.1360568523,6.14543303555,7.74406800597,0.0,11.6412384099,10.0650221343,1.1807633345,1.1607633345,0.0,0.02
 05/10  01:00:00,40.0180721921,5.97101796492,6.36115359156,0.0,10.0992000411,10.047477231,8.55524220749,2.80049851674,0.0,5.75474369074
 05/10  02:00:00,36.787017765,5.81527456904,5.14540353162,0.0,8.25718729233,10.0299323277,5.67797172716,5.65797172716,0.0,0.02
 05/10  03:00:00,35.7319087324,5.69829678643,4.2072684904,0.0,8.25718729233,10.0299323277,14.0376846466,8.28294772133,0.0,5.75473692523
 05/10  04:00:00,36.4994049338,5.60343609606,3.46305904865,0.0,8.25718729233,11.6354268332,16.4648112029,10.7058736298,0.0,5.75893757309
 05/10  05:00:00,43.7572127338,5.5635664091,3.1811860034,0.0,12.1011305571,15.3678112995,18.0512705112,12.2778660346,0.0,5.77340447662
 05/10  06:00:00,69.1579804297,6.00826164274,6.14517643152,0.0,19.7275818095,37.2640762949,17.4367749781,11.6419401877,0.0,5.79483479046
 05/10  07:00:00,91.3638602313,6.4426496097,9.31269645606,0.0,24.3117294858,51.2795993405,23.4505500098,6.04405656382,0.0,17.4064934459
 05/10  08:00:00,78.2124938078,6.08736521471,7.79147210752,0.0,23.6694662846,40.6342015617,23.5433496601,0.121634885346,0.0,23.4217147748
 05/10  09:00:00,75.2712821855,6.11828252456,9.82654689332,0.0,23.6694662846,35.6302164847,41.3844675842,0.0,18.025,23.3594675842
 05/10  10:00:00,57.4240984416,5.950840694,9.74342261456,0.0,18.7433767983,22.9618409725,35.5261997021,0.0,18.025,17.5011997021
 05/10  11:00:00,59.1796723553,6.03637924615,11.4156038849,0.0,18.7433767983,22.9618409725,35.4964114947,0.0,18.025,17.4714114947
 05/10  12:00:00,61.3392097997,6.15436264762,13.413709818,0.0,18.5889407304,23.1597249699,35.496249825,0.0,18.025,17.471249825
 05/10  13:00:00,63.0043706625,6.26388506531,14.7228459786,0.0,18.7433767983,23.2517909448,35.491621278,0.0,18.025,17.466621278
 05/10  14:00:00,64.9814099821,6.39885653623,16.5649136302,0.0,18.7433767983,23.2517909448,35.4925483386,0.0,18.025,17.4675483386
 05/10  15:00:00,65.913041731,6.51812492543,17.667226673,0.0,18.7433767983,22.9618409725,35.493471912,0.0,18.025,17.468471912
 05/10  16:00:00,70.3846121023,6.59994562319,17.6056726314,0.0,18.7433767983,27.431320555,23.7841942814,0.0,18.025,5.7591942814
 05/10  17:00:00,82.2612574497,6.84661052443,17.0475039884,0.0,17.6635504202,40.6971502883,5.76857659847,0.0,0.0,5.76857659847
 05/10  18:00:00,88.0665801481,6.99826121084,16.1966022019,0.0,27.5259009287,37.3340067412,5.79194886864,0.0,0.0,5.79194886864
 05/10  19:00:00,91.3071274747,7.06178002477,15.1641738841,0.0,33.8341110165,33.3544677425,11.5355142045,0.0,0.0,11.5355142045
 05/10  20:00:00,104.942564075,7.14843877824,14.9067988857,0.0,36.5179666069,38.8247702939,5.87283200095,0.0957887335732,0.0,5.77704326737
 05/10  21:00:00,98.6047649898,7.09383639391,14.1387648738,0.0,32.965339924,36.8579353714,12.4288467871,0.855949354652,0.0,11.5728974324
 05/10  22:00:00,71.3142351551,6.60594427118,10.8831895074,0.0,25.6355707503,20.6438685092,7.76283073869,1.98018625761,0.0,5.78264448108
 05/10  23:00:00,48.2339758104,6.16047886361,7.80122905824,0.0,15.0252895274,11.7056064465,9.53720851831,3.77305502119,0.0,5.76415349712
 05/10  24:00:00,41.3702091463,5.94888822937,6.17476591631,0.0,11.6412384099,10.0650221343,5.85786698068,5.83786698068,0.0,0.02
 05/11  01:00:00,38.4747271947,5.79817152774,4.99065865078,0.0,10.0992000411,10.047477231,13.4969392626,7.74211120067,0.0,5.75482806188
 05/11  02:00:00,35.4983588448,5.67055331591,4.00146607,0.0,8.25718729233,10.0299323277,9.49656063295,9.47656063295,0.0,0.02
 05/11  03:00:00,34.7315663777,5.5804730068,3.32475339102,0.0,8.25718729233,10.0299323277,16.6229928768,10.8682716147,0.0,5.7547212621
 05/11  04:00:00,35.7297629852,5.50697391356,2.78988044082,0.0,8.25718729233,11.6354268332,18.1145520562,12.3553609686,0.0,5.75919108757
 05/11  05:00:00,43.2898527783,5.50393949528,2.77345788925,0.0,12.1011305571,15.3678112995,18.5358244551,12.7628145199,0.0,5.77300993523
 05/11  06:00:00,68.7454085074,5.9445038516,5.79636963393,0.0,19.7275818095,37.2640762949,16.7419583674,10.9469451481,0.0,5.79501321932
 05/11  07:00:00,91.1234691333,6.39796567981,9.11700020705,0.0,24.3117294858,51.2795993405,23.2680214409,5.86177985775,0.0,17.4062415831
 05/11  08:00:00,77.7899759692,6.02958419457,7.42674246621,0.0,23.6694662846,40.6342015617,23.567136572,0.145068394335,0.0,23.4220681776
 05/11  09:00:00,75.1784996759,6.08059827498,9.77145403187,0.0,23.6694662846,35.6302164847,41.384833555,0.0,18.025,23.359833555
 05/11  10:00:00,57.9829546681,5.93836368865,10.3147585014,0.0,18.7433767983,22.9618409725,35.5245031776,0.0,18.025,17.4995031776
 05/11  11:00:00,59.5984234518,6.03694755382,11.8337890939,0.0,18.7433767983,22.9618409725,35.495086298,0.0,18.025,17.470086298
 05/11  12:00:00,62.6049272262,6.18777700223,14.6460149285,0.0,18.5889407304,23.1597249699,35.4928070358,0.0,18.025,17.4678070358
 05/11  13:00:00,65.4391051555,6.34397104044,17.0774969156,0.0,18.7433767983,23.2517909448,35.4918275187,0.0,18.025,17.4668275187
 05/11  14:00:00,67.2456588965,6.47444878319,18.7535725372,0.0,18.7433767983,23.2517909448,35.4927124179,0.0,18.025,17.4677124179
 05/11  15:00:00,68.5962213999,6.62123089255,20.2473026266,0.0,18.7433767983,22.9618409725,35.4935913484,0.0,18.025,17.4685913484
 05/11  16:00:00,73.921124309,6.76205018181,20.980083564,0.0,18.7433767983,27.431320555,23.7839591246,0.0,18.025,5.75895912464
 05/11  17:00:00,86.8002415956,7.07136349605,21.3617393715,0.0,17.6635504202,40.6971502883,5.76821161183,0.0,0.0,5.76821161183
 05/11  18:00:00,93.2667273567,7.26054753844,21.1344695777,0.0,27.5259009287,37.3340067412,5.79198046796,0.0,0.0,5.79198046796
 05/11  19:00:00,95.5571969887,7.3136228132,19.1624061181,0.0,33.8341110165,33.3544677425,11.5344621977,0.0,0.0,11.5344621977
 05/11  20:00:00,107.751268019,7.39735131464,17.4665958492,0.0,36.5179666069,38.8247702939,5.77707796803,0.0,0.0,5.77707796803
 05/11  21:00:00,101.124691166,7.32080135926,16.4317328652,0.0,32.965339924,36.8579353714,11.5728932389,0.0,0.0,11.5728932389
 05/11  22:00:00,72.9146683317,6.77134729231,12.3182256485,0.0,25.6355707503,20.6438685092,5.90049973138,0.117849343999,0.0,5.78265038738
 05/11  23:00:00,49.4007620058,6.28710689144,8.84139038243,0.0,15.0252895274,11.7056064465,6.84471316554,1.08068155988,0.0,5.76403160566
 05/11  24:00:00,42.467190755,6.06777189583,7.15286600404,0.0,11.6412384099,10.0650221343,7.49286890882,1.73360379569,0.0,5.75926511313
 05/12  01:00:00,39.6191633004,5.9211536231,6.01211487869,0.0,10.0992000411,10.047477231,2.63871046856,2.61871046856,0.0,0.02
 05/12  02:00:00,36.7206789633,5.80104394027,5.09329712914,0.0,8.25718729233,10.0299323277,3.8499028548,3.8299028548,0.0,0.02
 05/12  03:00:00,36.0316885521,5.72129738706,4.48405334507,0.0,8.25718729233,10.0299323277,10.4736750679,4.71892755317,0.0,5.75474751478
 05/12  04:00:00,37.0982622522,5.65840178117,4.00695410408,0.0,8.25718729233,11.6354268332,11.2510650776,5.49186034912,0.0,5.7592047285
 05/12  05:00:00,44.6738824553,5.65662035821,4.00481120223,0.0,12.1011305571,15.3678112995,11.2678044304,5.49480789884,0.0,5.77299653153
 05/12  06:00:00,70.7279868156,6.17351404321,7.54994521274,0.0,19.7275818095,37.2640762949,9.392982478,3.59802213751,0.0,5.79496034049
 05/12  07:00:00,93.2070779751,6.62901734797,10.9695674033,0.0,24.3117294858,51.2795993405,18.2343548586,0.828399161041,0.0,17.4059556975
 05/12  08:00:00,81.6488169198,6.28975157618,11.0254226881,0.0,23.6694662846,40.6342015617,23.4361269535,0.0142815010347,0.0,23.4218454524
 05/12  09:00:00,81.7675697562,6.37658781486,16.0645392913,0.0,23.6694662846,35.6302164847,41.3842402501,0.0,18.025,23.3592402501
 05/12  10:00:00,64.7765338222,6.26206629616,16.7846387183,0.0,18.7433767983,22.9618409725,35.5242530324,0.0,18.025,17.4992530324
 05/12  11:00:00,66.6878975658,6.39318229323,18.5670308323,0.0,18.7433767983,22.9618409725,35.4957306414,0.0,18.025,17.4707306414
 05/12  12:00:00,68.7771663427,6.53952697427,20.4665064886,0.0,18.5889407304,23.1597249699,35.4922683939,0.0,18.025,17.4672683939
 05/12  13:00:00,71.1760273234,6.68118954844,22.4772029887,0.0,18.7433767983,23.2517909448,35.4912880503,0.0,18.025,17.4662880503
 05/12  14:00:00,73.3750357213,6.83937400633,24.5180265917,0.0,18.7433767983,23.2517909448,35.4921318698,0.0,18.025,17.4671318698
 05/12  15:00:00,75.4591041944,6.99725874891,26.7341600432,0.0,18.7433767983,22.9618409725,35.4929702855,0.0,18.025,17.4679702855
 05/12  16:00:00,81.2638671744,7.15147931325,27.9333990422,0.0,18.7433767983,27.431320555,23.7841442561,0.0,18.025,5.75914425612
 05/12  17:00:00,94.2077699254,7.48169996525,28.3589345391,0.0,17.6635504202,40.6971502883,5.76848656134,0.0,0.0,5.76848656134
 05/12  18:00:00,100.367439306,7.6607853751,27.8349511517,0.0,27.5259009287,37.3340067412,5.79177705395,0.0,0.0,5.79177705395
 05/12  19:00:00,102.418501598,7.68003046774,25.6573096514,0.0,33.8341110165,33.3544677425,11.535164456,0.0,0.0,11.535164456
 05/12  20:00:00,113.334205728,7.71892922515,22.727958057,0.0,36.5179666069,38.8247702939,5.77688018515,0.0,0.0,5.77688018515
 05/12  21:00:00,103.610804488,7.55455660719,18.6840993313,0.0,32.965339924,36.8579353714,11.5873256013,0.014913321209,0.0,11.5724122801
 05/12  22:00:00,75.4472106933,7.0274957967,14.5946241527,0.0,25.6355707503,20.6438685092,5.78138045493,0.0,0.0,5.78138045493
 05/12  23:00:00,51.8345796475,6.54418415352,11.0181338313,0.0,15.0252895274,11.7056064465,5.76397374435,0.0,0.0,5.76397374435
 05/12  24:00:00,44.4937526655,6.29246666955,8.95473678499,0.0,11.6412384099,10.0650221343,0.0480319091285,0.0280319091285,0.0,0.02
