Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/13  01:00:00,44.4531095857,6.16186711046,7.84586758451,0.0,12.8411359301,10.0650221343,6.36670223254,0.612039775749,0.0,5.75466245679
 05/13  02:00:00,38.4264904235,5.99510832882,6.60504721692,0.0,8.25718729233,10.0299323277,1.29360893791,1.27360893791,0.0,0.02
 05/13  03:00:00,37.5166406711,5.89077632887,5.79952719333,0.0,8.25718729233,10.0299323277,7.67776451859,1.92322053708,0.0,5.7545439815
 05/13  04:00:00,38.4459424055,5.81246454073,5.20057500309,0.0,8.25718729233,11.6354268332,8.90315220713,3.14416403863,0.0,5.7589881685
 05/13  05:00:00,42.1220645406,5.75045128767,4.78045520283,0.0,8.71707943955,15.3327214929,3.92593319566,3.90593319566,0.0,0.02
 05/13  06:00:00,56.1359844147,5.92195047163,6.06294523126,0.0,18.5082010057,25.6353820695,8.69807224055,2.92546646462,0.0,5.77260577593
 05/13  07:00:00,75.7649461886,6.32108263854,8.95766129559,0.0,19.4083231844,41.0650158608,12.5440727566,0.97082710137,0.0,11.5732456552
 05/13  08:00:00,105.268233249,6.86106178122,14.0443491263,0.0,26.3286599382,57.9988325916,29.4036773283,0.0109391162614,0.0,29.392738212
 05/13  09:00:00,94.0288833422,6.75762380264,18.0621912187,0.0,26.3286599382,42.8504436482,41.4426016423,0.0,18.025,23.4176016423
 05/13  10:00:00,70.0836826423,6.49002136554,18.3784771715,0.0,21.7447113004,23.4437158914,41.3893713825,0.0,18.025,23.3643713825
 05/13  11:00:00,69.5469913849,6.58097502827,20.2124874967,0.0,19.3027497915,23.426170988,35.5220255589,0.0,18.025,17.4970255589
 05/13  12:00:00,71.4738815192,6.71950635446,21.8585841927,0.0,19.1483137236,23.7250123474,35.4925225515,0.0,18.025,17.4675225515
 05/13  13:00:00,74.8383401208,6.9028211163,24.8941835006,0.0,19.3027497915,23.7161209604,35.491361735,0.0,18.025,17.466361735
 05/13  14:00:00,77.6015487895,7.0814437101,27.4787692273,0.0,19.3027497915,23.7161209604,35.4921540542,0.0,18.025,17.4671540542
 05/13  15:00:00,79.4182869104,7.24056736559,29.4263334354,0.0,19.3027497915,23.426170988,35.4929482046,0.0,18.025,17.4679482046
 05/13  16:00:00,83.7430286706,7.30681714981,29.2335226768,0.0,19.3027497915,27.8956505705,23.7841910746,0.0,18.025,5.75919107458
 05/13  17:00:00,91.1519274568,7.47694950746,27.8498610791,0.0,18.2229234133,37.5968344597,5.76391114851,0.0,0.0,5.76391114851
 05/13  18:00:00,104.978550266,7.71948766884,27.4807039419,0.0,32.690315043,37.0816133363,5.76857587698,0.0,0.0,5.76857587698
 05/13  19:00:00,104.823537577,7.74530235162,25.304302678,0.0,36.8143715336,33.066984531,5.77780862551,0.0,0.0,5.77780862551
 05/13  20:00:00,113.094579142,7.76133402323,22.667235728,0.0,36.3493007332,38.7721355839,5.77742358642,0.0,0.0,5.77742358642
 05/13  21:00:00,107.170937057,7.58343144208,19.0393604312,0.0,36.1807251679,36.8228455648,5.77779717245,0.0,0.0,5.77779717245
 05/13  22:00:00,80.8423994073,7.0512388067,14.5633157789,0.0,31.0351095914,20.6438685092,11.5732717408,0.0,0.0,11.5732717408
 05/13  23:00:00,54.6232239395,6.59727746257,11.351752223,0.0,17.4250845679,11.7056064465,5.77316257068,0.0,0.0,5.77316257068
 05/13  24:00:00,46.5044296997,6.38785475862,9.67012536541,0.0,12.8411359301,10.0650221343,5.75935813867,0.0,0.0,5.75935813867
 05/14  01:00:00,45.1234908826,6.22723792169,8.33146211282,0.0,12.925468867,10.100111941,0.373529074561,0.353529074561,0.0,0.02
 05/14  02:00:00,38.9719137956,6.0467103458,6.97944284113,0.0,8.34152022915,10.0650221343,6.97802486422,1.22338206332,0.0,5.7546428009
 05/14  03:00:00,37.9774313959,5.93208416092,6.09959461287,0.0,8.34152022915,10.0650221343,2.19101205829,2.17101205829,0.0,0.02
 05/14  04:00:00,38.8064354306,5.84179407451,5.41231534996,0.0,8.34152022915,11.6705166398,9.67190553193,3.91317032371,0.0,5.75873520822
 05/14  05:00:00,40.1448199261,5.73250197619,4.58573661895,0.0,8.80141237637,15.3678112995,12.800308234,7.03665270961,0.0,5.76365552435
 05/14  06:00:00,55.7330562891,5.88381752316,5.6981550694,0.0,18.5082010057,25.6353820695,11.9772256177,6.20397268081,0.0,5.77325293688
 05/14  07:00:00,75.5468214479,6.28528995445,8.65591478561,0.0,19.4926561212,41.1001056674,8.3685034224,2.57199100018,0.0,5.79651242222
 05/14  08:00:00,103.983674535,6.79667793696,12.8241858812,0.0,26.3286599382,57.9988325916,29.3939293669,0.0,0.0,29.3939293669
 05/14  09:00:00,90.2596068325,6.64263733826,14.5273263612,0.0,26.2443270014,42.8153538416,41.4444856797,0.0,18.025,23.4194856797
 05/14  10:00:00,65.2690194249,6.32901260564,13.7248310801,0.0,21.7447113004,23.4437158914,41.3895463236,0.0,18.025,23.3645463236
 05/14  11:00:00,65.1404669263,6.40944655183,15.91778364,0.0,19.3449162599,23.4437158914,35.5236725804,0.0,18.025,17.4986725804
 05/14  12:00:00,68.2341930126,6.56995428524,18.7087374734,0.0,19.190480192,23.7425572507,35.49033861,0.0,18.025,17.46533861
 05/14  13:00:00,71.2102490219,6.74256016262,21.4860674598,0.0,19.260583323,23.698576057,35.4909155762,0.0,18.025,17.4659155762
 05/14  14:00:00,72.737426093,6.86545040949,22.8903541002,0.0,19.260583323,23.698576057,35.4916637722,0.0,18.025,17.4666637722
 05/14  15:00:00,73.7763365949,6.9702183279,24.1144464565,0.0,19.260583323,23.4086260847,35.4924168861,0.0,18.025,17.4674168861
 05/14  16:00:00,78.7321089115,7.0474250523,24.5417111475,0.0,19.260583323,27.8781056672,23.784137181,0.0,18.025,5.75913718098
 05/14  17:00:00,87.2399986064,7.26077783393,24.2138151926,0.0,18.1807569449,37.5792895564,5.76384153939,0.0,0.0,5.76384153939
 05/14  18:00:00,102.339169437,7.57085562174,25.109379142,0.0,32.6059821062,37.0465235296,5.76855114822,0.0,0.0,5.76855114822
 05/14  19:00:00,102.929798378,7.64696113326,23.5089117017,0.0,36.8143715336,33.066984531,5.7774626112,0.0,0.0,5.7774626112
 05/14  20:00:00,111.765136251,7.71554632244,21.2641616498,0.0,36.43363367,38.8072253906,5.77703818495,0.0,0.0,5.77703818495
 05/14  21:00:00,106.613988886,7.56695978839,18.6183077675,0.0,36.0963922311,36.7877557581,5.77693854581,0.0,0.0,5.77693854581
 05/14  22:00:00,80.6703532311,7.04290004159,14.5190427072,0.0,30.9507766546,20.6087787026,11.572791823,0.0,0.0,11.572791823
 05/14  23:00:00,53.9245457579,6.52773201709,10.7226227291,0.0,17.4250845679,11.7056064465,6.09837676825,0.32512158725,0.0,5.773255181
 05/14  24:00:00,45.6604293439,6.28608431802,8.80847640344,0.0,12.925468867,10.100111941,7.17821244173,1.4188624654,0.0,5.75934997633
 05/15  01:00:00,41.0678408757,6.08949524455,7.29245674901,0.0,10.0992000411,10.047477231,2.3791877704,2.3591877704,0.0,0.02
 05/15  02:00:00,37.8803062846,5.93590513195,6.11806819323,0.0,8.25718729233,10.0299323277,9.6556246556,3.90107742095,0.0,5.75454723466
 05/15  03:00:00,36.9429281495,5.82917168214,5.28742578421,0.0,8.25718729233,10.0299323277,5.2657969266,5.2457969266,0.0,0.02
 05/15  04:00:00,37.8263249932,5.74575139977,4.6476761737,0.0,8.25718729233,11.6354268332,12.1776662121,6.41831203194,0.0,5.75935418018
 05/15  05:00:00,43.3892417006,5.73052839969,4.53027643709,0.0,12.1011305571,15.3678112995,12.525728571,6.75285731589,0.0,5.77287125512
 05/15  06:00:00,71.0090837099,6.21445616753,7.79011641112,0.0,19.7275818095,37.2640762949,18.0659103564,6.49314287104,0.0,11.5727674854
 05/15  07:00:00,93.5257996373,6.6716970818,11.2456440341,0.0,24.3117294858,51.2795993405,13.8058515874,2.19591042008,0.0,11.6099411674
 05/15  08:00:00,81.4823422203,6.3370937476,10.8116257494,0.0,23.6694662846,40.6342015617,23.4323022581,0.0119419991272,0.0,23.4203602589
 05/15  09:00:00,82.0169666075,6.42538544019,16.2651576988,0.0,23.6694662846,35.6302164847,41.3865782074,0.0,18.025,23.3615782074
 05/15  10:00:00,62.2887129345,6.20475527254,14.3541364172,0.0,18.7433767983,22.9618409725,35.5251160106,0.0,18.025,17.5001160106
 05/15  11:00:00,65.3752417916,6.34464408461,17.3029196699,0.0,18.7433767983,22.9618409725,35.4932058332,0.0,18.025,17.4682058332
 05/15  12:00:00,69.1724857139,6.54498903181,20.8563700805,0.0,18.5889407304,23.1597249699,35.4914279467,0.0,18.025,17.4664279467
 05/15  13:00:00,72.4181364676,6.73973665885,23.6607719327,0.0,18.7433767983,23.2517909448,35.4921061708,0.0,18.025,17.4671061708
 05/15  14:00:00,74.7740623754,6.9058216185,25.8506129567,0.0,18.7433767983,23.2517909448,41.3064851607,0.0,18.025,23.2814851607
 05/15  15:00:00,76.5191587652,7.0800104292,27.7114711668,0.0,18.7433767983,22.9618409725,35.4900952775,0.0,18.025,17.4650952775
 05/15  16:00:00,81.5205927987,7.2004184714,28.1411961855,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/15  17:00:00,93.6766369854,7.48204259865,27.8274674588,0.0,17.6635504202,40.6971502883,5.76839778058,0.0,0.0,5.76839778058
 05/15  18:00:00,99.5415810742,7.63840341055,27.0314864235,0.0,27.5259009287,37.3340067412,11.562992554,0.0,0.0,11.562992554
 05/15  19:00:00,102.724571183,7.7040616534,25.9393654986,0.0,33.8341110165,33.3544677425,5.77720402076,0.0,0.0,5.77720402076
 05/15  20:00:00,114.640267823,7.77377781237,23.9791891091,0.0,36.5179666069,38.8247702939,5.77676076236,0.0,0.0,5.77676076236
 05/15  21:00:00,105.880084872,7.6676386896,20.8403189965,0.0,32.965339924,36.8579353714,11.5724462414,0.0,0.0,11.5724462414
 05/15  22:00:00,76.663055581,7.12267956133,15.7153020854,0.0,25.6355707503,20.6438685092,5.78224559628,0.0,0.0,5.78224559628
 05/15  23:00:00,52.1438778838,6.5709109627,11.3007165673,0.0,15.0252895274,11.7056064465,5.78127017935,0.0173259663487,0.0,5.763944213
 05/15  24:00:00,44.5488628057,6.29699308576,9.00532233228,0.0,11.6412384099,10.0650221343,6.36783091007,0.608561882866,0.0,5.7592690272
 05/16  01:00:00,41.4031552917,6.11969105057,7.59758054387,0.0,10.0992000411,10.047477231,1.42224099905,1.40224099905,0.0,0.02
 05/16  02:00:00,38.2009835255,5.96616201503,6.40848726755,0.0,8.25718729233,10.0299323277,7.99292171215,2.23822117175,0.0,5.7547005404
 05/16  03:00:00,37.2111715368,5.855622214,5.52922318935,0.0,8.25718729233,10.0299323277,3.76337755241,3.74337755241,0.0,0.02
 05/16  04:00:00,38.0613039977,5.76837843553,4.86002754809,0.0,8.25718729233,11.6354268332,10.8849636119,5.1261951931,0.0,5.75876841883
 05/16  05:00:00,43.6138709827,5.75266400324,4.73277408229,0.0,12.1011305571,15.3678112995,11.3272133529,5.55401680896,0.0,5.77319654391
 05/16  06:00:00,71.6588649831,6.28266525249,8.37169852007,0.0,19.7275818095,37.2640762949,14.8649205763,3.29275992443,0.0,11.5721606519
 05/16  07:00:00,94.2255990887,6.74323321742,11.8739163989,0.0,24.3117294858,51.2795993405,12.2121603256,0.60339132111,0.0,11.6087690045
 05/16  08:00:00,82.2309721127,6.38613991059,11.5112156173,0.0,23.6694662846,40.6342015617,23.4348523684,0.012436574115,0.0,23.4224157943
 05/16  09:00:00,82.5047811241,6.46154574127,16.716815996,0.0,23.6694662846,35.6302164847,41.3835732286,0.0,18.025,23.3585732286
 05/16  10:00:00,65.7282495593,6.32833219992,17.6701005737,0.0,18.7433767983,22.9618409725,35.5245378272,0.0,18.025,17.4995378272
 05/16  11:00:00,67.7412906172,6.44425585502,19.5693594668,0.0,18.7433767983,22.9618409725,35.4953117028,0.0,18.025,17.4703117028
 05/16  12:00:00,70.5851389595,6.61132916715,22.2026851178,0.0,18.5889407304,23.1597249699,35.491547152,0.0,18.025,17.466547152
 05/16  13:00:00,73.5481575193,6.78923872464,24.7412930254,0.0,18.7433767983,23.2517909448,35.492173308,0.0,18.025,17.467173308
 05/16  14:00:00,75.8354831977,6.94922506452,26.8686323495,0.0,18.7433767983,23.2517909448,35.4891786027,0.0,18.025,17.4641786027
 05/16  15:00:00,77.722156761,7.12111655443,28.8733651272,0.0,18.7433767983,22.9618409725,35.4898451698,0.0,18.025,17.4648451698
 05/16  16:00:00,82.2299378696,7.21680064719,28.8341597388,0.0,18.7433767983,27.431320555,23.7840490716,0.0,18.025,5.75904907159
 05/16  17:00:00,94.5832582155,7.50966388674,28.7064736568,0.0,17.6635504202,40.6971502883,5.76834333601,0.0,0.0,5.76834333601
 05/16  18:00:00,101.477594754,7.70839714475,28.8975196133,0.0,27.5259009287,37.3340067412,11.5624753553,0.0,0.0,11.5624753553
 05/16  19:00:00,104.088094093,7.76015609464,27.2467971323,0.0,33.8341110165,33.3544677425,5.77744193014,0.0,0.0,5.77744193014
 05/16  20:00:00,116.253029781,7.84348208494,25.5222513828,0.0,36.5179666069,38.8247702939,5.77703740499,0.0,0.0,5.77703740499
 05/16  21:00:00,106.913285372,7.71376091112,21.8274042462,0.0,32.965339924,36.8579353714,11.5713956148,0.0,0.0,11.5713956148
 05/16  22:00:00,76.1223091794,7.08807443863,15.2091671863,0.0,25.6355707503,20.6438685092,5.78247142637,0.0,0.0,5.78247142637
 05/16  23:00:00,52.0376868514,6.56950175499,11.1959358261,0.0,15.0252895274,11.7056064465,5.76395646088,0.0,0.0,5.76395646088
 05/16  24:00:00,44.7035805782,6.31753468854,9.13950507524,0.0,11.6412384099,10.0650221343,5.96444815492,0.205254591656,0.0,5.75919356327
 05/17  01:00:00,41.4603727899,6.1304103316,7.64407737572,0.0,10.0992000411,10.047477231,1.27876992788,1.25876992788,0.0,0.02
 05/17  02:00:00,38.1775998751,5.9675447652,6.38372628917,0.0,8.25718729233,10.0299323277,2.51271109012,2.49271109012,0.0,0.02
 05/17  03:00:00,37.1066728927,5.84719438343,5.43315017819,0.0,8.25718729233,10.0299323277,10.3972561364,4.64257727475,0.0,5.75467886163
 05/17  04:00:00,37.8251864366,5.74696835565,4.64532409584,0.0,8.25718729233,11.6354268332,12.512814826,6.75374164752,0.0,5.75907317848
 05/17  05:00:00,43.2235954109,5.71493996066,4.38022629238,0.0,12.1011305571,15.3678112995,13.7353209286,7.96258751194,0.0,5.77273341669
 05/17  06:00:00,71.1714553212,6.23206561036,7.93489978421,0.0,19.7275818095,37.2640762949,10.8748499553,5.0803443698,0.0,5.79450558551
 05/17  07:00:00,93.7690845721,6.69908586592,11.461554261,0.0,24.3117294858,51.2795993405,18.3839841076,0.980031858577,0.0,17.4039522491
 05/17  08:00:00,81.7454853041,6.34889526763,11.0629801026,0.0,23.6694662846,40.6342015617,23.4305214522,0.0127733963044,0.0,23.4177480559
 05/17  09:00:00,85.1017032238,6.53390667602,19.241380147,0.0,23.6694662846,35.6302164847,37.9435820146,0.0,18.025,19.9185820146
 05/17  10:00:00,67.2006579464,6.37894728203,19.0918987665,0.0,18.7433767983,22.9618409725,38.958408092,0.0,18.025,20.933408092
 05/17  11:00:00,68.0402103769,6.46407330915,19.8484638134,0.0,18.7433767983,22.9618409725,35.4951822197,0.0,18.025,17.4701822197
 05/17  12:00:00,71.2441545248,6.66035676613,22.8126781468,0.0,18.5889407304,23.1597249699,35.4929064864,0.0,18.025,17.4679064864
 05/17  13:00:00,74.2101577849,6.84601493755,25.3465195655,0.0,18.7433767983,23.2517909448,35.4916880727,0.0,18.025,17.4666880727
 05/17  14:00:00,76.328804979,6.99913255608,27.312048911,0.0,18.7433767983,23.2517909448,35.4923134665,0.0,18.025,17.4673134665
 05/17  15:00:00,78.3247225633,7.18588394127,29.411165251,0.0,18.7433767983,22.9618409725,35.4892826459,0.0,18.025,17.4642826459
 05/17  16:00:00,83.5273996896,7.32885673469,30.0195645145,0.0,18.7433767983,27.431320555,23.7841294303,0.0,18.025,5.75912943026
 05/17  17:00:00,96.5576534145,7.65773199162,30.5328040868,0.0,17.6635504202,40.6971502883,5.76832585319,0.0,0.0,5.76832585319
 05/17  18:00:00,102.823725677,7.82224770062,30.1298096626,0.0,27.5259009287,37.3340067412,5.79121599771,0.0,0.0,5.79121599771
 05/17  19:00:00,104.74153279,7.82297773413,27.8374170284,0.0,33.8341110165,33.3544677425,5.7765592339,0.0,0.0,5.7765592339
 05/17  20:00:00,116.212597141,7.8741868957,25.4511164291,0.0,36.5179666069,38.8247702939,11.5345720384,0.0,0.0,11.5345720384
 05/17  21:00:00,107.892053818,7.76053840011,22.7594069712,0.0,32.965339924,36.8579353714,5.79557574323,0.0,0.0,5.79557574323
 05/17  22:00:00,78.007503158,7.19739881119,16.9850364462,0.0,25.6355707503,20.6438685092,11.5446054867,0.0,0.0,11.5446054867
 05/17  23:00:00,53.3348336469,6.68369620892,12.3788934679,0.0,15.0252895274,11.7056064465,5.76371756049,0.0,0.0,5.76371756049
 05/17  24:00:00,45.8198667463,6.42125262135,10.1520793463,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/18  01:00:00,42.4442341269,6.2325017342,8.52584418575,0.0,10.0992000411,10.047477231,5.75458590294,0.0,0.0,5.75458590294
 05/18  02:00:00,39.1270450369,6.0732035353,7.22751911443,0.0,8.25718729233,10.0299323277,0.369392018304,0.349392018304,0.0,0.02
 05/18  03:00:00,38.0874625771,5.9564747804,6.30465751415,0.0,8.25718729233,10.0299323277,7.02099830182,1.26656490086,0.0,5.75443340096
 05/18  04:00:00,38.8594248532,5.86114229393,5.5653967052,0.0,8.25718729233,11.6354268332,2.35195213738,2.33195213738,0.0,0.02
 05/18  05:00:00,44.319310401,5.83517641606,5.35570887991,0.0,12.1011305571,15.3678112995,9.28379254294,3.5108035033,0.0,5.77298903965
 05/18  06:00:00,72.0132532668,6.32781200349,8.68095541746,0.0,19.7275818095,37.2640762949,14.4011425086,2.82890539598,0.0,11.5722371126
 05/18  07:00:00,94.2512325867,6.75822241593,11.8845758502,0.0,24.3117294858,51.2795993405,18.3931923977,0.989340755689,0.0,17.403851642
 05/18  08:00:00,82.2053904238,6.41374331419,11.4580444618,0.0,23.6694662846,40.6342015617,23.4296180774,0.0121089130868,0.0,23.4175091643
 05/18  09:00:00,80.8280209361,6.43080669825,15.0708034254,0.0,23.6694662846,35.6302164847,35.5511986819,0.0,18.025,17.5261986819
 05/18  10:00:00,63.3759691214,6.25655687312,15.3896030018,0.0,18.7433767983,22.9618409725,41.3489081107,0.0,18.025,23.3239081107
 05/18  11:00:00,65.4128127561,6.34754756381,17.337594523,0.0,18.7433767983,22.9618409725,35.4931143673,0.0,18.025,17.4681143673
 05/18  12:00:00,68.0053353829,6.49710370707,19.7371135884,0.0,18.5889407304,23.1597249699,35.4898988945,0.0,18.025,17.4648988945
 05/18  13:00:00,70.8283156307,6.67517293001,22.1355221545,0.0,18.7433767983,23.2517909448,35.490468635,0.0,18.025,17.465468635
 05/18  14:00:00,72.3738701848,6.81129285964,23.5449568116,0.0,18.7433767983,23.2517909448,35.4910549378,0.0,18.025,17.4660549378
 05/18  15:00:00,73.7862653234,6.96802604409,25.0905686257,0.0,18.7433767983,22.9618409725,35.4916400002,0.0,18.025,17.4666400002
 05/18  16:00:00,79.8754574921,7.13416644536,26.5623188344,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/18  17:00:00,92.9026352641,7.45562101371,27.0798974187,0.0,17.6635504202,40.6971502883,5.76820523107,0.0,0.0,5.76820523107
 05/18  18:00:00,99.3768909989,7.63654101509,26.8686785746,0.0,27.5259009287,37.3340067412,11.562845703,0.0,0.0,11.562845703
 05/18  19:00:00,102.167196981,7.67051898508,25.4155490758,0.0,33.8341110165,33.3544677425,5.77628035272,0.0,0.0,5.77628035272
 05/18  20:00:00,114.288490114,7.75074199361,23.650460493,0.0,36.5179666069,38.8247702939,5.7772683624,0.0,0.0,5.7772683624
 05/18  21:00:00,104.920852494,7.6120718696,19.9366773517,0.0,32.965339924,36.8579353714,11.5721105122,0.0,0.0,11.5721105122
 05/18  22:00:00,75.8192856206,7.05497489995,14.93925009,0.0,25.6355707503,20.6438685092,5.78214453659,0.0,0.0,5.78214453659
 05/18  23:00:00,51.9591544451,6.55557428678,11.1313412742,0.0,15.0252895274,11.7056064465,5.76378993138,0.0,0.0,5.76378993138
 05/18  24:00:00,44.5081021067,6.29655761175,8.96500487898,0.0,11.6412384099,10.0650221343,5.79795728832,0.0387201963109,0.0,5.75923709201
 05/19  01:00:00,41.2647482103,6.11271135332,7.4661573355,0.0,10.0992000411,10.047477231,0.987031786611,0.967031786611,0.0,0.02
 05/19  02:00:00,38.01595268,5.95356011789,6.23606501662,0.0,8.25718729233,10.0299323277,7.97147468969,2.21684367848,0.0,5.75463101122
 05/19  03:00:00,36.9528883576,5.83353484866,5.29303203798,0.0,8.25718729233,10.0299323277,4.59028875124,4.57028875124,0.0,0.02
 05/19  04:00:00,37.6826536109,5.73436771689,4.5153963953,0.0,8.25718729233,11.6354268332,12.7635008162,7.00428042616,0.0,5.75922039
 05/19  05:00:00,43.0959276424,5.70462280796,4.26288517166,0.0,12.1011305571,15.3678112995,14.2893251338,8.51715066347,0.0,5.77217447028
 05/19  06:00:00,70.651291092,6.18408773227,7.46272204645,0.0,19.7275818095,37.2640762949,18.8615369318,7.28940192922,0.0,11.5721350025
 05/19  07:00:00,92.8126991926,6.6087522046,10.5955289186,0.0,24.3117294858,51.2795993405,14.8558151122,3.24657654138,0.0,11.6092385708
 05/19  08:00:00,79.6142121106,6.23227388801,9.04834147653,0.0,23.6694662846,40.6342015617,23.4172746983,0.0,0.0,23.4172746983
 05/19  09:00:00,77.0836224786,6.2648026345,11.4924154862,0.0,23.6694662846,35.6302164847,41.3834880247,0.0,18.025,23.3584880247
 05/19  10:00:00,60.0351252723,6.13117346993,12.1741452201,0.0,18.7433767983,22.9618409725,35.5229075839,0.0,18.025,17.4979075839
 05/19  11:00:00,61.8222948909,6.23953767699,13.8550887254,0.0,18.7433767983,22.9618409725,35.4943350222,0.0,18.025,17.4693350222
 05/19  12:00:00,64.7939345073,6.39888405088,16.6239325006,0.0,18.5889407304,23.1597249699,35.4913512979,0.0,18.025,17.4663512979
 05/19  13:00:00,68.6543632035,6.60453634477,20.0322080514,0.0,18.7433767983,23.2517909448,35.4888684954,0.0,18.025,17.4638684954
 05/19  14:00:00,70.6332884375,6.74597837416,21.8696919123,0.0,18.7433767983,23.2517909448,35.4887407321,0.0,18.025,17.4637407321
 05/19  15:00:00,70.722931546,6.81246690173,22.1827964744,0.0,18.7433767983,22.9618409725,35.4892926449,0.0,18.025,17.4642926449
 05/19  16:00:00,73.4273169939,6.80624028242,20.4421064672,0.0,18.7433767983,27.431320555,23.7840346046,0.0,18.025,5.75903460459
 05/19  17:00:00,84.6275024559,7.01294662369,19.2474459749,0.0,17.6635504202,40.6971502883,5.76826917835,0.0,0.0,5.76826917835
 05/19  18:00:00,89.1433212923,7.11416167606,17.1575017607,0.0,27.5259009287,37.3340067412,11.5617212842,0.0,0.0,11.5617212842
 05/19  19:00:00,92.1966484645,7.14568780745,15.969834641,0.0,33.8341110165,33.3544677425,5.77727021302,0.0,0.0,5.77727021302
 05/19  20:00:00,106.312036212,7.26068493012,16.1640698801,0.0,36.5179666069,38.8247702939,5.79532646601,0.0184767245329,0.0,5.77684974148
 05/19  21:00:00,100.53434978,7.26027694294,15.9019743436,0.0,32.965339924,36.8579353714,11.5708017876,0.0,0.0,11.5708017876
 05/19  22:00:00,73.2586449494,6.7919125822,12.6416816434,0.0,25.6355707503,20.6438685092,5.86640221688,0.0842004675482,0.0,5.78220174933
 05/19  23:00:00,49.9454283766,6.33252542423,9.34066290594,0.0,15.0252895274,11.7056064465,6.93058644591,1.16683776289,0.0,5.76374868302
 05/19  24:00:00,43.2383027388,6.14160012349,7.85017001378,0.0,11.6412384099,10.0650221343,1.34116841437,1.32116841437,0.0,0.02
 05/20  01:00:00,43.4207567022,6.03363838907,6.94175712785,0.0,12.8411359301,10.0650221343,7.89017448901,2.13553710844,0.0,5.75463738057
 05/20  02:00:00,37.4167922117,5.87237235914,5.71809748648,0.0,8.25718729233,10.0299323277,4.02361153556,4.00361153556,0.0,0.02
 05/20  03:00:00,36.545071172,5.77474406705,4.94400338482,0.0,8.25718729233,10.0299323277,11.1515575077,5.3970794132,0.0,5.75447809446
 05/20  04:00:00,37.4809350438,5.69962931742,4.3484199633,0.0,8.25718729233,11.6354268332,12.4398539835,6.68101889763,0.0,5.75883508584
 05/20  05:00:00,39.2614324486,5.63806302235,3.91623316669,0.0,8.71707943955,15.3327214929,7.36970520743,7.34970520743,0.0,0.02
 05/20  06:00:00,55.032017507,5.79520127333,5.08575800035,0.0,18.5082010057,25.6353820695,12.7776879571,7.00565048582,0.0,5.77203747132
 05/20  07:00:00,74.7367513915,6.20507374716,8.04552710252,0.0,19.4083231844,41.0650158608,15.8983324145,4.32637320891,0.0,11.5719592056
 05/20  08:00:00,103.18617266,6.71983805593,12.1035794131,0.0,26.3286599382,57.9988325916,29.3849848107,0.0,0.0,29.3849848107
 05/20  09:00:00,87.9392582719,6.48947145034,12.2407660679,0.0,26.3286599382,42.8504436482,41.4377881154,0.0,18.025,23.4127881154
 05/20  10:00:00,61.2514614748,6.10811821252,9.92819332588,0.0,21.7447113004,23.4437158914,41.3859383892,0.0,18.025,23.3609383892
 05/20  11:00:00,58.7733733081,6.11172969489,9.90813888471,0.0,19.3027497915,23.426170988,35.521484441,0.0,18.025,17.496484441
 05/20  12:00:00,60.1718791894,6.17683265561,11.099273443,0.0,19.1483137236,23.7250123474,35.492578668,0.0,18.025,17.467578668
 05/20  13:00:00,61.6825492894,6.26950319486,12.3717267979,0.0,19.3027497915,23.7161209604,35.4933120326,0.0,18.025,17.4683120326
 05/20  14:00:00,62.6682442339,6.34285066072,13.284074258,0.0,19.3027497915,23.7161209604,35.4910359043,0.0,18.025,17.4660359043
 05/20  15:00:00,63.2708847217,6.39148038466,14.1280348257,0.0,19.3027497915,23.426170988,35.4915373968,0.0,18.025,17.4665373968
 05/20  16:00:00,66.4924167414,6.37435464285,12.9153881732,0.0,19.3027497915,27.8956505705,23.7839414411,0.0,18.025,5.75894144113
 05/20  17:00:00,73.7372584284,6.50303386997,11.4091315984,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/20  18:00:00,88.6715276105,6.73369678798,12.1594966415,0.0,32.690315043,37.0816133363,5.79079930018,0.0226974909503,0.0,5.76810180923
 05/20  19:00:00,91.0336540607,6.83165502754,12.428097821,0.0,36.8143715336,33.066984531,12.5991405624,1.0653983638,0.0,11.5337421986
 05/20  20:00:00,102.740616668,6.95893864175,13.1156990131,0.0,36.3493007332,38.7721355839,9.08974344118,3.31253474684,0.0,5.77720869434
 05/20  21:00:00,100.263200092,6.92049483694,12.7945943652,0.0,36.1807251679,36.8228455648,10.2052353432,4.42767751664,0.0,5.7775578266
 05/20  22:00:00,75.8849080857,6.51248017542,10.1446355097,0.0,31.0351095914,20.6438685092,16.2934851025,4.72214055585,0.0,11.5713445467
 05/20  23:00:00,50.1334025731,6.09809613859,7.36114155686,0.0,17.4250845679,11.7056064465,11.3880322886,5.61510132548,0.0,5.77293096312
 05/20  24:00:00,42.2744802075,5.91404810823,5.91400638369,0.0,12.8411359301,10.0650221343,7.44741740633,7.42741740633,0.0,0.02
 05/21  01:00:00,41.168476684,5.78023921206,4.82345327987,0.0,12.925468867,10.100111941,15.3014865407,9.54684436513,0.0,5.75464217561
 05/21  02:00:00,35.2635539401,5.62637194416,3.69144063721,0.0,8.34152022915,10.0650221343,11.4470604201,11.4270604201,0.0,0.02
 05/21  03:00:00,34.4477768808,5.53179680297,2.97023357776,0.0,8.34152022915,10.0650221343,19.0204359134,13.26605087,0.0,5.75438504343
 05/21  04:00:00,35.6424755366,5.48605745268,2.60411352115,0.0,8.34152022915,11.6705166398,15.0895711438,15.0695711438,0.0,0.02
 05/21  05:00:00,37.6488535446,5.45373935634,2.36855758116,0.0,8.80141237637,15.3678112995,21.7809599985,16.0171790314,0.0,5.76378096712
 05/21  06:00:00,53.0088653373,5.56568447459,3.29212768676,0.0,18.5082010057,25.6353820695,19.4801164378,13.7071463747,0.0,5.77297006314
 05/21  07:00:00,72.7592275017,5.94910558068,6.2045545118,0.0,19.4926561212,41.1001056674,19.4164627492,7.84477159549,0.0,11.5716911537
 05/21  08:00:00,101.372700205,6.51959300637,10.4903622589,0.0,26.3286599382,57.9988325916,30.0023517267,0.61602127543,0.0,29.3863304513
 05/21  09:00:00,85.7437998848,6.35720731967,10.2969998343,0.0,26.2443270014,42.8153538416,41.4366183416,0.0,18.025,23.4116183416
 05/21  10:00:00,59.6483108429,6.01323720549,8.41992968651,0.0,21.7447113004,23.4437158914,35.5507446199,0.0,18.025,17.5257446199
 05/21  11:00:00,57.3126413976,6.03625520454,8.46317348584,0.0,19.3449162599,23.4437158914,41.3458063881,0.0,18.025,23.3208063881
 05/21  12:00:00,59.1684927984,6.15344245986,10.0595669059,0.0,19.190480192,23.7425572507,35.4927363,0.0,18.025,17.4677363
 05/21  13:00:00,61.1739285372,6.28039842608,11.9119260495,0.0,19.260583323,23.698576057,35.4917626011,0.0,18.025,17.4667626011
 05/21  14:00:00,62.5934254445,6.36458087157,13.2472391048,0.0,19.260583323,23.698576057,35.4892714659,0.0,18.025,17.4642714659
 05/21  15:00:00,63.403931294,6.43156991841,14.2807058162,0.0,19.260583323,23.4086260847,35.4897379381,0.0,18.025,17.4647379381
 05/21  16:00:00,67.5752218831,6.453872219,13.9783900378,0.0,19.260583323,27.8781056672,23.7839121795,0.0,18.025,5.75891217951
 05/21  17:00:00,75.3382430315,6.62481245734,12.948049796,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 05/21  18:00:00,90.2933479457,6.88914793299,13.7452905442,0.0,32.6059821062,37.0465235296,5.76809769588,0.0,0.0,5.76809769588
 05/21  19:00:00,92.6580992418,6.97903895026,13.905164834,0.0,36.8143715336,33.066984531,5.77689256686,0.0,0.0,5.77689256686
 05/21  20:00:00,104.324863286,7.11201318101,14.4274534147,0.0,36.43363367,38.8072253906,11.6654004146,0.131712284641,0.0,11.5336881299
 05/21  21:00:00,101.206190254,7.04537613474,13.7321282329,0.0,36.0963922311,36.7877557581,7.05888202273,1.28155422933,0.0,5.7773277934
 05/21  22:00:00,76.4836959386,6.60092039333,10.7744144405,0.0,30.9507766546,20.6087787026,14.4557848684,2.88430296045,0.0,11.5714819079
 05/21  23:00:00,50.6688365236,6.16389655174,7.83077850257,0.0,17.4250845679,11.7056064465,10.613385723,4.8405471258,0.0,5.77283859724
 05/21  24:00:00,42.870130216,5.9703789598,6.33390633522,0.0,12.925468867,10.100111941,6.68912852105,6.66912852105,0.0,0.02
 05/22  01:00:00,38.4913047238,5.79917982877,5.00624415181,0.0,10.0992000411,10.047477231,14.1404943916,8.38596987232,0.0,5.75452451931
 05/22  02:00:00,35.5123353869,5.67056356573,4.01545662799,0.0,8.25718729233,10.0299323277,9.8250349988,9.8050349988,0.0,0.02
 05/22  03:00:00,34.7472951727,5.58016936155,3.34080237537,0.0,8.25718729233,10.0299323277,16.7966615966,11.0425901515,0.0,5.75407144512
 05/22  04:00:00,35.762638595,5.50955682357,2.82020534759,0.0,8.25718729233,11.6354268332,12.3788537838,12.3588537838,0.0,0.02
 05/22  05:00:00,41.4780908814,5.5100454812,2.83963735358,0.0,12.1011305571,15.3678112995,18.3203074973,12.5474326655,0.0,5.77287483176
 05/22  06:00:00,69.0758822272,5.97890001877,6.09252685487,0.0,19.7275818095,37.2640762949,22.6037131707,11.0319933526,0.0,11.5717198182
 05/22  07:00:00,91.3331330408,6.41750508759,9.30723242484,0.0,24.3117294858,51.2795993405,24.4527323404,7.04973587359,0.0,17.4029964668
 05/22  08:00:00,77.5747414261,6.0153510169,7.22581445822,0.0,23.6694662846,40.6342015617,24.111103465,0.695988330689,0.0,23.4151151343
 05/22  09:00:00,74.8658538819,6.08214321943,9.45731937106,0.0,23.6694662846,35.6302164847,35.5497919612,0.0,18.025,17.5247919612
 05/22  10:00:00,56.6663801623,5.89528809462,9.04129656502,0.0,18.7433767983,22.9618409725,37.4511281698,0.0,18.025,19.4261281698
 05/22  11:00:00,57.3665269875,5.94788964326,9.69097581243,0.0,18.7433767983,22.9618409725,39.380666394,0.0,18.025,21.355666394
 05/22  12:00:00,59.5632153784,6.05242093338,11.7396852839,0.0,18.5889407304,23.1597249699,35.4882837779,0.0,18.025,17.4632837779
 05/22  13:00:00,61.7243856065,6.17772685778,13.5290475596,0.0,18.7433767983,23.2517909448,35.4887017534,0.0,18.025,17.4637017534
 05/22  14:00:00,63.3779501863,6.29063157643,15.06970723,0.0,18.7433767983,23.2517909448,35.4891114376,0.0,18.025,17.4641114376
 05/22  15:00:00,64.6086081818,6.41882926306,16.4621176138,0.0,18.7433767983,22.9618409725,35.4895360425,0.0,18.025,17.4645360425
 05/22  16:00:00,69.888371696,6.53032596765,17.179084052,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/22  17:00:00,82.4245219931,6.81279501197,17.2446247082,0.0,17.6635504202,40.6971502883,5.76813737906,0.0,0.0,5.76813737906
 05/22  18:00:00,88.8739160769,6.99519295162,17.0070782718,0.0,27.5259009287,37.3340067412,11.5619490982,0.0,0.0,11.5619490982
 05/22  19:00:00,91.8289869517,7.06310680396,15.6847717316,0.0,33.8341110165,33.3544677425,5.77707589332,0.0,0.0,5.77707589332
 05/22  20:00:00,105.141468451,7.14976352647,15.1044375532,0.0,36.5179666069,38.8247702939,5.84569332085,0.0683531358353,0.0,5.77734018502
 05/22  21:00:00,99.1012433992,7.12589135413,14.6032762076,0.0,32.965339924,36.8579353714,11.5715820125,0.0,0.0,11.5715820125
 05/22  22:00:00,71.5050485999,6.62020351454,11.0598095853,0.0,25.6355707503,20.6438685092,7.0613055927,1.27941720296,0.0,5.78188838974
 05/22  23:00:00,48.5495922242,6.18994573416,8.08741765823,0.0,15.0252895274,11.7056064465,7.59858940898,1.8348622472,0.0,5.76372716178
 05/22  24:00:00,41.8355078443,5.99457902817,6.59439856442,0.0,11.6412384099,10.0650221343,8.43973364251,2.68127349573,0.0,5.75846014678
 05/23  01:00:00,38.83152523,5.8332816073,5.31237290401,0.0,10.0992000411,10.047477231,5.37000607789,5.35000607789,0.0,0.02
 05/23  02:00:00,35.7621325721,5.69679322697,4.23901794936,0.0,8.25718729233,10.0299323277,13.4992891477,7.744797733,0.0,5.75449141465
 05/23  03:00:00,34.8858253381,5.59885950502,3.4606526143,0.0,8.25718729233,10.0299323277,9.93055579054,9.91055579054,0.0,0.02
 05/23  04:00:00,35.7595956395,5.51198986914,2.81472440112,0.0,8.25718729233,11.6354268332,17.9230504802,12.164573381,0.0,5.75847709917
 05/23  05:00:00,41.2989775176,5.49328975496,2.67728498506,0.0,12.1011305571,15.3678112995,19.1949390362,13.4222205282,0.0,5.77271850796
 05/23  06:00:00,69.0130819877,5.97887396021,6.02975968355,0.0,19.7275818095,37.2640762949,21.9194392618,10.348833138,0.0,11.5706061237
 05/23  07:00:00,91.5345813805,6.44885546574,9.47734428471,0.0,24.3117294858,51.2795993405,16.0524725989,4.44443221017,0.0,11.6080403888
 05/23  08:00:00,78.4095212386,6.09165391005,7.98429776065,0.0,23.6694662846,40.6342015617,23.4205194428,0.00421484250204,0.0,23.4163046003
 05/23  09:00:00,76.2249227432,6.13635157587,10.76218195,0.0,23.6694662846,35.6302164847,41.3778167969,0.0,18.025,23.3528167969
 05/23  10:00:00,58.6407124968,5.98024602832,10.9306759958,0.0,18.7433767983,22.9618409725,35.5213338903,0.0,18.025,17.4963338903
 05/23  11:00:00,60.7132797359,6.09013575607,12.8954849228,0.0,18.7433767983,22.9618409725,35.4913967236,0.0,18.025,17.4663967236
 05/23  12:00:00,63.1436870453,6.20503629472,15.1675439276,0.0,18.5889407304,23.1597249699,35.492407477,0.0,18.025,17.467407477
 05/23  13:00:00,65.9238824133,6.3504805892,17.5557924654,0.0,18.7433767983,23.2517909448,35.487714356,0.0,18.025,17.462714356
 05/23  14:00:00,67.4076891447,6.47397525359,18.9161046566,0.0,18.7433767983,23.2517909448,35.4876995112,0.0,18.025,17.4626995112
 05/23  15:00:00,68.2411642176,6.5939487406,19.9195561987,0.0,18.7433767983,22.9618409725,35.4880897566,0.0,18.025,17.4630897566
 05/23  16:00:00,73.3516176533,6.70966134438,20.4629923915,0.0,18.7433767983,27.431320555,23.78395722,0.0,18.025,5.75895722
 05/23  17:00:00,86.0577178444,7.00821425072,20.6824082755,0.0,17.6635504202,40.6971502883,5.76814238862,0.0,0.0,5.76814238862
 05/23  18:00:00,92.9004981759,7.20004173154,20.8288288323,0.0,27.5259009287,37.3340067412,5.7907970833,0.0,0.0,5.7907970833
 05/23  19:00:00,95.6861311575,7.25221057123,19.3528122544,0.0,33.8341110165,33.3544677425,5.77743443848,0.0,0.0,5.77743443848
 05/23  20:00:00,107.081269867,7.31134881935,16.8826544301,0.0,36.5179666069,38.8247702939,11.5345712761,0.0,0.0,11.5345712761
 05/23  21:00:00,100.059363503,7.22234512594,15.4649561068,0.0,32.965339924,36.8579353714,5.79496593197,0.0,0.0,5.79496593197
 05/23  22:00:00,72.3729979718,6.71785949634,11.8301032334,0.0,25.6355707503,20.6438685092,11.7302660332,0.186540015492,0.0,11.5437260177
 05/23  23:00:00,49.3786426739,6.28467828926,8.82173993508,0.0,15.0252895274,11.7056064465,6.41519610986,0.651480725397,0.0,5.76371538446
 05/23  24:00:00,42.5343335342,6.07492496551,7.21288751872,0.0,11.6412384099,10.0650221343,1.2858074546,1.2658074546,0.0,0.02
 05/24  01:00:00,39.5588178542,5.91566259897,5.95727828452,0.0,10.0992000411,10.047477231,8.29970945633,2.54525082557,0.0,5.75445863077
 05/24  02:00:00,36.5087657345,5.77954262051,4.90291134726,0.0,8.25718729233,10.0299323277,4.71463467114,4.69463467114,0.0,0.02
 05/24  03:00:00,35.6515160611,5.68341681707,4.14178024057,0.0,8.25718729233,10.0299323277,12.268475426,6.51392611917,0.0,5.75454930678
 05/24  04:00:00,36.5680861321,5.60490428712,3.5303107594,0.0,8.25718729233,11.6354268332,8.23356292667,8.21356292667,0.0,0.02
 05/24  05:00:00,42.096823219,5.58253645805,3.38588788296,0.0,12.1011305571,15.3678112995,14.9151571695,9.14245180363,0.0,5.77270536588
 05/24  06:00:00,70.1102286816,6.1098038854,6.99598127566,0.0,19.7275818095,37.2640762949,17.3123766274,5.74166409236,0.0,11.5707125351
 05/24  07:00:00,93.1097087413,6.61915676244,10.8821792178,0.0,24.3117294858,51.2795993405,12.4028816079,0.794491308156,0.0,11.6083902997
 05/24  08:00:00,81.933199605,6.30278670745,11.2968493173,0.0,23.6694662846,40.6342015617,23.4178620692,0.0,0.0,23.4178620692
 05/24  09:00:00,81.7203449784,6.36923703422,16.0247277761,0.0,23.6694662846,35.6302164847,41.3828239129,0.0,18.025,23.3578239129
 05/24  10:00:00,64.8609095238,6.24714955688,16.8839707486,0.0,18.7433767983,22.9618409725,35.5199479093,0.0,18.025,17.4949479093
 05/24  11:00:00,66.9987706443,6.37678423633,18.8943293348,0.0,18.7433767983,22.9618409725,35.491573559,0.0,18.025,17.466573559
 05/24  12:00:00,69.5377777905,6.54372309774,21.2229488648,0.0,18.5889407304,23.1597249699,35.4886548598,0.0,18.025,17.4636548598
 05/24  13:00:00,72.1669755284,6.72196797366,23.4274006187,0.0,18.7433767983,23.2517909448,35.488966375,0.0,18.025,17.463966375
 05/24  14:00:00,74.3717435232,6.8868279152,25.4673086916,0.0,18.7433767983,23.2517909448,35.4893090531,0.0,18.025,17.4643090531
 05/24  15:00:00,76.492979194,7.08352119962,27.6818010126,0.0,18.7433767983,22.9618409725,35.4896518984,0.0,18.025,17.4646518984
 05/24  16:00:00,82.4696256878,7.2491194366,29.0415492613,0.0,18.7433767983,27.431320555,23.7838975166,0.0,18.025,5.75889751664
 05/24  17:00:00,95.2997846602,7.56593274812,29.366759227,0.0,17.6635504202,40.6971502883,5.76788323182,0.0,0.0,5.76788323182
 05/24  18:00:00,100.241218123,7.68594028703,27.6836498681,0.0,27.5259009287,37.3340067412,11.5615837012,0.0,0.0,11.5615837012
 05/24  19:00:00,101.090499694,7.73890577961,26.1544922298,0.0,33.8341110165,33.3544677425,5.77674746324,0.0,0.0,5.77674746324
 05/24  20:00:00,115.658580606,7.84290529077,24.9284192882,0.0,36.5179666069,38.8247702939,5.77694848347,0.0,0.0,5.77694848347
 05/24  21:00:00,108.440973041,7.76650331999,23.3024091817,0.0,32.965339924,36.8579353714,11.5706244956,0.0,0.0,11.5706244956
 05/24  22:00:00,78.5657186042,7.19418825654,17.5465069413,0.0,25.6355707503,20.6438685092,5.78185939133,0.0,0.0,5.78185939133
 05/24  23:00:00,53.092031093,6.65443633673,12.1653698975,0.0,15.0252895274,11.7056064465,5.76363711126,0.0,0.0,5.76363711126
 05/24  24:00:00,45.9862750827,6.42705213049,10.3127011615,0.0,11.6412384099,10.0650221343,5.75905821673,0.0,0.0,5.75905821673
 05/25  01:00:00,42.6470150877,6.24371961915,8.71742546923,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/25  02:00:00,39.3487589384,6.08999087188,7.43245366476,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/25  03:00:00,38.5554547929,6.00141922933,6.72772200023,0.0,8.25718729233,10.0299323277,5.84913797934,0.0945898752831,0.0,5.75454810405
 05/25  04:00:00,39.634680898,5.93865979416,6.2631467212,0.0,8.25718729233,11.6354268332,5.97170759648,0.212862948665,0.0,5.75884464782
 05/25  05:00:00,45.0109843409,5.90503323941,5.97755600743,0.0,12.1011305571,15.3678112995,7.16615568081,1.39385482399,0.0,5.77230085682
 05/25  06:00:00,72.8569322215,6.41601359834,9.43648772141,0.0,19.7275818095,37.2640762949,7.02246331921,1.22868709904,0.0,5.79377622017
 05/25  07:00:00,96.0386873057,6.90747877748,13.5228412895,0.0,24.3117294858,51.2795993405,17.4020944172,0.0,0.0,17.4020944172
 05/25  08:00:00,85.8232154529,6.56803513691,14.9216231603,0.0,23.6694662846,40.6342015617,23.4162848709,0.0,0.0,23.4162848709
 05/25  09:00:00,86.1392808021,6.65629660737,20.1566031121,0.0,23.6694662846,35.6302164847,35.5460698366,0.0,18.025,17.5210698366
 05/25  10:00:00,69.4034734016,6.53562297662,21.1380685629,0.0,18.7433767983,22.9618409725,41.3458385259,0.0,18.025,23.3208385259
 05/25  11:00:00,71.6965066506,6.66028224748,23.3085704922,0.0,18.7433767983,22.9618409725,35.4914999974,0.0,18.025,17.4664999974
 05/25  12:00:00,74.954047929,6.85173738301,26.331209075,0.0,18.5889407304,23.1597249699,35.4898362914,0.0,18.025,17.4648362914
 05/25  13:00:00,78.6536162928,7.08073479778,29.5552767547,0.0,18.7433767983,23.2517909448,35.4901226013,0.0,18.025,17.4651226013
 05/25  14:00:00,81.9581456674,7.29773096723,32.6428100201,0.0,18.7433767983,23.2517909448,35.4888278721,0.0,18.025,17.4638278721
 05/25  15:00:00,84.3529931551,7.49354217181,35.1317963544,0.0,18.7433767983,22.9618409725,35.4871023373,0.0,18.025,17.4621023373
 05/25  16:00:00,89.735991648,7.61931042091,35.9377255625,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/25  17:00:00,102.467970175,7.93193497002,36.1689447534,0.0,17.6635504202,40.6971502883,5.76803532274,0.0,0.0,5.76803532274
 05/25  18:00:00,109.651056309,8.16602014781,36.6134124998,0.0,27.5259009287,37.3340067412,11.5611120317,0.0,0.0,11.5611120317
 05/25  19:00:00,109.891743068,8.20170742087,34.4929413114,0.0,33.8341110165,33.3544677425,5.77605248209,0.0,0.0,5.77605248209
 05/25  20:00:00,121.961197248,8.18464072862,30.8893022006,0.0,36.5179666069,38.8247702939,5.77699263649,0.0,0.0,5.77699263649
 05/25  21:00:00,113.59080239,8.06043737283,28.1583129752,0.0,32.965339924,36.8579353714,11.5710452305,0.0,0.0,11.5710452305
 05/25  22:00:00,84.6115984779,7.52106955258,23.2655071973,0.0,25.6355707503,20.6438685092,5.78168579187,0.0,0.0,5.78168579187
 05/25  23:00:00,58.5451565119,6.96319158681,17.3097469909,0.0,15.0252895274,11.7056064465,5.76359600294,0.0,0.0,5.76359600294
 05/25  24:00:00,49.4136242505,6.67797065384,13.4891308161,0.0,11.6412384099,10.0650221343,5.75891940318,0.0,0.0,5.75891940318
 05/26  01:00:00,45.3192431801,6.489244994,11.1441320228,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/26  02:00:00,41.8315662826,6.32711524337,9.67813556029,0.0,8.25718729233,10.0299323277,5.75431801744,0.0,0.0,5.75431801744
 05/26  03:00:00,40.7049807434,6.21221397602,8.66645862864,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/26  04:00:00,41.4012421225,6.11860840091,7.84976083148,0.0,8.25718729233,11.6354268332,5.7588202398,0.0,0.0,5.7588202398
 05/26  05:00:00,46.9799127485,6.10511911673,7.74640331687,0.0,12.1011305571,15.3678112995,5.77273914903,0.0,0.0,5.77273914903
 05/26  06:00:00,75.3854809553,6.65955182595,11.7215001876,0.0,19.7275818095,37.2640762949,11.5703870186,0.0,0.0,11.5703870186
 05/26  07:00:00,100.088144895,7.17738344412,17.3024098746,0.0,24.3117294858,51.2795993405,11.607037512,0.0,0.0,11.607037512
 05/26  08:00:00,90.882963819,6.81976857792,19.7296449149,0.0,23.6694662846,40.6342015617,23.4157996644,0.0,0.0,23.4157996644
 05/26  09:00:00,91.1354669573,6.93463968506,24.8744534299,0.0,23.6694662846,35.6302164847,41.3780888163,0.0,18.025,23.3530888163
 05/26  10:00:00,74.8230281031,6.84185505588,26.2513923815,0.0,18.7433767983,22.9618409725,35.5204971756,0.0,18.025,17.4954971756
 05/26  11:00:00,76.8886613368,6.96623072049,28.1947782545,0.0,18.7433767983,22.9618409725,35.4918231478,0.0,18.025,17.4668231478
 05/26  12:00:00,80.1803255281,7.15944388947,31.2497812909,0.0,18.5889407304,23.1597249699,35.4898725275,0.0,18.025,17.4648725275
 05/26  13:00:00,84.2486951864,7.38556265839,34.8455302174,0.0,18.7433767983,23.2517909448,35.4867120601,0.0,18.025,17.4617120601
 05/26  14:00:00,86.4211313044,7.53971173009,36.8638171838,0.0,18.7433767983,23.2517909448,35.4869844546,0.0,18.025,17.4619844546
 05/26  15:00:00,88.1924452523,7.71098358307,38.7538092221,0.0,18.7433767983,22.9618409725,35.4872555538,0.0,18.025,17.4622555538
 05/26  16:00:00,93.4537175486,7.85303020943,39.4217306107,0.0,18.7433767983,27.431320555,23.7838435434,0.0,18.025,5.75884354335
 05/26  17:00:00,106.116160155,8.19515785021,39.5539179472,0.0,17.6635504202,40.6971502883,5.76797177728,0.0,0.0,5.76797177728
 05/26  18:00:00,112.659363079,8.39818243106,39.3895726679,0.0,27.5259009287,37.3340067412,5.79051277702,0.0,0.0,5.79051277702
 05/26  19:00:00,112.839818111,8.41406520664,37.2286595354,0.0,33.8341110165,33.3544677425,5.77718787773,0.0,0.0,5.77718787773
 05/26  20:00:00,124.424364245,8.37643131525,33.1606828855,0.0,36.5179666069,38.8247702939,11.5332383173,0.0,0.0,11.5332383173
 05/26  21:00:00,113.36629159,8.11102183718,27.8832273357,0.0,32.965339924,36.8579353714,5.79391966994,0.0,0.0,5.79391966994
 05/26  22:00:00,81.4182256288,7.41247197284,20.1807335798,0.0,25.6355707503,20.6438685092,11.5432503172,0.0,0.0,11.5432503172
 05/26  23:00:00,55.8087644162,6.86390969348,14.6726405253,0.0,15.0252895274,11.7056064465,1.99784190138,0.0,0.0,1.99784190138
 05/26  24:00:00,47.5323483071,6.58479540508,11.7010378364,0.0,11.6412384099,10.0650221343,3.78164033809,0.0,0.0,3.78164033809
 05/27  01:00:00,46.725454123,6.39703214535,9.88307018787,0.0,12.8411359301,10.0650221343,5.75445704841,0.0,0.0,5.75445704841
 05/27  02:00:00,40.0546470422,6.1781968443,8.05014314157,0.0,8.25718729233,10.0299323277,0.0550130669604,0.0350130669604,0.0,0.02
 05/27  03:00:00,38.6906394185,6.03060160532,6.83372554883,0.0,8.25718729233,10.0299323277,6.68935277341,0.935098743448,0.0,5.75425402996
 05/27  04:00:00,39.233726673,5.9099204012,5.89094157731,0.0,8.25718729233,11.6354268332,2.33990551399,2.31990551399,0.0,0.02
 05/27  05:00:00,41.4545008522,5.88940485585,5.85797530145,0.0,8.71707943955,15.3327214929,7.08828635287,1.32494879449,0.0,5.76333755838
 05/27  06:00:00,57.6139654325,6.0879249073,7.37501334583,0.0,18.5082010057,25.6353820695,6.38718250998,0.614549073666,0.0,5.77263343631
 05/27  07:00:00,77.4008372891,6.48278343802,10.4319504298,0.0,19.4083231844,41.0650158608,11.588470595,0.017780553256,0.0,11.5706900417
 05/27  08:00:00,108.138344765,7.05708448608,16.7185743116,0.0,26.3286599382,57.9988325916,23.507540616,0.0,0.0,23.507540616
 05/27  09:00:00,95.9187826566,6.91654067756,19.7932546828,0.0,26.3286599382,42.8504436482,41.4406136604,0.0,18.025,23.4156136604
 05/27  10:00:00,71.2539433966,6.61763235522,19.4212038789,0.0,21.7447113004,23.4437158914,41.3827548967,0.0,18.025,23.3577548967
 05/27  11:00:00,70.7035378277,6.70764221104,21.242415134,0.0,19.3027497915,23.426170988,35.5191731733,0.0,18.025,17.4941731733
 05/27  12:00:00,72.4133594437,6.83997625848,22.6776242025,0.0,19.1483137236,23.7250123474,35.4878670409,0.0,18.025,17.4628670409
 05/27  13:00:00,74.7372775974,6.98292817822,24.7130462988,0.0,19.3027497915,23.7161209604,35.4879354924,0.0,18.025,17.4629354924
 05/27  14:00:00,76.721346112,7.11160404297,26.5684389537,0.0,19.3027497915,23.7161209604,35.4881532468,0.0,18.025,17.4631532468
 05/27  15:00:00,77.6870269863,7.22108650387,27.7145873227,0.0,19.3027497915,23.426170988,35.488378974,0.0,18.025,17.463378974
 05/27  16:00:00,82.0177600802,7.27373018244,27.5413763352,0.0,19.3027497915,27.8956505705,23.7833608148,0.0,18.025,5.75836081485
 05/27  17:00:00,90.4225891222,7.48759180753,27.1099202417,0.0,18.2229234133,37.5968344597,5.76346177325,0.0,0.0,5.76346177325
 05/27  18:00:00,105.302416544,7.78582543859,27.7382819237,0.0,32.690315043,37.0816133363,5.76797352229,0.0,0.0,5.76797352229
 05/27  19:00:00,105.890743435,7.93266979942,28.0682108781,0.0,36.8143715336,33.066984531,5.77698087514,0.0,0.0,5.77698087514
 05/27  20:00:00,117.360800794,8.02435997784,26.6704977499,0.0,36.3493007332,38.7721355839,5.77570812475,0.0,0.0,5.77570812475
 05/27  21:00:00,112.157327587,7.87252255943,23.7367286664,0.0,36.1807251679,36.8228455648,5.77675874912,0.0,0.0,5.77675874912
 05/27  22:00:00,85.14128315,7.35044290272,18.5630993202,0.0,31.0351095914,20.6438685092,11.5708656383,0.0,0.0,11.5708656383
 05/27  23:00:00,57.2466205217,6.82637382081,13.7461122312,0.0,17.4250845679,11.7056064465,5.77264801167,0.0,0.0,5.77264801167
 05/27  24:00:00,48.3018198722,6.55153864812,11.3038656764,0.0,12.8411359301,10.0650221343,5.75903293631,0.0,0.0,5.75903293631
 05/28  01:00:00,46.5334706279,6.36042656502,9.60827893946,0.0,12.925468867,10.100111941,0.143576316517,0.123576316517,0.0,0.02
 05/28  02:00:00,40.0867732646,6.15237597451,7.98866215166,0.0,8.34152022915,10.0650221343,6.95888506867,1.20455622434,0.0,5.75432884434
 05/28  03:00:00,39.1108127613,6.03936816045,7.12571764577,0.0,8.34152022915,10.0650221343,1.74212617716,1.72212617716,0.0,0.02
 05/28  04:00:00,40.164088253,5.97144780946,6.64034811902,0.0,8.34152022915,11.6705166398,7.56193289146,1.80294509773,0.0,5.75898779373
 05/28  05:00:00,41.9664518899,5.90911380774,6.23080041933,0.0,8.80141237637,15.3678112995,7.89917530486,2.13573884926,0.0,5.7634364556
 05/28  06:00:00,57.9342566256,6.09915033921,7.68408213573,0.0,18.5082010057,25.6353820695,7.4496846761,1.67706379891,0.0,5.77262087719
 05/28  07:00:00,77.8485074632,6.5072368525,10.7357582439,0.0,19.4926561212,41.1001056674,6.43363954702,0.638606769148,0.0,5.79503277787
