Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/28  08:00:00,107.449938198,7.07235409089,16.0149071929,0.0,26.3286599382,57.9988325916,29.3886189858,0.00999337877381,0.0,29.378625607
 05/28  09:00:00,95.7007332228,6.92453318557,19.6866528338,0.0,26.2443270014,42.8153538416,41.4337953512,0.0,18.025,23.4087953512
 05/28  10:00:00,74.4457136199,6.74504105105,22.4855597441,0.0,21.7447113004,23.4437158914,41.3835036736,0.0,18.025,23.3585036736
 05/28  11:00:00,73.341129061,6.82703345647,23.7009073349,0.0,19.3449162599,23.4437158914,35.5181151631,0.0,18.025,17.4931151631
 05/28  12:00:00,73.9740746612,6.91687582533,24.1017324257,0.0,19.190480192,23.7425572507,35.4905678304,0.0,18.025,17.4655678304
 05/28  13:00:00,76.8435281059,7.0843066195,26.7776319774,0.0,19.260583323,23.698576057,35.4888424996,0.0,18.025,17.4638424996
 05/28  14:00:00,79.188906769,7.24612158592,28.9611955323,0.0,19.260583323,23.698576057,35.4890212733,0.0,18.025,17.4640212733
 05/28  15:00:00,80.2105992,7.37013041906,30.1488290814,0.0,19.260583323,23.4086260847,35.4892044413,0.0,18.025,17.4642044413
 05/28  16:00:00,85.0224479499,7.44796005749,30.4315446406,0.0,19.260583323,27.8781056672,23.7838550051,0.0,18.025,5.75885500506
 05/28  17:00:00,93.6331027121,7.68320082261,30.1845443782,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 05/28  18:00:00,108.599333364,7.97993448583,30.9605160046,0.0,32.6059821062,37.0465235296,5.76788609909,0.0,0.0,5.76788609909
 05/28  19:00:00,108.715821048,8.10438574467,30.7215729866,0.0,36.8143715336,33.066984531,5.77707714518,0.0,0.0,5.77707714518
 05/28  20:00:00,120.190530673,8.19279793195,29.212370118,0.0,36.43363367,38.8072253906,11.5334181437,0.0,0.0,11.5334181437
 05/28  21:00:00,114.909598168,8.04101870534,26.4399281787,0.0,36.0963922311,36.7877557581,5.77712039286,0.0,0.0,5.77712039286
 05/28  22:00:00,86.95412815,7.47402910615,20.3717880288,0.0,30.9507766546,20.6087787026,11.5705754191,0.0,0.0,11.5705754191
 05/28  23:00:00,58.9849313221,6.9597691224,15.3510304685,0.0,17.4250845679,11.7056064465,5.77254705469,0.0,0.0,5.77254705469
 05/28  24:00:00,50.5649777854,6.72566501314,13.2734848387,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/29  01:00:00,48.6412090079,6.5376693076,11.5387679176,0.0,12.925468867,10.100111941,5.75437144571,0.0,0.0,5.75437144571
 05/29  02:00:00,41.5438450147,6.28846815776,9.30965160993,0.0,8.34152022915,10.0650221343,0.0500448300386,0.0300448300386,0.0,0.02
 05/29  03:00:00,40.0902927348,6.13848087218,8.00607828066,0.0,8.34152022915,10.0650221343,6.34252216549,0.588089760785,0.0,5.7544324047
 05/29  04:00:00,40.777381847,6.03600136052,7.18909836927,0.0,8.34152022915,11.6705166398,1.29212380679,1.27212380679,0.0,0.02
 05/29  05:00:00,42.3136720473,5.94830404884,6.53883238391,0.0,8.80141237637,15.3678112995,7.68270585019,1.9192151552,0.0,5.76349069499
 05/29  06:00:00,58.6375403614,6.17460665784,8.31191611632,0.0,18.5082010057,25.6353820695,6.56290537524,0.790900773045,0.0,5.77200460219
 05/29  07:00:00,79.9394771716,6.67475303261,12.6592107674,0.0,19.4926561212,41.1001056674,11.5707690649,0.0,0.0,11.5707690649
 05/29  08:00:00,114.116210782,7.3394584895,22.4140845106,0.0,26.3286599382,57.9988325916,29.3765154318,0.0,0.0,29.3765154318
 05/29  09:00:00,102.51459454,7.23460010494,26.1904457511,0.0,26.2443270014,42.8153538416,41.4303086409,0.0,18.025,23.4053086409
 05/29  10:00:00,77.2912262379,6.92197101865,25.1541546337,0.0,21.7447113004,23.4437158914,35.5465444168,0.0,18.025,17.5215444168
 05/29  11:00:00,76.6060144629,7.0063213599,26.7865079725,0.0,19.3449162599,23.4437158914,35.5180132053,0.0,18.025,17.4930132053
 05/29  12:00:00,78.7415332852,7.14896954871,28.6370979563,0.0,19.190480192,23.7425572507,35.4889905134,0.0,18.025,17.4639905134
 05/29  13:00:00,81.2193552133,7.30041197183,30.9373557221,0.0,19.260583323,23.698576057,35.4889808297,0.0,18.025,17.4639808297
 05/29  14:00:00,83.2080216625,7.44097875975,32.785455519,0.0,19.260583323,23.698576057,35.4891137892,0.0,18.025,17.4641137892
 05/29  15:00:00,84.6198429317,7.57295524553,34.3552503375,0.0,19.260583323,23.4086260847,38.961464861,0.0,18.025,20.936464861
 05/29  16:00:00,89.7445230474,7.65992119293,34.9416661658,0.0,19.260583323,27.8781056672,20.3539143703,0.0,18.025,2.32891437028
 05/29  17:00:00,98.5654398919,7.91424897573,34.8858304804,0.0,18.1807569449,37.5792895564,5.76340586002,0.0,0.0,5.76340586002
 05/29  18:00:00,114.199283955,8.26789924055,36.2725045387,0.0,32.6059821062,37.0465235296,5.767924323,0.0,0.0,5.767924323
 05/29  19:00:00,114.033956329,8.39656079587,35.747542443,0.0,36.8143715336,33.066984531,5.77655572357,0.0,0.0,5.77655572357
 05/29  20:00:00,124.263800729,8.43012077294,33.0483246785,0.0,36.43363367,38.8072253906,5.77604621674,0.0,0.0,5.77604621674
 05/29  21:00:00,118.114972795,8.22651985723,29.4598067092,0.0,36.0963922311,36.7877557581,5.77700389046,0.0,0.0,5.77700389046
 05/29  22:00:00,90.0787688311,7.62662378097,23.343841874,0.0,30.9507766546,20.6087787026,11.5705130972,0.0,0.0,11.5705130972
 05/29  23:00:00,61.4133060588,7.07383747352,17.66534214,0.0,17.4250845679,11.7056064465,5.77147710508,0.0,0.0,5.77147710508
 05/29  24:00:00,51.7968736702,6.81652551468,14.4145144647,0.0,12.925468867,10.100111941,5.758989874,0.0,0.0,5.758989874
 05/30  01:00:00,46.4013312402,6.5889540904,12.1265187933,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/30  02:00:00,42.8449306557,6.41289026754,10.6057316401,0.0,8.25718729233,10.0299323277,5.7542991247,0.0,0.0,5.7542991247
 05/30  03:00:00,41.6573917464,6.29205106555,9.53904004824,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/30  04:00:00,42.3182490964,6.19555463806,8.68983037471,0.0,8.25718729233,11.6354268332,5.75847952623,0.0,0.0,5.75847952623
 05/30  05:00:00,47.9583893946,6.18591326985,8.644102298,0.0,12.1011305571,15.3678112995,5.77254106563,0.0,0.0,5.77254106563
 05/30  06:00:00,76.6046231903,6.76305651063,12.8371677693,0.0,19.7275818095,37.2640762949,11.5696834224,0.0,0.0,11.5696834224
 05/30  07:00:00,101.752307195,7.31370592942,18.8302863488,0.0,24.3117294858,51.2795993405,11.6065763812,0.0,0.0,11.6065763812
 05/30  08:00:00,94.6414953298,6.99984251131,23.3081281128,0.0,23.6694662846,40.6342015617,23.4112003074,0.0,0.0,23.4112003074
 05/30  09:00:00,95.901382781,7.16782435982,29.40720019,0.0,23.6694662846,35.6302164847,41.37442896,0.0,18.025,23.34942896
 05/30  10:00:00,79.9785491209,7.0978628887,31.150920949,0.0,18.7433767983,22.9618409725,35.5195741308,0.0,18.025,17.4945741308
 05/30  11:00:00,82.513378707,7.2600683673,33.5256667916,0.0,18.7433767983,22.9618409725,35.4916070485,0.0,18.025,17.4666070485
 05/30  12:00:00,85.1847734995,7.44374550277,35.9699381156,0.0,18.5889407304,23.1597249699,35.4888515712,0.0,18.025,17.4638515712
 05/30  13:00:00,87.3448985986,7.60975067322,37.7175545029,0.0,18.7433767983,23.2517909448,35.4871384764,0.0,18.025,17.4621384764
 05/30  14:00:00,89.6442266535,7.78264669398,39.8439864697,0.0,18.7433767983,23.2517909448,35.4872507102,0.0,18.025,17.4622507102
 05/30  15:00:00,91.6252652798,7.95396774248,41.9436540111,0.0,18.7433767983,22.9618409725,35.4873622277,0.0,18.025,17.4623622277
 05/30  16:00:00,97.2018846712,8.10229677303,42.9206418265,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/30  17:00:00,110.871365414,8.49506789974,44.0092265144,0.0,17.6635504202,40.6971502883,5.76784163562,0.0,0.0,5.76784163562
 05/30  18:00:00,118.943394576,8.78746679864,45.2843390821,0.0,27.5259009287,37.3340067412,11.5597986051,0.0,0.0,11.5597986051
 05/30  19:00:00,120.328797919,8.87702535801,44.2547025419,0.0,33.8341110165,33.3544677425,5.77616989513,0.0,0.0,5.77616989513
 05/30  20:00:00,131.507177343,8.82992618096,39.7900177011,0.0,36.5179666069,38.8247702939,5.77570423364,0.0,0.0,5.77570423364
 05/30  21:00:00,123.208645511,8.70456560928,37.1320649747,0.0,32.965339924,36.8579353714,11.5693259605,0.0,0.0,11.5693259605
 05/30  22:00:00,94.7138914258,8.16126516252,32.7276297296,0.0,25.6355707503,20.6438685092,8.34335559554,0.0,0.0,8.34335559554
 05/30  23:00:00,68.7632146108,7.57184275355,26.9191698159,0.0,15.0252895274,11.7056064465,3.20758520194,0.0,0.0,3.20758520194
 05/30  24:00:00,59.2298079612,7.2378070392,22.7454901283,0.0,11.6412384099,10.0650221343,5.75897226545,0.0,0.0,5.75897226545
 05/31  01:00:00,54.0707274484,6.99282655795,19.3920430662,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/31  02:00:00,49.1770189923,6.78427492211,16.5664379306,0.0,8.25718729233,10.0299323277,5.7543737973,0.0,0.0,5.7543737973
 05/31  03:00:00,46.5443155387,6.62944683017,14.088569124,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  04:00:00,45.6627118208,6.49492595777,11.734924919,0.0,8.25718729233,11.6354268332,5.75881714427,0.0,0.0,5.75881714427
 05/31  05:00:00,50.7699703503,6.45134660959,11.1902541396,0.0,12.1011305571,15.3678112995,5.77236991575,0.0,0.0,5.77236991575
 05/31  06:00:00,80.1530370418,7.04524552848,16.1033975763,0.0,19.7275818095,37.2640762949,11.569729632,0.0,0.0,11.569729632
 05/31  07:00:00,106.540773431,7.57842824175,23.3540408724,0.0,24.3117294858,51.2795993405,11.6070285463,0.0,0.0,11.6070285463
 05/31  08:00:00,96.6052144317,7.17467832064,25.0970176579,0.0,23.6694662846,40.6342015617,23.4127321532,0.0,0.0,23.4127321532
 05/31  09:00:00,96.1329675716,7.25089883599,29.5557164886,0.0,23.6694662846,35.6302164847,41.37457755,0.0,18.025,23.34957755
 05/31  10:00:00,79.3119706634,7.12999228364,30.4522151865,0.0,18.7433767983,22.9618409725,35.5180937622,0.0,18.025,17.4930937622
 05/31  11:00:00,82.6016834051,7.30976261879,33.564279524,0.0,18.7433767983,22.9618409725,35.4903872646,0.0,18.025,17.4653872646
 05/31  12:00:00,86.733731158,7.54857592725,37.4140671926,0.0,18.5889407304,23.1597249699,35.4893916549,0.0,18.025,17.4643916549
 05/31  13:00:00,90.3925501803,7.7908843705,40.5840746161,0.0,18.7433767983,23.2517909448,35.4876395793,0.0,18.025,17.4626395793
 05/31  14:00:00,93.6414520084,8.02501464959,43.5988460573,0.0,18.7433767983,23.2517909448,35.4877120616,0.0,18.025,17.4627120616
 05/31  15:00:00,94.1857829876,8.15670566968,44.3014359795,0.0,18.7433767983,22.9618409725,35.487783459,0.0,18.025,17.462783459
 05/31  16:00:00,98.7294350365,8.24884119236,44.3016494388,0.0,18.7433767983,27.431320555,23.7837924464,0.0,18.025,5.75879244635
 05/31  17:00:00,112.107367859,8.61124471596,45.1290564208,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/31  18:00:00,118.291385888,8.78902164807,44.6307837271,0.0,27.5259009287,37.3340067412,11.5604040809,0.0,0.0,11.5604040809
 05/31  19:00:00,118.151034493,8.77963495354,42.1743338775,0.0,33.8341110165,33.3544677425,5.77632120281,0.0,0.0,5.77632120281
 05/31  20:00:00,130.597624975,8.78095657026,38.9294394711,0.0,36.5179666069,38.8247702939,5.77584639861,0.0,0.0,5.77584639861
 05/31  21:00:00,121.144409591,8.59539943837,35.177002807,0.0,32.965339924,36.8579353714,11.5698539796,0.0,0.0,11.5698539796
 05/31  22:00:00,89.718268206,7.90696180705,27.9863141797,0.0,25.6355707503,20.6438685092,11.5428327453,0.0,0.0,11.5428327453
 05/31  23:00:00,62.5548463407,7.2613395894,21.02130827,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/31  24:00:00,52.4090215996,6.89946471587,16.2630489095,0.0,11.6412384099,10.0650221343,5.75874612175,0.0,0.0,5.75874612175
 06/01  01:00:00,47.3349351295,6.69064269022,12.9584356113,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/01  02:00:00,43.4202197977,6.49386110031,11.1000548519,0.0,8.25718729233,10.0299323277,5.75423160591,0.0,0.0,5.75423160591
 06/01  03:00:00,41.4069463297,6.29861539572,9.28203257988,0.0,8.25718729233,10.0299323277,0.0706886300643,0.0506886300643,0.0,0.02
 06/01  04:00:00,41.4682691477,6.1399059127,7.8955047689,0.0,8.25718729233,11.6354268332,6.76948083353,1.01062103914,0.0,5.75885979439
 06/01  05:00:00,46.5562600894,6.07522416508,7.35267055156,0.0,12.1011305571,15.3678112995,7.9567907269,2.18432659143,0.0,5.77246413547
 06/01  06:00:00,74.8636993029,6.62537779448,11.2339340065,0.0,19.7275818095,37.2640762949,12.402821947,0.832917516845,0.0,11.5699044301
 06/01  07:00:00,97.9976276799,7.09847302098,15.290859909,0.0,24.3117294858,51.2795993405,11.6052012845,0.0,0.0,11.6052012845
 06/01  08:00:00,88.5179148783,6.74635708985,17.43804541,0.0,23.6694662846,40.6342015617,23.4126278816,0.0,0.0,23.4126278816
 06/01  09:00:00,89.1842417211,6.84897259064,23.0089219356,0.0,23.6694662846,35.6302164847,41.3749885853,0.0,18.025,23.3499885853
 06/01  10:00:00,72.3101065643,6.72948745342,23.8508589452,0.0,18.7433767983,22.9618409725,35.5183226333,0.0,18.025,17.4933226333
 06/01  11:00:00,74.6710719893,6.85455666518,26.0888762494,0.0,18.7433767983,22.9618409725,35.4903079285,0.0,18.025,17.4653079285
 06/01  12:00:00,77.2938588753,7.01882470355,28.5039481779,0.0,18.5889407304,23.1597249699,35.4892782991,0.0,18.025,17.4642782991
 06/01  13:00:00,80.6769519248,7.22679613898,31.4325667898,0.0,18.7433767983,23.2517909448,35.487489156,0.0,18.025,17.462489156
 06/01  14:00:00,84.1495510345,7.44897111563,34.6829908135,0.0,18.7433767983,23.2517909448,35.487523954,0.0,18.025,17.462523954
 06/01  15:00:00,86.8564118226,7.66930855162,37.4594641299,0.0,18.7433767983,22.9618409725,35.4875577683,0.0,18.025,17.4625577683
 06/01  16:00:00,92.2579145716,7.81525823023,38.263714264,0.0,18.7433767983,27.431320555,23.7837687294,0.0,18.025,5.7587687294
 06/01  17:00:00,104.188860618,8.09389391117,37.7279034993,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/01  18:00:00,109.327519366,8.19863358175,36.2573115508,0.0,27.5259009287,37.3340067412,11.5602544754,0.0,0.0,11.5602544754
 06/01  19:00:00,110.534057559,8.28332246576,35.0536741076,0.0,33.8341110165,33.3544677425,5.77625600096,0.0,0.0,5.77625600096
 06/01  20:00:00,123.221128461,8.33461934561,31.9992848511,0.0,36.5179666069,38.8247702939,5.77577645605,0.0,0.0,5.77577645605
 06/01  21:00:00,115.05220219,8.22016851408,29.4600331206,0.0,32.965339924,36.8579353714,11.5689564087,0.0,0.0,11.5689564087
 06/01  22:00:00,84.5355875555,7.5865506866,23.1240500558,0.0,25.6355707503,20.6438685092,11.5426365815,0.0,0.0,11.5426365815
 06/01  23:00:00,56.3406401207,6.9381745719,15.1302697913,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/01  24:00:00,48.2909463883,6.6557688747,12.3886716547,0.0,11.6412384099,10.0650221343,5.75866944091,0.0,0.0,5.75866944091
 06/02  01:00:00,44.8583760759,6.4605967596,10.7119244929,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/02  02:00:00,41.2275722202,6.27709147789,9.12417829424,0.0,8.25718729233,10.0299323277,5.75415544588,0.0,0.0,5.75415544588
 06/02  03:00:00,40.0124768663,6.14896118211,8.03721929579,0.0,8.25718729233,10.0299323277,0.0918107714245,0.0718107714245,0.0,0.02
 06/02  04:00:00,40.5923980431,6.04092037501,7.11862140366,0.0,8.25718729233,11.6354268332,6.43225273229,0.673403341165,0.0,5.75884939112
 06/02  05:00:00,46.0651185959,6.01821219743,6.91854496825,0.0,12.1011305571,15.3678112995,6.87829996946,1.1059472623,0.0,5.77235270716
 06/02  06:00:00,74.155271616,6.5489371158,10.6019541201,0.0,19.7275818095,37.2640762949,12.3746409774,0.805100814752,0.0,11.5695401626
 06/02  07:00:00,97.9798792349,7.07458094064,15.2970124469,0.0,24.3117294858,51.2795993405,11.6064994796,0.0,0.0,11.6064994796
 06/02  08:00:00,89.8648179353,6.76223492875,18.7690769755,0.0,23.6694662846,40.6342015617,23.4116746593,0.0,0.0,23.4116746593
 06/02  09:00:00,88.9998819241,6.82169751528,22.8518408215,0.0,23.6694662846,35.6302164847,41.3736146926,0.0,18.025,23.3486146926
 06/02  10:00:00,71.3172553163,6.67562670919,22.9118723255,0.0,18.7433767983,22.9618409725,35.5193400047,0.0,18.025,17.4943400047
 06/02  11:00:00,74.2866550973,6.82726696724,25.7317510181,0.0,18.7433767983,22.9618409725,35.4895898147,0.0,18.025,17.4645898147
 06/02  12:00:00,77.1683727175,6.9938358388,28.4034534897,0.0,18.5889407304,23.1597249699,35.4885154889,0.0,18.025,17.4635154889
 06/02  13:00:00,80.728350529,7.2032191286,31.5075445712,0.0,18.7433767983,23.2517909448,35.4866946746,0.0,18.025,17.4616946746
 06/02  14:00:00,83.9643161433,7.40710492489,34.5396242918,0.0,18.7433767983,23.2517909448,35.4866939761,0.0,18.025,17.4616939761
 06/02  15:00:00,86.4517615995,7.61747861496,37.1066460233,0.0,18.7433767983,22.9618409725,35.4866925321,0.0,18.025,17.4616925321
 06/02  16:00:00,92.0292650963,7.77589586937,38.0744301006,0.0,18.7433767983,27.431320555,18.5141424035,0.0,18.025,0.489142403532
 06/02  17:00:00,104.350310254,8.09664221735,37.8866075479,0.0,17.6635504202,40.6971502883,5.29750246474,0.0,0.0,5.29750246474
 06/02  18:00:00,110.758434465,8.28396900322,37.6028957542,0.0,27.5259009287,37.3340067412,11.5601790808,0.0,0.0,11.5601790808
 06/02  19:00:00,109.386994557,8.27150457477,33.9184337721,0.0,33.8341110165,33.3544677425,5.77597778782,0.0,0.0,5.77597778782
 06/02  20:00:00,122.824176942,8.33541711634,31.6015405938,0.0,36.5179666069,38.8247702939,5.77687202136,0.0,0.0,5.77687202136
 06/02  21:00:00,115.518268012,8.24880192265,29.8974715982,0.0,32.965339924,36.8579353714,11.5699397364,0.0,0.0,11.5699397364
 06/02  22:00:00,84.15757592,7.58990861894,22.7426873404,0.0,25.6355707503,20.6438685092,5.78135899659,0.0,0.0,5.78135899659
 06/02  23:00:00,58.0066149587,7.01764957901,16.7167713134,0.0,15.0252895274,11.7056064465,5.76341994415,0.0,0.0,5.76341994415
 06/02  24:00:00,48.5334743285,6.67672068684,12.6102495855,0.0,11.6412384099,10.0650221343,5.7702518651,0.0115040107161,0.0,5.75874785438
 06/03  01:00:00,48.6421726018,6.55975414675,11.6370855531,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/03  02:00:00,42.2593026864,6.36695022018,10.0660508191,0.0,8.25718729233,10.0299323277,5.78312689022,0.0289752049143,0.0,5.75415168531
 06/03  03:00:00,40.5554707999,6.20034886024,8.52882794328,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/03  04:00:00,41.0830935568,6.08863513923,7.56160394454,0.0,8.25718729233,11.6354268332,6.09596969118,0.33740942122,0.0,5.75856026996
 06/03  05:00:00,42.6660690792,6.00752039594,6.95144918421,0.0,8.71707943955,15.3327214929,6.73599002718,0.972763720753,0.0,5.76322630643
 06/03  06:00:00,58.9049854526,6.21081077155,8.54317503856,0.0,18.5082010057,25.6353820695,6.14963955641,0.377500566059,0.0,5.77213899035
 06/03  07:00:00,79.7355784831,6.67434558135,12.5751839668,0.0,19.4083231844,41.0650158608,5.79492706423,0.0,0.0,5.79492706423
 06/03  08:00:00,112.503889565,7.25972972074,20.8815386833,0.0,26.3286599382,57.9988325916,29.3748581437,0.0,0.0,29.3748581437
 06/03  09:00:00,101.129441104,7.16415806259,24.7563501519,0.0,26.3286599382,42.8504436482,41.431981,0.0,18.025,23.406981
 06/03  10:00:00,77.2894170662,6.91474573592,25.1595855516,0.0,21.7447113004,23.4437158914,41.3798322238,0.0,18.025,23.3548322238
 06/03  11:00:00,76.6887757001,6.99268028456,26.9426384417,0.0,19.3027497915,23.426170988,35.5177487427,0.0,18.025,17.4927487427
 06/03  12:00:00,79.2686868476,7.14612952237,29.2268157528,0.0,19.1483137236,23.7250123474,35.4885389785,0.0,18.025,17.4635389785
 06/03  13:00:00,83.002904738,7.37273753596,32.5888795415,0.0,19.3027497915,23.7161209604,35.4866011212,0.0,18.025,17.4616011212
 06/03  14:00:00,86.026691225,7.59682590726,35.3885775425,0.0,19.3027497915,23.7161209604,35.4865568531,0.0,18.025,17.4615568531
 06/03  15:00:00,88.500959097,7.8137111248,37.9359101605,0.0,19.3027497915,23.426170988,35.4865179125,0.0,18.025,17.4615179125
 06/03  16:00:00,93.5952713573,7.93353790938,38.4590935412,0.0,19.3027497915,27.8956505705,23.7835323908,0.0,18.025,5.75853239084
 06/03  17:00:00,101.388440752,8.14120493025,37.4221819806,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/03  18:00:00,114.780749938,8.357490294,36.6449733613,0.0,32.690315043,37.0816133363,5.76773494982,0.0,0.0,5.76773494982
 06/03  19:00:00,111.457264358,8.27461577754,33.2928164686,0.0,36.8143715336,33.066984531,5.77661277752,0.0,0.0,5.77661277752
 06/03  20:00:00,119.7547137,8.15037623323,28.9384233428,0.0,36.3493007332,38.7721355839,11.5317500805,0.0,0.0,11.5317500805
 06/03  21:00:00,114.625661036,7.99228428929,26.0853290561,0.0,36.1807251679,36.8228455648,5.77654337809,0.0,0.0,5.77654337809
 06/03  22:00:00,87.9209336308,7.48423608525,21.209008515,0.0,31.0351095914,20.6438685092,5.79481824306,0.0,0.0,5.79481824306
 06/03  23:00:00,58.9733199958,6.94765152057,15.3515601909,0.0,17.4250845679,11.7056064465,11.5245169452,0.0,0.0,11.5245169452
 06/03  24:00:00,49.1407945247,6.65110111075,12.0432997312,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/04  01:00:00,47.2344977382,6.44638465485,10.22335198,0.0,12.925468867,10.100111941,5.7543587244,0.0,0.0,5.7543587244
 06/04  02:00:00,40.6700435066,6.2334538065,8.49087385575,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  03:00:00,39.3146172692,6.08767395959,7.28122203683,0.0,8.34152022915,10.0650221343,6.46801830462,0.713905179047,0.0,5.75411312557
 06/04  04:00:00,39.8689826067,5.96802881623,6.34868483798,0.0,8.34152022915,11.6705166398,2.12194214006,2.10194214006,0.0,0.02
 06/04  05:00:00,41.3915436393,5.8754412455,5.68958187584,0.0,8.80141237637,15.3678112995,9.6358959915,3.87255181645,0.0,5.76334417505
 06/04  06:00:00,57.3609535762,6.06712794695,7.14283067858,0.0,18.5082010057,25.6353820695,7.88179593729,2.11021495214,0.0,5.77158098515
 06/04  07:00:00,77.4501959204,6.48066998651,10.3640550979,0.0,19.4926561212,41.1001056674,11.6921626482,0.122959976653,0.0,11.5692026715
 06/04  08:00:00,108.03908007,7.05295615696,16.6235120779,0.0,26.3286599382,57.9988325916,23.5129869978,0.00984551835135,0.0,23.5031414795
 06/04  09:00:00,97.7329875728,6.98879832067,21.654679027,0.0,26.2443270014,42.8153538416,41.4345794863,0.0,18.025,23.4095794863
 06/04  10:00:00,74.0155312753,6.73790517581,22.0625502045,0.0,21.7447113004,23.4437158914,41.379985918,0.0,18.025,23.354985918
 06/04  11:00:00,73.9144371839,6.82440945198,24.2768639098,0.0,19.3449162599,23.4437158914,35.5166191766,0.0,18.025,17.4916191766
 06/04  12:00:00,76.936979965,6.99414222454,26.9873842854,0.0,19.190480192,23.7425572507,35.4869650837,0.0,18.025,17.4619650837
 06/04  13:00:00,80.3771704228,7.20726093134,30.1883353928,0.0,19.260583323,23.698576057,35.4867240875,0.0,18.025,17.4617240875
 06/04  14:00:00,82.3674321971,7.38600587622,31.9998520898,0.0,19.260583323,23.698576057,35.486641633,0.0,18.025,17.461641633
 06/04  15:00:00,85.1296068072,7.61256400421,34.8254185328,0.0,19.260583323,23.4086260847,35.4865653795,0.0,18.025,17.4615653795
 06/04  16:00:00,90.8688122308,7.7566755848,35.9692099875,0.0,19.260583323,27.8781056672,23.7836453978,0.0,18.025,5.75864539778
 06/04  17:00:00,98.7131443026,7.96179716211,34.9860088012,0.0,18.1807569449,37.5792895564,5.76318383075,0.0,0.0,5.76318383075
 06/04  18:00:00,113.649165438,8.25395084752,35.7363587355,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 06/04  19:00:00,111.656392971,8.23914781903,33.5274173052,0.0,36.8143715336,33.066984531,11.5326208621,0.0,0.0,11.5326208621
 06/04  20:00:00,120.563060547,8.17690832526,29.6008199239,0.0,36.43363367,38.8072253906,5.7749416785,0.0,0.0,5.7749416785
 06/04  21:00:00,114.038880284,7.97290234273,25.6373618938,0.0,36.0963922311,36.7877557581,5.77671545288,0.0,0.0,5.77671545288
 06/04  22:00:00,86.7330205671,7.43542343839,20.1893336078,0.0,30.9507766546,20.6087787026,11.5693226136,0.0,0.0,11.5693226136
 06/04  23:00:00,58.7754229665,6.92363630413,15.1776837691,0.0,17.4250845679,11.7056064465,5.7722564256,0.0,0.0,5.7722564256
 06/04  24:00:00,49.5962627063,6.66575065389,12.3646995245,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/05  01:00:00,44.8542946282,6.46554054989,10.7028992253,0.0,10.0992000411,10.047477231,5.75425507919,0.0,0.0,5.75425507919
 06/05  02:00:00,41.7153130732,6.32089478239,9.56812684152,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/05  03:00:00,40.5316789189,6.19915792596,8.50622309098,0.0,8.25718729233,10.0299323277,5.75418285432,0.0,0.0,5.75418285432
 06/05  04:00:00,41.2983260932,6.10990054337,7.75558058961,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/05  05:00:00,46.7979265407,6.08987031278,7.5797055444,0.0,12.1011305571,15.3678112995,5.77220716103,0.0,0.0,5.77220716103
 06/05  06:00:00,74.5065407328,6.58595353026,10.9162314069,0.0,19.7275818095,37.2640762949,11.5696523526,0.0,0.0,11.5696523526
 06/05  07:00:00,97.2657346642,7.03182874682,14.6256417815,0.0,24.3117294858,51.2795993405,17.398638019,0.0,0.0,17.398638019
 06/05  08:00:00,87.7886193935,6.70290272079,16.7522277904,0.0,23.6694662846,40.6342015617,21.6334018587,0.0,0.0,21.6334018587
 06/05  09:00:00,87.2005098884,6.75220398017,21.1219805442,0.0,23.6694662846,35.6302164847,37.3110104971,0.0,18.025,19.2860104971
 06/05  10:00:00,69.6222657745,6.60429145367,21.288225904,0.0,18.7433767983,22.9618409725,35.5165151564,0.0,18.025,17.4915151564
 06/05  11:00:00,71.7177210732,6.71363726941,23.2764530662,0.0,18.7433767983,22.9618409725,35.4881773268,0.0,18.025,17.4631773268
 06/05  12:00:00,73.9871350864,6.85426031384,25.3617950395,0.0,18.5889407304,23.1597249699,35.484904377,0.0,18.025,17.459904377
 06/05  13:00:00,77.4699320585,7.0625945119,28.3897569049,0.0,18.7433767983,23.2517909448,35.4847599453,0.0,18.025,17.4597599453
 06/05  14:00:00,80.416157491,7.25450714166,31.1440697291,0.0,18.7433767983,23.2517909448,35.4846515836,0.0,18.025,17.4596515836
 06/05  15:00:00,83.5106533626,7.47701248212,34.30601023,0.0,18.7433767983,22.9618409725,35.4845445424,0.0,18.025,17.4595445424
 06/05  16:00:00,88.3075446458,7.57897874757,34.5496354583,0.0,18.7433767983,27.431320555,23.7836067918,0.0,18.025,5.75860679179
 06/05  17:00:00,100.435697087,7.86242443922,34.2062234958,0.0,17.6635504202,40.6971502883,5.76758829151,0.0,0.0,5.76758829151
 06/05  18:00:00,106.868176606,8.01979514493,33.9768375237,0.0,27.5259009287,37.3340067412,5.79010961648,0.0,0.0,5.79010961648
 06/05  19:00:00,106.439841407,8.02151174061,31.2212827458,0.0,33.8341110165,33.3544677425,11.5325347966,0.0,0.0,11.5325347966
 06/05  20:00:00,119.785633864,8.08981584498,28.8086128142,0.0,36.5179666069,38.8247702939,5.77664477804,0.0,0.0,5.77664477804
 06/05  21:00:00,110.460638495,7.92806587694,25.1605998588,0.0,32.965339924,36.8579353714,11.5684810705,0.0,0.0,11.5684810705
 06/05  22:00:00,81.4757356805,7.38874991074,20.2620205085,0.0,25.6355707503,20.6438685092,5.78111191422,0.0,0.0,5.78111191422
 06/05  23:00:00,57.9048966829,6.9466716691,16.6860372099,0.0,15.0252895274,11.7056064465,5.76315296328,0.0,0.0,5.76315296328
 06/05  24:00:00,49.2199075674,6.68732216398,13.2860958904,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/06  01:00:00,45.1652325572,6.47533239717,11.0040453825,0.0,10.0992000411,10.047477231,5.75414960281,0.0,0.0,5.75414960281
 06/06  02:00:00,41.5197372994,6.29593306627,9.39751549789,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  03:00:00,40.1147076582,6.15633944635,8.13207150585,0.0,8.25718729233,10.0299323277,5.7538938787,0.0,0.0,5.7538938787
 06/06  04:00:00,40.5821073385,6.03937958308,7.1098870393,0.0,8.25718729233,11.6354268332,0.661335212432,0.641335212432,0.0,0.02
 06/06  05:00:00,45.9428394184,6.00474948481,6.80974377176,0.0,12.1011305571,15.3678112995,7.25793123765,1.48572682392,0.0,5.77220441372
 06/06  06:00:00,74.4627867651,6.57357101511,10.8848629918,0.0,19.7275818095,37.2640762949,11.9733008042,0.403701820051,0.0,11.5695989842
 06/06  07:00:00,98.0008671757,7.07615568167,15.3164599441,0.0,24.3117294858,51.2795993405,11.6058402464,0.0,0.0,11.6058402464
 06/06  08:00:00,88.7081366736,6.71597876221,17.6586762029,0.0,23.6694662846,40.6342015617,23.4092141512,0.0,0.0,23.4092141512
 06/06  09:00:00,87.8669327582,6.76453432364,21.7760760037,0.0,23.6694662846,35.6302164847,41.3749219123,0.0,18.025,23.3499219123
 06/06  10:00:00,70.3685839092,6.62390093915,22.0149372153,0.0,18.7433767983,22.9618409725,35.5172902682,0.0,18.025,17.4922902682
 06/06  11:00:00,72.6500847589,6.7396733459,24.1827830752,0.0,18.7433767983,22.9618409725,35.4889324191,0.0,18.025,17.4639324191
 06/06  12:00:00,76.4776781429,6.93568275515,27.7709182953,0.0,18.5889407304,23.1597249699,35.4870889154,0.0,18.025,17.4620889154
 06/06  13:00:00,79.9943886522,7.14073177264,30.836078693,0.0,18.7433767983,23.2517909448,35.4851278879,0.0,18.025,17.4601278879
 06/06  14:00:00,81.3302305748,7.25658075292,32.0560714208,0.0,18.7433767983,23.2517909448,35.4849859278,0.0,18.025,17.4599859278
 06/06  15:00:00,83.2656580089,7.41014485756,34.1278846998,0.0,18.7433767983,22.9618409725,35.4848419869,0.0,18.025,17.4598419869
 06/06  16:00:00,88.1441237755,7.52291333175,34.4422788877,0.0,18.7433767983,27.431320555,23.7836020533,0.0,18.025,5.7586020533
 06/06  17:00:00,100.614559126,7.83178692808,34.4157260122,0.0,17.6635504202,40.6971502883,5.76753301207,0.0,0.0,5.76753301207
 06/06  18:00:00,107.001411165,8.03805675067,34.0918158305,0.0,27.5259009287,37.3340067412,5.78967851712,0.0,0.0,5.78967851712
 06/06  19:00:00,108.243864946,8.12737040057,32.9194532727,0.0,33.8341110165,33.3544677425,5.77660298885,0.0,0.0,5.77660298885
 06/06  20:00:00,121.823078725,8.19585589561,30.7400224645,0.0,36.5179666069,38.8247702939,11.5316531998,0.0,0.0,11.5316531998
 06/06  21:00:00,112.869315956,8.05124606024,27.446104339,0.0,32.965339924,36.8579353714,5.79449812018,0.0,0.0,5.79449812018
 06/06  22:00:00,82.6391610411,7.44659543382,21.3676020326,0.0,25.6355707503,20.6438685092,11.5420723206,0.0,0.0,11.5420723206
 06/06  23:00:00,56.3444215277,6.89235813139,15.1798827514,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/06  24:00:00,47.696655074,6.59255076172,11.857611204,0.0,11.6412384099,10.0650221343,5.75877298388,0.0,0.0,5.75877298388
 06/07  01:00:00,43.9382947673,6.37424264502,9.87820352008,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/07  02:00:00,40.3526753702,6.19392453944,8.33245895273,0.0,8.25718729233,10.0299323277,5.80268725364,0.0485055993764,0.0,5.75418165427
 06/07  03:00:00,39.0626178011,6.05756859838,7.1787595999,0.0,8.25718729233,10.0299323277,1.00818130891,0.988181308913,0.0,0.02
 06/07  04:00:00,39.6248500498,5.94050346706,6.25150304251,0.0,8.25718729233,11.6354268332,8.05142657549,2.29385250483,0.0,5.75757407066
 06/07  05:00:00,44.9984188177,5.90474367004,5.96533344419,0.0,12.1011305571,15.3678112995,9.52300625266,3.75093982672,0.0,5.77206642594
 06/07  06:00:00,73.1785704992,6.44705699796,9.72716462554,0.0,19.7275818095,37.2640762949,13.632097497,2.06334924897,0.0,11.5687482481
 06/07  07:00:00,95.8800870035,6.90344344227,13.3684039277,0.0,24.3117294858,51.2795993405,11.7328358038,0.127705479935,0.0,11.6051303239
 06/07  08:00:00,83.8636589976,6.52098970099,13.0091929683,0.0,23.6694662846,40.6342015617,23.4096535603,0.0,0.0,23.4096535603
 06/07  09:00:00,82.6348447001,6.53161767584,16.7769055438,0.0,23.6694662846,35.6302164847,41.3722140835,0.0,18.025,23.3472140835
 06/07  10:00:00,64.5485043785,6.34385744731,16.4749065846,0.0,18.7433767983,22.9618409725,35.5179133116,0.0,18.025,17.4929133116
 06/07  11:00:00,66.2315274768,6.41750585835,18.0863949731,0.0,18.7433767983,22.9618409725,35.488795765,0.0,18.025,17.463795765
 06/07  12:00:00,68.7846118138,6.55838643146,20.4551527131,0.0,18.5889407304,23.1597249699,35.4869147464,0.0,18.025,17.4619147464
 06/07  13:00:00,71.5222245373,6.72579187106,22.7788563838,0.0,18.7433767983,23.2517909448,35.4849231537,0.0,18.025,17.4599231537
 06/07  14:00:00,73.6155392524,6.88461954965,24.7133433256,0.0,18.7433767983,23.2517909448,35.4847439462,0.0,18.025,17.4597439462
 06/07  15:00:00,74.9013832479,7.0358319436,26.1379248812,0.0,18.7433767983,22.9618409725,35.4845646218,0.0,18.025,17.4595646218
 06/07  16:00:00,79.4846732472,7.12518116939,26.1805656886,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/07  17:00:00,91.7553480039,7.40449967404,25.9838031343,0.0,17.6635504202,40.6971502883,5.76753282995,0.0,0.0,5.76753282995
 06/07  18:00:00,97.9809577753,7.56487449488,25.5445416694,0.0,27.5259009287,37.3340067412,11.5593978009,0.0,0.0,11.5593978009
 06/07  19:00:00,98.1453948087,7.57163593938,23.3767238334,0.0,33.8341110165,33.3544677425,5.77533509094,0.0,0.0,5.77533509094
 06/07  20:00:00,111.373633719,7.63296235805,20.8534783007,0.0,36.5179666069,38.8247702939,5.77617701956,0.0,0.0,5.77617701956
 06/07  21:00:00,103.236237242,7.5201030021,18.3441704046,0.0,32.965339924,36.8579353714,11.5693431555,0.0,0.0,11.5693431555
 06/07  22:00:00,74.7327830601,6.95805877827,13.9497723767,0.0,25.6355707503,20.6438685092,5.78107188503,0.0,0.0,5.78107188503
 06/07  23:00:00,51.1163179329,6.47346344072,10.3706719839,0.0,15.0252895274,11.7056064465,5.80227374954,0.0390655655979,0.0,5.76320818394
 06/07  24:00:00,43.9150778301,6.23337320491,8.43521152723,0.0,11.6412384099,10.0650221343,6.68933567533,0.930649294005,0.0,5.75868638132
 06/08  01:00:00,40.7947607023,6.05801005076,7.05090774091,0.0,10.0992000411,10.047477231,2.00627218594,1.98627218594,0.0,0.02
 06/08  02:00:00,37.6478252719,5.90940117801,5.91213035622,0.0,8.25718729233,10.0299323277,9.58157335089,3.82731156394,0.0,5.75426178696
 06/08  03:00:00,36.6600814372,5.7976335548,5.03616215495,0.0,8.25718729233,10.0299323277,6.06687488633,6.04687488633,0.0,0.02
 06/08  04:00:00,37.4385819892,5.70421097013,4.30152630578,0.0,8.25718729233,11.6354268332,13.9455226463,8.18699994235,0.0,5.75852270395
 06/08  05:00:00,42.7532775406,5.66067023288,3.96426883362,0.0,12.1011305571,15.3678112995,16.1046737454,10.3325472707,0.0,5.77212647478
 06/08  06:00:00,70.6843864127,6.17723008822,7.50282130955,0.0,19.7275818095,37.2640762949,19.4824353879,7.91472283926,0.0,11.5677125487
 06/08  07:00:00,93.0205489315,6.61826353505,10.7940479069,0.0,24.3117294858,51.2795993405,14.5187863589,2.91398948483,0.0,11.604796874
 06/08  08:00:00,79.8542113737,6.24088489685,9.27985500697,0.0,23.6694662846,40.6342015617,23.408944764,0.0,0.0,23.408944764
 06/08  09:00:00,77.6813537663,6.2745863358,12.0804499647,0.0,23.6694662846,35.6302164847,35.5412277411,0.0,18.025,17.5162277411
 06/08  10:00:00,60.0373887944,6.1190420068,12.1886109829,0.0,18.7433767983,22.9618409725,41.3413747095,0.0,18.025,23.3163747095
 06/08  11:00:00,61.0416520293,6.18263360686,13.1313943348,0.0,18.7433767983,22.9618409725,35.4882359023,0.0,18.025,17.4632359023
 06/08  12:00:00,63.8055051826,6.30979584751,15.7246373249,0.0,18.5889407304,23.1597249699,35.4842974878,0.0,18.025,17.4592974878
 06/08  13:00:00,65.8822629764,6.42862328129,17.4360650185,0.0,18.7433767983,23.2517909448,35.4840658616,0.0,18.025,17.4590658616
 06/08  14:00:00,67.854325492,6.57040361284,19.2663473178,0.0,18.7433767983,23.2517909448,35.4838512414,0.0,18.025,17.4588512414
 06/08  15:00:00,69.8469972629,6.7504053419,21.3689673242,0.0,18.7433767983,22.9618409725,35.4836385159,0.0,18.025,17.4586385159
 06/08  16:00:00,75.0702544174,6.87567891932,22.0156540004,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/08  17:00:00,87.9562919401,7.18694405106,22.402306031,0.0,17.6635504202,40.6971502883,5.76754859621,0.0,0.0,5.76754859621
 06/08  18:00:00,93.4353031834,7.32517399343,21.2385951952,0.0,27.5259009287,37.3340067412,11.5597301699,0.0,0.0,11.5597301699
 06/08  19:00:00,93.5964172535,7.34120680633,19.058177451,0.0,33.8341110165,33.3544677425,5.77554414591,0.0,0.0,5.77554414591
 06/08  20:00:00,107.532489749,7.39269047137,17.2526118122,0.0,36.5179666069,38.8247702939,5.80568233233,0.0295558994706,0.0,5.77612643285
 06/08  21:00:00,100.256627945,7.2641716433,15.620498563,0.0,32.965339924,36.8579353714,11.7657129946,0.19793034565,0.0,11.5677826489
 06/08  22:00:00,72.6206341964,6.75456637723,12.0411221047,0.0,25.6355707503,20.6438685092,7.04213373075,1.2612012053,0.0,5.78093252544
 06/08  23:00:00,49.5198960535,6.30630172748,8.94141259034,0.0,15.0252895274,11.7056064465,7.9332316642,2.17008409814,0.0,5.76314756605
 06/08  24:00:00,42.5949741695,6.08621780586,7.26227277797,0.0,11.6412384099,10.0650221343,3.75036795688,3.73036795688,0.0,0.02
 06/09  01:00:00,39.7088564053,5.93414302502,6.0888653165,0.0,10.0992000411,10.047477231,10.8360775648,5.08183950856,0.0,5.75423805624
 06/09  02:00:00,36.8036958561,5.81152020472,5.16589064188,0.0,8.25718729233,10.0299323277,5.95824297862,5.93824297862,0.0,0.02
 06/09  03:00:00,36.0432224507,5.72428183109,4.4926493007,0.0,8.25718729233,10.0299323277,12.6455049231,6.89135942322,0.0,5.75414549986
 06/09  04:00:00,37.0797415565,5.65826362574,3.98864165646,0.0,8.25718729233,11.6354268332,7.79020334631,7.77020334631,0.0,0.02
 06/09  05:00:00,42.8653104718,5.6645307465,4.07244442877,0.0,12.1011305571,15.3678112995,13.153385264,7.38132820214,0.0,5.77205706185
 06/09  06:00:00,70.7911598086,6.18176713697,7.60506295723,0.0,19.7275818095,37.2640762949,18.1142462123,6.54518950521,0.0,11.5690567071
 06/09  07:00:00,93.234574135,6.63652115993,10.9898239197,0.0,24.3117294858,51.2795993405,19.927114088,2.52980909134,0.0,17.3973049966
 06/09  08:00:00,79.9716881515,6.24784418988,9.39037882163,0.0,23.6694662846,40.6342015617,17.559526993,0.0,0.0,17.559526993
 06/09  09:00:00,77.2738469713,6.26076805877,11.6867708168,0.0,23.6694662846,35.6302164847,41.3760251385,0.0,18.025,23.3510251385
 06/09  10:00:00,59.9274810855,6.11175045038,12.0859946942,0.0,18.7433767983,22.9618409725,35.5173997091,0.0,18.025,17.4923997091
 06/09  11:00:00,61.5042445279,6.20116890918,13.5754526197,0.0,18.7433767983,22.9618409725,35.4864466441,0.0,18.025,17.4614466441
 06/09  12:00:00,63.7129500465,6.32676438419,15.6151140954,0.0,18.5889407304,23.1597249699,35.4864755092,0.0,18.025,17.4614755092
 06/09  13:00:00,66.0141203866,6.4547188473,17.5418295192,0.0,18.7433767983,23.2517909448,35.4861780197,0.0,18.025,17.4611780197
 06/09  14:00:00,67.757854197,6.57507396684,19.1652081567,0.0,18.7433767983,23.2517909448,35.4859249136,0.0,18.025,17.4609249136
 06/09  15:00:00,68.8769656364,6.70142045554,20.4479230535,0.0,18.7433767983,22.9618409725,35.4856725843,0.0,18.025,17.4606725843
 06/09  16:00:00,73.7562218934,6.80540013801,20.7718980086,0.0,18.7433767983,27.431320555,23.7834863107,0.0,18.025,5.75848631073
 06/09  17:00:00,87.049976012,7.1329335444,21.5500063192,0.0,17.6635504202,40.6971502883,5.76735929886,0.0,0.0,5.76735929886
 06/09  18:00:00,94.4264258203,7.35311234054,22.2017945778,0.0,27.5259009287,37.3340067412,5.78992346369,0.0,0.0,5.78992346369
 06/09  19:00:00,95.8527754294,7.44203660564,21.2137085725,0.0,33.8341110165,33.3544677425,5.77657388127,0.0,0.0,5.77657388127
 06/09  20:00:00,109.785063257,7.55392503227,19.3439521281,0.0,36.5179666069,38.8247702939,11.5321816929,0.0,0.0,11.5321816929
 06/09  21:00:00,103.26075052,7.51453200577,18.3742723339,0.0,32.965339924,36.8579353714,5.79306912371,0.0,0.0,5.79306912371
 06/09  22:00:00,74.9331412159,6.96507804495,14.1431146057,0.0,25.6355707503,20.6438685092,11.5420246761,0.0,0.0,11.5420246761
 06/09  23:00:00,51.2672203473,6.47576673574,10.5192803772,0.0,15.0252895274,11.7056064465,0.0939857079056,0.0739857079056,0.0,0.02
 06/09  24:00:00,44.1216025523,6.23668473393,8.63843295679,0.0,11.6412384099,10.0650221343,7.01167327994,1.25294822997,0.0,5.75872504996
 06/10  01:00:00,44.0650995154,6.09952067507,7.52025220366,0.0,12.8411359301,10.0650221343,8.19483310442,2.4406657444,0.0,5.75416736002
 06/10  02:00:00,37.9636834335,5.92628724151,6.21111114887,0.0,8.25718729233,10.0299323277,3.98211946094,3.96211946094,0.0,0.02
 06/10  03:00:00,36.9285804468,5.81076986081,5.2915239837,0.0,8.25718729233,10.0299323277,5.62882095262,5.60882095262,0.0,0.02
 06/10  04:00:00,37.7160993453,5.71965493802,4.56360916073,0.0,8.25718729233,11.6354268332,12.9143792217,7.15564757196,0.0,5.75873164971
 06/10  05:00:00,39.3451005654,5.64093940313,3.99707952072,0.0,8.71707943955,15.3327214929,14.0621971968,8.29915338559,0.0,5.76304381119
 06/10  06:00:00,55.4810416479,5.83523079093,5.49483880693,0.0,18.5082010057,25.6353820695,12.092613036,6.32059390384,0.0,5.7720191322
 06/10  07:00:00,75.7522684726,6.29533086761,8.97093026539,0.0,19.4083231844,41.0650158608,13.3850139477,1.81663984041,0.0,11.5683741073
 06/10  08:00:00,105.001364383,6.85644828562,13.7823557664,0.0,26.3286599382,57.9988325916,23.5085508812,0.00962503445121,0.0,23.4989258467
 06/10  09:00:00,92.0628765563,6.69143988954,16.1625438174,0.0,26.3286599382,42.8504436482,41.4305328197,0.0,18.025,23.4055328197
 06/10  10:00:00,67.1658776852,6.37884016706,15.5719825682,0.0,21.7447113004,23.4437158914,41.3762445324,0.0,18.025,23.3512445324
 06/10  11:00:00,66.098035119,6.43139896832,16.9132026049,0.0,19.3027497915,23.426170988,35.5144846373,0.0,18.025,17.4894846373
 06/10  12:00:00,68.1689559156,6.55140672477,18.7218209687,0.0,19.1483137236,23.7250123474,35.4878880463,0.0,18.025,17.4628880463
 06/10  13:00:00,71.1333851228,6.70660019698,21.385511928,0.0,19.3027497915,23.7161209604,35.485704713,0.0,18.025,17.460704713
 06/10  14:00:00,72.7781736895,6.83816011365,22.8987404319,0.0,19.3027497915,23.7161209604,35.4854130051,0.0,18.025,17.4604130051
 06/10  15:00:00,73.7473979814,6.95886555419,24.0372092167,0.0,19.3027497915,23.426170988,35.4851271524,0.0,18.025,17.4601271524
 06/10  16:00:00,79.1588953426,7.06541901112,24.8908517694,0.0,19.3027497915,27.8956505705,23.7834063338,0.0,18.025,5.75840633382
 06/10  17:00:00,87.6044067295,7.28421130802,24.4951611091,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/10  18:00:00,102.428255994,7.57451496253,25.0754777848,0.0,32.690315043,37.0816133363,5.76748918246,0.0,0.0,5.76748918246
 06/10  19:00:00,102.201576639,7.68852153601,24.6232540457,0.0,36.8143715336,33.066984531,5.77624812264,0.0,0.0,5.77624812264
 06/10  20:00:00,112.652964762,7.75038977943,22.2366911816,0.0,36.3493007332,38.7721355839,11.5316464647,0.0,0.0,11.5316464647
 06/10  21:00:00,106.485117121,7.55151168153,18.3855879044,0.0,36.1807251679,36.8228455648,5.79174218317,0.0156774867504,0.0,5.77606469642
 06/10  22:00:00,80.9562538412,7.05815006941,14.670462259,0.0,31.0351095914,20.6438685092,5.79413767436,0.0,0.0,5.79413767436
 06/10  23:00:00,55.2226930627,6.63614951299,11.9124624735,0.0,17.4250845679,11.7056064465,5.77212940034,0.0,0.0,5.77212940034
 06/10  24:00:00,47.0379218599,6.42072021501,10.1708214884,0.0,12.8411359301,10.0650221343,5.75866048507,0.0,0.0,5.75866048507
 06/11  01:00:00,45.5716115877,6.25618928401,8.75067402403,0.0,12.925468867,10.100111941,5.75420330381,0.0,0.0,5.75420330381
 06/11  02:00:00,39.4367770974,6.08333452704,7.40773660068,0.0,8.34152022915,10.0650221343,0.429056297804,0.409056297804,0.0,0.02
 06/11  03:00:00,38.4762202648,5.97395948112,6.5565526222,0.0,8.34152022915,10.0650221343,1.17636942394,1.15636942394,0.0,0.02
 06/11  04:00:00,39.3297238595,5.88708266816,5.89038559313,0.0,8.34152022915,11.6705166398,7.77292095497,2.01426451276,0.0,5.75865644221
 06/11  05:00:00,40.8428957621,5.79700959561,5.21938439178,0.0,8.80141237637,15.3678112995,9.96407553876,4.2010172882,0.0,5.76305825056
 06/11  06:00:00,56.7908147619,5.98699029345,6.65285606477,0.0,18.5082010057,25.6353820695,8.95006215561,3.17804496637,0.0,5.77201718924
 06/11  07:00:00,76.9058517905,6.41356764443,9.88686027638,0.0,19.4926561212,41.1001056674,12.1796836956,0.611384703579,0.0,11.568298992
 06/11  08:00:00,106.568295416,6.9692612245,15.2364821015,0.0,26.3286599382,57.9988325916,23.51024715,0.0114870546397,0.0,23.4987600954
 06/11  09:00:00,94.5335098618,6.83049144862,18.6135540903,0.0,26.2443270014,42.8153538416,41.4300372936,0.0,18.025,23.4050372936
 06/11  10:00:00,70.5259402121,6.54890669913,18.7619825411,0.0,21.7447113004,23.4437158914,41.3758116204,0.0,18.025,23.3508116204
 06/11  11:00:00,69.8420009183,6.62404259198,20.4048163606,0.0,19.3449162599,23.4437158914,35.5141185479,0.0,18.025,17.4891185479
 06/11  12:00:00,72.0509549388,6.75856630934,22.3369511797,0.0,19.190480192,23.7425572507,35.4875184128,0.0,18.025,17.4625184128
 06/11  13:00:00,75.2432314438,6.92949351136,25.3321782926,0.0,19.260583323,23.698576057,35.4853045984,0.0,18.025,17.4603045984
 06/11  14:00:00,77.8281768335,7.10727077513,27.739346265,0.0,19.260583323,23.698576057,35.4849799439,0.0,18.025,17.4599799439
 06/11  15:00:00,78.6503722526,7.2235623111,28.7352000741,0.0,19.260583323,23.4086260847,35.4846611724,0.0,18.025,17.4596611724
 06/11  16:00:00,82.9879280129,7.28851141785,28.5565058239,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/11  17:00:00,91.8467419807,7.53464801925,28.5467729875,0.0,18.1807569449,37.5792895564,5.76296380344,0.0,0.0,5.76296380344
 06/11  18:00:00,107.024816897,7.84542760666,29.5205516973,0.0,32.6059821062,37.0465235296,5.76736376442,0.0,0.0,5.76736376442
 06/11  19:00:00,105.433819655,7.8752203905,27.6688028995,0.0,36.8143715336,33.066984531,5.77610441774,0.0,0.0,5.77610441774
 06/11  20:00:00,114.522047935,7.83574075018,23.9010044354,0.0,36.43363367,38.8072253906,5.77557720179,0.0,0.0,5.77557720179
 06/11  21:00:00,108.056162315,7.68054938382,19.9470217789,0.0,36.0963922311,36.7877557581,11.5323923118,0.0,0.0,11.5323923118
 06/11  22:00:00,81.8024948929,7.15150531991,15.5427777689,0.0,30.9507766546,20.6087787026,5.79395363232,0.0,0.0,5.79395363232
 06/11  23:00:00,54.6743839947,6.60846053546,11.3918463802,0.0,17.4250845679,11.7056064465,5.77196615143,0.0,0.0,5.77196615143
 06/11  24:00:00,46.1671750492,6.35004600176,9.2513275075,0.0,12.925468867,10.100111941,6.38898099021,0.630272559058,0.0,5.75870843115
 06/12  01:00:00,41.5415179981,6.14952255853,7.70615316687,0.0,10.0992000411,10.047477231,7.13310627352,1.37905531715,0.0,5.75405095637
 06/12  02:00:00,38.394993664,5.99825991574,6.5704512096,0.0,8.25718729233,10.0299323277,1.9786246711,1.9586246711,0.0,0.02
 06/12  03:00:00,37.4557309109,5.88941632241,5.74003170814,0.0,8.25718729233,10.0299323277,3.28490862169,3.26490862169,0.0,0.02
 06/12  04:00:00,38.3026418556,5.80075539677,5.06905469325,0.0,8.25718729233,11.6354268332,10.4939569118,4.73578864912,0.0,5.7581682627
 06/12  05:00:00,43.929757206,5.79103033932,5.01040350085,0.0,12.1011305571,15.3678112995,10.6997108079,4.92798814373,0.0,5.77172266417
 06/12  06:00:00,72.0195711644,6.32490562349,8.69034847359,0.0,19.7275818095,37.2640762949,14.3144116173,2.74605390894,0.0,11.5683577083
 06/12  07:00:00,94.4659067465,6.77043968209,12.0872698478,0.0,24.3117294858,51.2795993405,12.1430891478,0.538701942089,0.0,11.6043872057
 06/12  08:00:00,82.4994998685,6.41787382598,11.7481782778,0.0,23.6694662846,40.6342015617,23.4202746581,0.0124381052517,0.0,23.4078365528
 06/12  09:00:00,82.045208521,6.46675587293,16.2521512035,0.0,23.6694662846,35.6302164847,41.3708359125,0.0,18.025,23.3458359125
 06/12  10:00:00,65.7508629592,6.35038912992,17.6707492855,0.0,18.7433767983,22.9618409725,35.5161191904,0.0,18.025,17.4911191904
 06/12  11:00:00,67.6824861366,6.45460717101,19.5002626831,0.0,18.7433767983,22.9618409725,35.48814925,0.0,18.025,17.46314925
 06/12  12:00:00,70.0129725805,6.59978428823,21.6421253859,0.0,18.5889407304,23.1597249699,35.4849649116,0.0,18.025,17.4599649116
 06/12  13:00:00,72.6954985052,6.77386484321,23.9040672269,0.0,18.7433767983,23.2517909448,35.482808163,0.0,18.025,17.457808163
 06/12  14:00:00,74.9628805718,6.94039141611,26.0049226654,0.0,18.7433767983,23.2517909448,35.482460358,0.0,18.025,17.457460358
 06/12  15:00:00,76.8793707858,7.11494172847,28.0368125618,0.0,18.7433767983,22.9618409725,35.4856760237,0.0,18.025,17.4606760237
 06/12  16:00:00,82.1499642993,7.2471086751,28.7239417098,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/12  17:00:00,95.2197159949,7.58144080515,29.271244859,0.0,17.6635504202,40.6971502883,5.76735555792,0.0,0.0,5.76735555792
 06/12  18:00:00,101.460253679,7.75769740518,28.8310424236,0.0,27.5259009287,37.3340067412,11.5588757377,0.0,0.0,11.5588757377
 06/12  19:00:00,102.998470848,7.84096204161,27.9604948486,0.0,33.8341110165,33.3544677425,5.77597507094,0.0,0.0,5.77597507094
 06/12  20:00:00,116.93736309,7.9249308658,26.125260864,0.0,36.5179666069,38.8247702939,5.77538627403,0.0,0.0,5.77538627403
