Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  21:00:00,108.478577546,7.81310650217,23.2935384895,0.0,32.965339924,36.8579353714,11.5684737156,0.0,0.0,11.5684737156
 06/12  22:00:00,77.9132698971,7.21764024227,16.8707031731,0.0,25.6355707503,20.6438685092,5.78067857446,0.0,0.0,5.78067857446
 06/12  23:00:00,53.0354620175,6.65627173936,12.1070191134,0.0,15.0252895274,11.7056064465,5.76247022698,0.0,0.0,5.76247022698
 06/12  24:00:00,45.4712494645,6.38639797337,9.83837159592,0.0,11.6412384099,10.0650221343,5.7585202683,0.0,0.0,5.7585202683
 06/13  01:00:00,42.336770794,6.21381934658,8.4371141948,0.0,10.0992000411,10.047477231,0.307897766368,0.287897766368,0.0,0.02
 06/13  02:00:00,39.2603136244,6.07478583723,7.35924493872,0.0,8.25718729233,10.0299323277,6.42189526711,0.667909324434,0.0,5.75398594268
 06/13  03:00:00,38.3968377534,5.9747799872,6.59577632892,0.0,8.25718729233,10.0299323277,1.11305169527,1.09305169527,0.0,0.02
 06/13  04:00:00,39.3425118724,5.89711891633,6.01256134307,0.0,8.25718729233,11.6354268332,7.27103572454,1.51269130417,0.0,5.75834442037
 06/13  05:00:00,45.1350283608,5.90492236327,6.10178529078,0.0,12.1011305571,15.3678112995,7.44492889211,1.67297123933,0.0,5.77195765278
 06/13  06:00:00,73.6818202451,6.48166143584,10.1958558235,0.0,19.7275818095,37.2640762949,6.58739091637,0.793041180677,0.0,5.7943497357
 06/13  07:00:00,97.7652552263,7.0152984297,15.1417590226,0.0,24.3117294858,51.2795993405,17.3953026409,0.0,0.0,17.3953026409
 06/13  08:00:00,88.6410963953,6.65129031883,17.656365127,0.0,23.6694662846,40.6342015617,23.4043781944,0.0,0.0,23.4043781944
 06/13  09:00:00,86.8068371176,6.67125772714,20.8092856044,0.0,23.6694662846,35.6302164847,35.5418854689,0.0,18.025,17.5168854689
 06/13  10:00:00,69.2264233229,6.52771686996,20.96898321,0.0,18.7433767983,22.9618409725,35.5158866548,0.0,18.025,17.4908866548
 06/13  11:00:00,72.2465134119,6.67728797081,23.8416109079,0.0,18.7433767983,22.9618409725,35.4867211218,0.0,18.025,17.4617211218
 06/13  12:00:00,75.1206750956,6.84442844065,26.5051829836,0.0,18.5889407304,23.1597249699,35.4831369436,0.0,18.025,17.4581369436
 06/13  13:00:00,77.7500133034,7.01994700925,28.7125015915,0.0,18.7433767983,23.2517909448,35.482719934,0.0,18.025,17.457719934
 06/13  14:00:00,80.06393841,7.18673174343,30.859641954,0.0,18.7433767983,23.2517909448,35.4822759104,0.0,18.025,17.4572759104
 06/13  15:00:00,81.1898894555,7.33157360565,32.1307016257,0.0,18.7433767983,22.9618409725,35.4855179388,0.0,18.025,17.4605179388
 06/13  16:00:00,85.8445628993,7.43580898495,32.2298400601,0.0,18.7433767983,27.431320555,23.7833651096,0.0,18.025,5.7583651096
 06/13  17:00:00,98.8129942474,7.76467428774,32.6812969656,0.0,17.6635504202,40.6971502883,5.76741736612,0.0,0.0,5.76741736612
 06/13  18:00:00,106.05586388,7.99488174617,33.1894866142,0.0,27.5259009287,37.3340067412,5.78923507694,0.0,0.0,5.78923507694
 06/13  19:00:00,107.33725144,8.09247837671,32.047759129,0.0,33.8341110165,33.3544677425,5.77635455322,0.0,0.0,5.77635455322
 06/13  20:00:00,119.675414313,8.12067448723,28.6675705476,0.0,36.5179666069,38.8247702939,11.5320738728,0.0,0.0,11.5320738728
 06/13  21:00:00,110.536583885,7.97327362907,25.1913896479,0.0,32.965339924,36.8579353714,5.79343949588,0.0,0.0,5.79343949588
 06/13  22:00:00,80.0785738608,7.37493536137,18.878708634,0.0,25.6355707503,20.6438685092,11.5417394048,0.0,0.0,11.5417394048
 06/13  23:00:00,54.9439300922,6.82331012129,13.8484571161,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/13  24:00:00,47.0930637134,6.53162707183,11.3149602253,0.0,11.6412384099,10.0650221343,5.75865876762,0.0,0.0,5.75865876762
 06/14  01:00:00,43.5126000677,6.32590012495,9.5008602523,0.0,10.0992000411,10.047477231,5.75410332146,0.0,0.0,5.75410332146
 06/14  02:00:00,40.1228799664,6.16147331841,8.13512776295,0.0,8.25718729233,10.0299323277,0.298578419625,0.278578419625,0.0,0.02
 06/14  03:00:00,38.9729175287,6.03748536466,7.10915185677,0.0,8.25718729233,10.0299323277,1.18407363509,1.16407363509,0.0,0.02
 06/14  04:00:00,39.6567883252,5.93397649377,6.28998466876,0.0,8.25718729233,11.6354268332,7.86937606911,2.11074971866,0.0,5.75862635044
 06/14  05:00:00,45.2004101769,5.91726538668,6.1548286073,0.0,12.1011305571,15.3678112995,8.60868088042,2.8370419039,0.0,5.77163897652
 06/14  06:00:00,73.9969420126,6.51777910978,10.4748587389,0.0,19.7275818095,37.2640762949,12.5695425901,1.00133741826,0.0,11.5682051718
 06/14  07:00:00,97.6936771836,7.04147303495,15.0440224929,0.0,24.3117294858,51.2795993405,11.6041063363,0.0,0.0,11.6041063363
 06/14  08:00:00,87.8315660806,6.67175861781,16.8263706182,0.0,23.6694662846,40.6342015617,23.4065397188,0.0,0.0,23.4065397188
 06/14  09:00:00,88.2385017057,6.75818100482,22.1540269519,0.0,23.6694662846,35.6302164847,41.3700618606,0.0,18.025,23.3450618606
 06/14  10:00:00,71.8222171997,6.66841647618,23.4240821934,0.0,18.7433767983,22.9618409725,35.5154334272,0.0,18.025,17.4904334272
 06/14  11:00:00,74.5445217518,6.82158583632,25.9953235908,0.0,18.7433767983,22.9618409725,35.4874641673,0.0,18.025,17.4624641673
 06/14  12:00:00,76.5546141268,6.95786055537,27.8256943813,0.0,18.5889407304,23.1597249699,35.4842196494,0.0,18.025,17.4592196494
 06/14  13:00:00,79.5189766882,7.13785105998,30.3635629393,0.0,18.7433767983,23.2517909448,35.4819997008,0.0,18.025,17.4569997008
 06/14  14:00:00,82.926772281,7.34401010176,33.5651995491,0.0,18.7433767983,23.2517909448,35.4851444975,0.0,18.025,17.4601444975
 06/14  15:00:00,84.3453398367,7.49816563135,35.1195616018,0.0,18.7433767983,22.9618409725,35.4847262428,0.0,18.025,17.4597262428
 06/14  16:00:00,89.256572184,7.6063156296,35.471346913,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,100.712805068,7.87015945237,34.4756209763,0.0,17.6635504202,40.6971502883,5.76726260502,0.0,0.0,5.76726260502
 06/14  18:00:00,105.982202535,8.02220541665,33.0884939395,0.0,27.5259009287,37.3340067412,11.5593328993,0.0,0.0,11.5593328993
 06/14  19:00:00,106.682965967,8.06492433545,31.4210354038,0.0,33.8341110165,33.3544677425,5.77635486223,0.0,0.0,5.77635486223
 06/14  20:00:00,120.332621004,8.13598494007,29.3094723466,0.0,36.5179666069,38.8247702939,5.77508364087,0.0,0.0,5.77508364087
 06/14  21:00:00,113.363965877,8.08705546568,27.9049911351,0.0,32.965339924,36.8579353714,11.5680213319,0.0,0.0,11.5680213319
 06/14  22:00:00,83.1707057767,7.49317739345,21.8526109393,0.0,25.6355707503,20.6438685092,5.78085231191,0.0,0.0,5.78085231191
 06/14  23:00:00,56.6738039661,6.92943100421,15.472206646,0.0,15.0252895274,11.7056064465,5.76300748531,0.0,0.0,5.76300748531
 06/14  24:00:00,48.5415718111,6.65848861535,12.6366092146,0.0,11.6412384099,10.0650221343,5.75843737329,0.0,0.0,5.75843737329
 06/15  01:00:00,45.1721695883,6.4736466112,11.0126868774,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/15  02:00:00,41.9230082841,6.32543814899,9.77129217892,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  03:00:00,40.9016130339,6.21964242131,8.85569017663,0.0,8.25718729233,10.0299323277,5.75323671792,0.0,0.0,5.75323671792
 06/15  04:00:00,41.6738819519,6.13370254295,8.1073531885,0.0,8.25718729233,11.6354268332,5.7580091067,0.0,0.0,5.7580091067
 06/15  05:00:00,47.4752471045,6.13906136178,8.20787266565,0.0,12.1011305571,15.3678112995,5.77158011064,0.0,0.0,5.77158011064
 06/15  06:00:00,76.3052758246,6.73129873828,12.5696857691,0.0,19.7275818095,37.2640762949,5.79419650191,0.0,0.0,5.79419650191
 06/15  07:00:00,102.272285438,7.29811692667,19.365987975,0.0,24.3117294858,51.2795993405,17.3958125899,0.0,0.0,17.3958125899
 06/15  08:00:00,95.0474630425,7.01565604049,23.698375171,0.0,23.6694662846,40.6342015617,21.0092087228,0.0,0.0,21.0092087228
 06/15  09:00:00,95.1014827585,7.13210551468,28.643093034,0.0,23.6694662846,35.6302164847,37.9277767025,0.0,18.025,19.9027767024
 06/15  10:00:00,76.7425560193,6.96260802989,28.0502300601,0.0,18.7433767983,22.9618409725,35.5159692764,0.0,18.025,17.4909692764
 06/15  11:00:00,78.2481088212,7.07181219448,29.4486853733,0.0,18.7433767983,22.9618409725,35.4870078388,0.0,18.025,17.4620078388
 06/15  12:00:00,81.1216826248,7.2629102506,32.0877127579,0.0,18.5889407304,23.1597249699,35.484860197,0.0,18.025,17.459860197
 06/15  13:00:00,82.8768887915,7.39864086771,33.4606877409,0.0,18.7433767983,23.2517909448,35.4843681611,0.0,18.025,17.4593681611
 06/15  14:00:00,83.3695750571,7.47280240142,33.8792123443,0.0,18.7433767983,23.2517909448,35.4839206923,0.0,18.025,17.4589206923
 06/15  15:00:00,83.2852469625,7.52815361907,34.0294829251,0.0,18.7433767983,22.9618409725,35.483473827,0.0,18.025,17.458473827
 06/15  16:00:00,88.691840389,7.63750730287,34.8754204663,0.0,18.7433767983,27.431320555,23.7834510341,0.0,18.025,5.75845103411
 06/15  17:00:00,103.135796095,8.01800619667,36.7507720726,0.0,17.6635504202,40.6971502883,5.76733934402,0.0,0.0,5.76733934402
 06/15  18:00:00,111.178793987,8.30209737097,38.0052105574,0.0,27.5259009287,37.3340067412,5.7891930794,0.0,0.0,5.7891930794
 06/15  19:00:00,112.124933984,8.38415358527,36.5437768986,0.0,33.8341110165,33.3544677425,5.77621479017,0.0,0.0,5.77621479017
 06/15  20:00:00,124.136992482,8.38825920546,32.8615702641,0.0,36.5179666069,38.8247702939,11.5307518608,0.0,0.0,11.5307518608
 06/15  21:00:00,114.18213226,8.20254525899,28.6076780684,0.0,32.965339924,36.8579353714,5.79280738982,0.0,0.0,5.79280738982
 06/15  22:00:00,84.9605445312,7.61470264969,23.5209217551,0.0,25.6355707503,20.6438685092,11.541481071,0.0,0.0,11.541481071
 06/15  23:00:00,60.0438543432,7.07418350854,18.6975135179,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/15  24:00:00,50.8702411896,6.77940689547,14.8443588289,0.0,11.6412384099,10.0650221343,5.75848162285,0.0,0.0,5.75848162285
 06/16  01:00:00,46.2763489362,6.57038032372,12.0201358366,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/16  02:00:00,42.7433434805,6.40146982875,10.5155936951,0.0,8.25718729233,10.0299323277,5.75397500454,0.0,0.0,5.75397500454
 06/16  03:00:00,41.479008656,6.27523101467,9.37750363839,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  04:00:00,42.0159019542,6.1684868924,8.41458841724,0.0,8.25718729233,11.6354268332,5.75851751741,0.0,0.0,5.75851751741
 06/16  05:00:00,47.5961697654,6.15418383136,8.31367632916,0.0,12.1011305571,15.3678112995,5.77171649529,0.0,0.0,5.77171649529
 06/16  06:00:00,77.1449230451,6.79811741897,13.3425145649,0.0,19.7275818095,37.2640762949,11.5678210609,0.0,0.0,11.5678210609
 06/16  07:00:00,104.395294475,7.39736606066,21.3897614588,0.0,24.3117294858,51.2795993405,11.6034701476,0.0,0.0,11.6034701476
 06/16  08:00:00,95.0734035599,7.0218158299,23.7181613361,0.0,23.6694662846,40.6342015617,23.4037556681,0.0,0.0,23.4037556681
 06/16  09:00:00,94.6112938882,7.10904059512,28.175965712,0.0,23.6694662846,35.6302164847,35.5387504111,0.0,18.025,17.5137504111
 06/16  10:00:00,77.4358122949,6.98735433543,28.7187464001,0.0,18.7433767983,22.9618409725,41.337681595,0.0,18.025,23.312681595
 06/16  11:00:00,79.973490621,7.13164632691,31.1142360365,0.0,18.7433767983,22.9618409725,35.4854985124,0.0,18.025,17.4604985124
 06/16  12:00:00,82.791272326,7.29405752077,33.7261586677,0.0,18.5889407304,23.1597249699,35.4830855666,0.0,18.025,17.4580855666
 06/16  13:00:00,86.0247532493,7.49905243926,36.5081415647,0.0,18.7433767983,23.2517909448,35.4825937159,0.0,18.025,17.4575937159
 06/16  14:00:00,89.0816975593,7.70324372,39.3608946134,0.0,18.7433767983,23.2517909448,35.4821163228,0.0,18.025,17.4571163228
 06/16  15:00:00,90.670803999,7.86202004455,41.0811746819,0.0,18.7433767983,22.9618409725,32.0547155392,0.0,18.025,14.0297155392
 06/16  16:00:00,95.3109433249,7.97242821852,41.1596099386,0.0,18.7433767983,27.431320555,21.4274603876,0.0,18.025,3.4024603876
 06/16  17:00:00,108.556461205,8.33028140643,41.8591628351,0.0,17.6635504202,40.6971502883,5.76718680895,0.0,0.0,5.76718680895
 06/16  18:00:00,115.897644286,8.57523315037,42.4509235664,0.0,27.5259009287,37.3340067412,11.5584578211,0.0,0.0,11.5584578211
 06/16  19:00:00,114.394838438,8.55212180313,38.6457172435,0.0,33.8341110165,33.3544677425,5.77603643096,0.0,0.0,5.77603643096
 06/16  20:00:00,126.45252635,8.54804584479,35.0173250387,0.0,36.5179666069,38.8247702939,5.77546902317,0.0,0.0,5.77546902317
 06/16  21:00:00,117.802608969,8.40964823215,32.0210537526,0.0,32.965339924,36.8579353714,11.5672002389,0.0,0.0,11.5672002389
 06/16  22:00:00,86.5708213624,7.74361629119,25.0022939146,0.0,25.6355707503,20.6438685092,5.78075544308,0.0,0.0,5.78075544308
 06/16  23:00:00,59.4680408813,7.13199863948,18.0638814836,0.0,15.0252895274,11.7056064465,5.76292557038,0.0,0.0,5.76292557038
 06/16  24:00:00,50.0478635029,6.81028010399,13.9911174428,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/17  01:00:00,49.2353047446,6.62057504381,12.1694113117,0.0,12.8411359301,10.0650221343,5.75407347665,0.0,0.0,5.75407347665
 06/17  02:00:00,42.5648775545,6.40377222227,10.3348337588,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/17  03:00:00,41.1187314354,6.25569679825,9.03675454181,0.0,8.25718729233,10.0299323277,5.75403590401,0.0,0.0,5.75403590401
 06/17  04:00:00,41.5869788604,6.13750595325,8.01665493491,0.0,8.25718729233,11.6354268332,0.392353205435,0.372353205435,0.0,0.02
 06/17  05:00:00,43.1566589329,6.05412262156,7.39547384855,0.0,8.71707943955,15.3327214929,6.74749360282,0.985447132368,0.0,5.76204647045
 06/17  06:00:00,59.4502655465,6.25981733224,9.03950199634,0.0,18.5082010057,25.6353820695,6.14095557704,0.369962574023,0.0,5.77099300302
 06/17  07:00:00,79.5221567301,6.66713917245,12.36904914,0.0,19.4083231844,41.0650158608,11.5681112769,0.0,0.0,11.5681112769
 06/17  08:00:00,110.77339786,7.25457021168,19.156322474,0.0,26.3286599382,57.9988325916,23.4931126554,0.0,0.0,23.4931126554
 06/17  09:00:00,99.1363110801,7.0971277794,22.8303243141,0.0,26.3286599382,42.8504436482,41.4286381936,0.0,18.025,23.4036381936
 06/17  10:00:00,74.266646569,6.79298673736,22.2586364905,0.0,21.7447113004,23.4437158914,41.3746885991,0.0,18.025,23.3496885991
 06/17  11:00:00,73.2427477492,6.86265474047,23.6266798801,0.0,19.3027497915,23.426170988,35.5143212444,0.0,18.025,17.4893212444
 06/17  12:00:00,74.8473018341,6.97846888929,24.9731173667,0.0,19.1483137236,23.7250123474,35.4841957425,0.0,18.025,17.4591957425
 06/17  13:00:00,78.0774556597,7.1614655046,27.8747304488,0.0,19.3027497915,23.7161209604,35.481792073,0.0,18.025,17.456792073
 06/17  14:00:00,80.8329953809,7.35730431097,30.4344311121,0.0,19.3027497915,23.7161209604,35.4820463,0.0,18.025,17.4570463
 06/17  15:00:00,83.1867109818,7.52750474724,32.9078965826,0.0,19.3027497915,23.426170988,35.4843203628,0.0,18.025,17.4593203628
 06/17  16:00:00,87.7957631814,7.58764830012,33.0055041322,0.0,19.3027497915,27.8956505705,23.7834386256,0.0,18.025,5.75843862556
 06/17  17:00:00,96.3384290026,7.81502324679,32.6983906479,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/17  18:00:00,112.615806613,8.17695155313,34.6606136279,0.0,32.690315043,37.0816133363,5.76715941328,0.0,0.0,5.76715941328
 06/17  19:00:00,112.309696215,8.30081899371,34.1191040119,0.0,36.8143715336,33.066984531,5.77606719874,0.0,0.0,5.77606719874
 06/17  20:00:00,122.872591415,8.36071097657,31.846025164,0.0,36.3493007332,38.7721355839,11.5304604001,0.0,0.0,11.5304604001
 06/17  21:00:00,117.828666963,8.19503230821,29.0856456788,0.0,36.1807251679,36.8228455648,5.77577643695,0.0,0.0,5.77577643695
 06/17  22:00:00,90.3901346039,7.63037403423,23.5321617903,0.0,31.0351095914,20.6438685092,5.79366530225,0.0,0.0,5.79366530225
 06/17  23:00:00,60.7536948274,7.06155960464,17.0180791464,0.0,17.4250845679,11.7056064465,5.77180185902,0.0,0.0,5.77180185902
 06/17  24:00:00,50.8222422749,6.77755133825,13.5983242113,0.0,12.8411359301,10.0650221343,5.75850664877,0.0,0.0,5.75850664877
 06/18  01:00:00,49.011332203,6.58664763164,11.8599476408,0.0,12.925468867,10.100111941,5.75395261427,0.0,0.0,5.75395261427
 06/18  02:00:00,42.5149492099,6.385224208,10.1840285163,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  03:00:00,41.2090758513,6.25204640681,9.01133290943,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  04:00:00,41.83831157,6.14934504181,8.13672361225,0.0,8.34152022915,11.6705166398,5.80504819821,0.0465115093828,0.0,5.75853668882
 06/18  05:00:00,43.545589833,6.08036669328,7.63873868231,0.0,8.80141237637,15.3678112995,6.13442317011,0.371581495459,0.0,5.76284167466
 06/18  06:00:00,59.3748702467,6.25879662891,8.96512943302,0.0,18.5082010057,25.6353820695,6.2718892355,0.501270792879,0.0,5.77061844262
 06/18  07:00:00,79.4074972808,6.66268194918,12.1394350948,0.0,19.4926561212,41.1001056674,11.5888688513,0.0210409206086,0.0,11.5678279307
 06/18  08:00:00,108.841225552,7.20676066559,17.2719683029,0.0,26.3286599382,57.9988325916,23.5050064229,0.00994966955009,0.0,23.4950567533
 06/18  09:00:00,96.2245075955,7.01383421369,20.1212478121,0.0,26.2443270014,42.8153538416,41.4255222738,0.0,18.025,23.4005222738
 06/18  10:00:00,71.18823076,6.68035721943,19.292848947,0.0,21.7447113004,23.4437158914,41.3743990346,0.0,18.025,23.3493990346
 06/18  11:00:00,70.633309155,6.72733823805,21.0928483239,0.0,19.3449162599,23.4437158914,35.5131011044,0.0,18.025,17.4881011044
 06/18  12:00:00,73.2004679307,6.86520312933,23.379841308,0.0,19.190480192,23.7425572507,35.483618855,0.0,18.025,17.458618855
 06/18  13:00:00,76.6691863531,7.04869095366,26.6389484436,0.0,19.260583323,23.698576057,35.4812005519,0.0,18.025,17.4562005519
 06/18  14:00:00,80.0036414904,7.26467818789,29.7574163713,0.0,19.260583323,23.698576057,35.4842043831,0.0,18.025,17.4592043831
 06/18  15:00:00,82.0399514374,7.44451964089,31.9038348818,0.0,19.260583323,23.4086260847,35.4836630454,0.0,18.025,17.4586630454
 06/18  16:00:00,87.4573993818,7.55688868536,32.7576173563,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,97.0688412598,7.85117552193,33.4523572839,0.0,18.1807569449,37.5792895564,5.76261885861,0.0,0.0,5.76261885861
 06/18  18:00:00,112.163450772,8.1872907259,34.3173421337,0.0,32.6059821062,37.0465235296,5.76711032912,0.0,0.0,5.76711032912
 06/18  19:00:00,110.604428313,8.25117523259,32.4634848398,0.0,36.8143715336,33.066984531,5.77610378329,0.0,0.0,5.77610378329
 06/18  20:00:00,120.23321731,8.24589430529,29.2020530047,0.0,36.43363367,38.8072253906,5.77549722979,0.0,0.0,5.77549722979
 06/18  21:00:00,114.242953732,8.05852584997,25.7558662408,0.0,36.0963922311,36.7877557581,5.77617265195,0.0,0.0,5.77617265195
 06/18  22:00:00,85.9689709478,7.48577851936,19.3750181074,0.0,30.9507766546,20.6087787026,11.5676404762,0.0,0.0,11.5676404762
 06/18  23:00:00,58.1493536815,6.9133859895,14.5619162708,0.0,17.4250845679,11.7056064465,5.77172514731,0.0,0.0,5.77172514731
 06/18  24:00:00,49.3784295292,6.63673949628,12.1758990185,0.0,12.925468867,10.100111941,5.75846120549,0.0,0.0,5.75846120549
 06/19  01:00:00,44.1639374697,6.3926294242,10.0854819404,0.0,10.0992000411,10.047477231,0.0465343908536,0.0265343908536,0.0,0.02
 06/19  02:00:00,40.3884651773,6.18944564839,8.37274226036,0.0,8.25718729233,10.0299323277,6.76781821459,1.01390446039,0.0,5.7539137542
 06/19  03:00:00,38.9630847689,6.03373125924,7.10308466679,0.0,8.25718729233,10.0299323277,2.80297528,2.78297528,0.0,0.02
 06/19  04:00:00,39.4070954962,5.9053115106,6.06896133019,0.0,8.25718729233,11.6354268332,11.2379803032,5.47964527423,0.0,5.75833502897
 06/19  05:00:00,44.8192460593,5.87421336014,5.81673301136,0.0,12.1011305571,15.3678112995,11.8798327435,6.1081230799,0.0,5.77170966361
 06/19  06:00:00,73.426583111,6.45507594876,9.96723907755,0.0,19.7275818095,37.2640762949,14.551614168,2.98546282814,0.0,11.5661513399
 06/19  07:00:00,96.2264372183,6.92573269379,13.6925541903,0.0,24.3117294858,51.2795993405,12.077608087,0.476091696038,0.0,11.601516391
 06/19  08:00:00,84.3818733283,6.54312452112,13.5053389835,0.0,23.6694662846,40.6342015617,23.4162627992,0.0123237234441,0.0,23.4039390758
 06/19  09:00:00,85.0810398333,6.60323649358,19.151530591,0.0,23.6694662846,35.6302164847,35.5413194887,0.0,18.025,17.5163194887
 06/19  10:00:00,67.3490200512,6.438796659,19.1805180101,0.0,18.7433767983,22.9618409725,35.5130808112,0.0,18.025,17.4880808112
 06/19  11:00:00,69.1869589158,6.55658642039,20.9027693717,0.0,18.7433767983,22.9618409725,35.4866506565,0.0,18.025,17.4616506565
 06/19  12:00:00,72.8763130556,6.75515966129,24.3501012431,0.0,18.5889407304,23.1597249699,35.482907931,0.0,18.025,17.457907931
 06/19  13:00:00,76.6581829446,6.97568672596,27.6649425783,0.0,18.7433767983,23.2517909448,35.4823099197,0.0,18.025,17.4573099197
 06/19  14:00:00,79.0150016502,7.15114754691,29.8463004436,0.0,18.7433767983,23.2517909448,35.4817407107,0.0,18.025,17.4567407107
 06/19  15:00:00,80.8389051542,7.32953370261,31.7817676546,0.0,18.7433767983,22.9618409725,35.4810875018,0.0,18.025,17.4560875018
 06/19  16:00:00,86.2132044826,7.47408913859,32.560213648,0.0,18.7433767983,27.431320555,23.7820516474,0.0,18.025,5.75705164742
 06/19  17:00:00,99.5020595263,7.83721072281,33.2978435248,0.0,17.6635504202,40.6971502883,5.76717524402,0.0,0.0,5.76717524402
 06/19  18:00:00,106.106214156,8.05002874905,33.1847223342,0.0,27.5259009287,37.3340067412,5.78895548235,0.0,0.0,5.78895548235
 06/19  19:00:00,107.418063385,8.1434663233,32.0776065666,0.0,33.8341110165,33.3544677425,5.77613493748,0.0,0.0,5.77613493748
 06/19  20:00:00,120.796954413,8.202435972,29.7073725689,0.0,36.5179666069,38.8247702939,11.5315495848,0.0,0.0,11.5315495848
 06/19  21:00:00,112.241322922,8.08436078643,26.7850766284,0.0,32.965339924,36.8579353714,5.79301684216,0.0,0.0,5.79301684216
 06/19  22:00:00,81.0982014804,7.45585448221,19.817443477,0.0,25.6355707503,20.6438685092,11.5409719774,0.0,0.0,11.5409719774
 06/19  23:00:00,55.3331011028,6.8579366449,14.2030167588,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/19  24:00:00,47.4391061393,6.56300050986,11.6296398832,0.0,11.6412384099,10.0650221343,5.75848110809,0.0,0.0,5.75848110809
 06/20  01:00:00,43.6909740951,6.3415132573,9.66363094579,0.0,10.0992000411,10.047477231,0.311130563869,0.291130563869,0.0,0.02
 06/20  02:00:00,39.9598310696,6.14120139894,7.99235812718,0.0,8.25718729233,10.0299323277,7.43267246909,1.67857572538,0.0,5.75409674371
 06/20  03:00:00,38.5526027068,5.98831506575,6.73801732213,0.0,8.25718729233,10.0299323277,4.12243553576,4.10243553576,0.0,0.02
 06/20  04:00:00,39.2831665469,5.88981577561,5.96053368279,0.0,8.25718729233,11.6354268332,10.9980549014,5.2395609741,0.0,5.75849392734
 06/20  05:00:00,44.8124095736,5.87142420406,5.81268935479,0.0,12.1011305571,15.3678112995,10.9374750661,5.16589077738,0.0,5.77158428876
 06/20  06:00:00,73.0538413278,6.4181017448,9.63146960214,0.0,19.7275818095,37.2640762949,15.14984944,3.58228835265,0.0,11.5675610874
 06/20  07:00:00,95.8980127997,6.89786527612,13.3920118253,0.0,24.3117294858,51.2795993405,12.3884710674,0.784960704431,0.0,11.603510363
 06/20  08:00:00,83.9980805781,6.52340501606,13.1412700687,0.0,23.6694662846,40.6342015617,23.415215441,0.0125413323627,0.0,23.4026741086
 06/20  09:00:00,84.085808243,6.56611773805,18.1934171163,0.0,23.6694662846,35.6302164847,35.5384223354,0.0,18.025,17.5134223354
 06/20  10:00:00,67.5074699422,6.44056744592,19.3372016656,0.0,18.7433767983,22.9618409725,41.3363514022,0.0,18.025,23.3113514022
 06/20  11:00:00,69.6093242862,6.55970062353,21.3220228017,0.0,18.7433767983,22.9618409725,35.4851162521,0.0,18.025,17.4601162521
 06/20  12:00:00,71.650421417,6.69653497876,23.1828374948,0.0,18.5889407304,23.1597249699,35.4825941558,0.0,18.025,17.4575941558
 06/20  13:00:00,74.7371598506,6.88809533243,25.8315123971,0.0,18.7433767983,23.2517909448,35.4819828937,0.0,18.025,17.4569828937
 06/20  14:00:00,76.8192436506,7.0543781218,27.7473133765,0.0,18.7433767983,23.2517909448,35.4813859319,0.0,18.025,17.4563859319
 06/20  15:00:00,78.8427106387,7.23219453823,29.8829139494,0.0,18.7433767983,22.9618409725,29.9017861109,0.0,18.025,11.8767861109
 06/20  16:00:00,84.6146810062,7.38937635068,31.0464071972,0.0,18.7433767983,27.431320555,23.5542347163,0.0,18.025,5.52923471629
 06/20  17:00:00,97.6451393542,7.72463197024,31.5535018622,0.0,17.6635504202,40.6971502883,5.76704703849,0.0,0.0,5.76704703849
 06/20  18:00:00,103.911545506,7.92007237874,31.1200066995,0.0,27.5259009287,37.3340067412,11.5579281528,0.0,0.0,11.5579281528
 06/20  19:00:00,104.24351234,7.96506862782,29.0814596333,0.0,33.8341110165,33.3544677425,5.77579876075,0.0,0.0,5.77579876075
 06/20  20:00:00,114.870543668,7.95151224763,25.9158904186,0.0,36.5179666069,38.8247702939,5.77521752962,0.0,0.0,5.77521752962
 06/20  21:00:00,108.002669588,7.79767638987,22.8331094069,0.0,32.965339924,36.8579353714,11.5664796353,0.0,0.0,11.5664796353
 06/20  22:00:00,78.4417796389,7.24619366729,17.3706911392,0.0,25.6355707503,20.6438685092,5.78042408767,0.0,0.0,5.78042408767
 06/20  23:00:00,53.8848735375,6.74136918166,12.8713536014,0.0,15.0252895274,11.7056064465,5.76279061206,0.0,0.0,5.76279061206
 06/20  24:00:00,46.2250956894,6.4668451739,10.5117921112,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/21  01:00:00,43.0342638617,6.29247796146,9.05595356064,0.0,10.0992000411,10.047477231,5.75408748306,0.0,0.0,5.75408748306
 06/21  02:00:00,40.011086809,6.15748510011,8.02733581302,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  03:00:00,38.7894106483,6.02575256401,6.93738382804,0.0,8.25718729233,10.0299323277,6.79174073451,1.03797645322,0.0,5.7537642813
 06/21  04:00:00,39.2805354782,5.90048151302,5.94724357506,0.0,8.25718729233,11.6354268332,3.3550431126,3.3350431126,0.0,0.02
 06/21  05:00:00,44.8165229651,5.88086123844,5.80736837756,0.0,12.1011305571,15.3678112995,10.3042059229,4.53252299626,0.0,5.77168292661
 06/21  06:00:00,73.37760952,6.4604702786,9.91287579991,0.0,19.7275818095,37.2640762949,13.7602132111,2.19267864324,0.0,11.5675345679
 06/21  07:00:00,96.3768386537,6.94356431061,13.825145045,0.0,24.3117294858,51.2795993405,11.760120955,0.156917284697,0.0,11.6032036703
 06/21  08:00:00,85.3737427607,6.5835758192,14.4567656773,0.0,23.6694662846,40.6342015617,23.4015082972,0.0,0.0,23.4015082972
 06/21  09:00:00,85.639552536,6.63864284053,19.6746446705,0.0,23.6694662846,35.6302164847,41.3680760536,0.0,18.025,23.3430760536
 06/21  10:00:00,68.3975227133,6.50023768381,20.1675837759,0.0,18.7433767983,22.9618409725,35.5132041255,0.0,18.025,17.4882041255
 06/21  11:00:00,70.3586158249,6.61537148128,22.0156440601,0.0,18.7433767983,22.9618409725,35.4848862343,0.0,18.025,17.4598862343
 06/21  12:00:00,73.1643480569,6.78130885804,24.611993077,0.0,18.5889407304,23.1597249699,35.4836864545,0.0,18.025,17.4586864545
 06/21  13:00:00,75.979306353,6.95088294633,27.0108735473,0.0,18.7433767983,23.2517909448,35.4812697305,0.0,18.025,17.4562697305
 06/21  14:00:00,78.3887311812,7.12703963688,29.2441414582,0.0,18.7433767983,23.2517909448,35.4806466602,0.0,18.025,17.4556466602
 06/21  15:00:00,80.3773424765,7.30933635253,31.3404060003,0.0,18.7433767983,22.9618409725,35.4835626352,0.0,18.025,17.4585626352
 06/21  16:00:00,86.4877203599,7.48142622859,32.8273979152,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/21  17:00:00,100.367790854,7.86947301798,34.1313132882,0.0,17.6635504202,40.6971502883,5.76709280626,0.0,0.0,5.76709280626
 06/21  18:00:00,107.440518255,8.10133456644,34.4677171955,0.0,27.5259009287,37.3340067412,11.5585447341,0.0,0.0,11.5585447341
 06/21  19:00:00,108.534369362,8.19920547678,33.1381843015,0.0,33.8341110165,33.3544677425,5.77601340952,0.0,0.0,5.77601340952
 06/21  20:00:00,118.878230993,8.20702011685,29.6680734509,0.0,36.5179666069,38.8247702939,5.77606578216,0.0,0.0,5.77606578216
 06/21  21:00:00,111.324058396,8.04170465932,25.9104742874,0.0,32.965339924,36.8579353714,11.5666776702,0.0,0.0,11.5666776702
 06/21  22:00:00,81.3645397684,7.47085836178,20.068793987,0.0,25.6355707503,20.6438685092,5.7803418416,0.0,0.0,5.7803418416
 06/21  23:00:00,55.8682587239,6.90753202785,14.6885768875,0.0,15.0252895274,11.7056064465,5.76291429988,0.0,0.0,5.76291429988
 06/21  24:00:00,47.7962636834,6.59722181137,11.9525831363,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/22  01:00:00,44.1939234122,6.3894167739,10.11867855,0.0,10.0992000411,10.047477231,5.75404056687,0.0,0.0,5.75404056687
 06/22  02:00:00,40.7969602654,6.22358744126,8.74710635197,0.0,8.25718729233,10.0299323277,0.124820799414,0.104820799414,0.0,0.02
 06/22  03:00:00,39.6309171921,6.10032424579,7.70432083648,0.0,8.25718729233,10.0299323277,6.56154398155,0.807476382416,0.0,5.75406759913
 06/22  04:00:00,40.3150830427,5.99733943499,6.88493250757,0.0,8.25718729233,11.6354268332,1.5380047977,1.5180047977,0.0,0.02
 06/22  05:00:00,45.9025328888,5.98455604589,6.7896865001,0.0,12.1011305571,15.3678112995,7.72839346186,1.95674066184,0.0,5.77165280003
 06/22  06:00:00,74.4090166359,6.55771547537,10.8470477804,0.0,19.7275818095,37.2640762949,12.7336949904,1.16630015932,0.0,11.567394831
 06/22  07:00:00,97.8906363702,7.0594243777,15.2230860846,0.0,24.3117294858,51.2795993405,11.6025812614,0.0,0.0,11.6025812614
 06/22  08:00:00,87.8255055665,6.67917588747,16.8129345841,0.0,23.6694662846,40.6342015617,23.403614196,0.0,0.0,23.403614196
 06/22  09:00:00,87.162669786,6.71570493222,21.1207049378,0.0,23.6694662846,35.6302164847,41.3694163093,0.0,18.025,23.3444163093
 06/22  10:00:00,70.460003308,6.60844588843,22.1218578503,0.0,18.7433767983,22.9618409725,35.5141901994,0.0,18.025,17.4891901994
 06/22  11:00:00,72.9076856219,6.75644705061,24.4236403634,0.0,18.7433767983,22.9618409725,35.4855458332,0.0,18.025,17.4605458332
 06/22  12:00:00,75.8066691516,6.92674564971,27.1088771,0.0,18.5889407304,23.1597249699,35.4823326386,0.0,18.025,17.4573326386
 06/22  13:00:00,79.6316906036,7.1500558784,30.4640869333,0.0,18.7433767983,23.2517909448,35.4834236247,0.0,18.025,17.4584236247
 06/22  14:00:00,82.5528203526,7.35856445332,33.1767080503,0.0,18.7433767983,23.2517909448,35.4827678534,0.0,18.025,17.4577678534
 06/22  15:00:00,85.5230301636,7.58961263666,36.2058194961,0.0,18.7433767983,22.9618409725,35.4821143762,0.0,18.025,17.4571143762
 06/22  16:00:00,91.7188127452,7.77536379947,37.7645518942,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/22  17:00:00,103.927050119,8.09670792971,37.463342501,0.0,17.6635504202,40.6971502883,5.76705104952,0.0,0.0,5.76705104952
 06/22  18:00:00,110.394435971,8.31174145945,37.2112348679,0.0,27.5259009287,37.3340067412,11.5577419359,0.0,0.0,11.5577419359
 06/22  19:00:00,111.472933291,8.38963164183,35.8863261182,0.0,33.8341110165,33.3544677425,5.77602416702,0.0,0.0,5.77602416702
 06/22  20:00:00,122.955049833,8.43235790995,33.5195590636,0.0,36.5179666069,38.8247702939,5.77539273021,0.0,0.0,5.77539273021
 06/22  21:00:00,115.893195462,8.28503237504,30.2362872925,0.0,32.965339924,36.8579353714,11.5672040987,0.0,0.0,11.5672040987
 06/22  22:00:00,84.7246598409,7.61354716896,23.2862291523,0.0,25.6355707503,20.6438685092,5.78047840732,0.0,0.0,5.78047840732
 06/22  23:00:00,59.6942178535,7.07386609778,18.3482050151,0.0,15.0252895274,11.7056064465,5.76275934832,0.0,0.0,5.76275934832
 06/22  24:00:00,50.5556458388,6.78446180735,14.5247224429,0.0,11.6412384099,10.0650221343,5.75847334999,0.0,0.0,5.75847334999
 06/23  01:00:00,45.9198647286,6.55199264817,11.6820497796,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,42.1342634514,6.35886062645,9.94913349548,0.0,8.25718729233,10.0299323277,5.7539452294,0.0,0.0,5.7539452294
 06/23  03:00:00,40.6247385962,6.2094103397,8.58906168655,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,41.0160486459,6.08409325579,7.49914224277,0.0,8.25718729233,11.6354268332,6.37012721938,0.611916175571,0.0,5.75821104381
 06/23  05:00:00,46.3910052909,6.05081426987,7.2119034717,0.0,12.1011305571,15.3678112995,7.30634561432,1.5347172203,0.0,5.77162839402
 06/23  06:00:00,74.6217614246,6.59627096639,11.0212444279,0.0,19.7275818095,37.2640762949,6.8021071125,1.00837971653,0.0,5.79372739597
 06/23  07:00:00,97.9812552979,7.08762680903,15.2855070726,0.0,24.3117294858,51.2795993405,17.3938053302,0.0,0.0,17.3938053302
 06/23  08:00:00,88.0767887585,6.71981973062,17.0235777283,0.0,23.6694662846,40.6342015617,23.3028641005,0.0,0.0,23.3028641005
 06/23  09:00:00,87.3703124656,6.75922631472,21.2848308063,0.0,23.6694662846,35.6302164847,35.634973113,0.0,18.025,17.609973113
 06/23  10:00:00,69.6699299346,6.60768822251,21.3325453109,0.0,18.7433767983,22.9618409725,35.5138064015,0.0,18.025,17.4888064015
 06/23  11:00:00,71.6624527479,6.72168545725,23.2131703483,0.0,18.7433767983,22.9618409725,35.4865801278,0.0,18.025,17.4615801278
 06/23  12:00:00,75.2317701437,6.90999589739,26.5507290222,0.0,18.5889407304,23.1597249699,35.4824695049,0.0,18.025,17.4574695049
 06/23  13:00:00,78.6029790248,7.10751209894,29.4779208603,0.0,18.7433767983,23.2517909448,35.4817456171,0.0,18.025,17.4567456171
 06/23  14:00:00,81.1057346675,7.28272050023,31.8054677963,0.0,18.7433767983,23.2517909448,35.4810671059,0.0,18.025,17.4560671059
 06/23  15:00:00,82.8118640556,7.44961532001,33.6346521527,0.0,18.7433767983,22.9618409725,35.480387987,0.0,18.025,17.455387987
 06/23  16:00:00,87.8242741552,7.57304944011,34.0723275844,0.0,18.7433767983,27.431320555,23.7833018572,0.0,18.025,5.75830185723
 06/23  17:00:00,100.627133282,7.90850346796,34.3516354997,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/23  18:00:00,107.624763746,8.13551953699,34.6177950169,0.0,27.5259009287,37.3340067412,11.5578231197,0.0,0.0,11.5578231197
 06/23  19:00:00,108.003600042,8.18762048921,32.6190088387,0.0,33.8341110165,33.3544677425,5.77523352229,0.0,0.0,5.77523352229
 06/23  20:00:00,119.060461103,8.21082964009,29.8464977909,0.0,36.5179666069,38.8247702939,5.77599980045,0.0,0.0,5.77599980045
 06/23  21:00:00,112.886042712,8.10154875887,27.4126268447,0.0,32.965339924,36.8579353714,11.5672617816,0.0,0.0,11.5672617816
 06/23  22:00:00,83.4925128802,7.52488528448,22.1427457027,0.0,25.6355707503,20.6438685092,5.78005594664,0.0,0.0,5.78005594664
 06/23  23:00:00,58.1516809552,6.99110702945,16.8884313187,0.0,15.0252895274,11.7056064465,5.76281227392,0.0,0.0,5.76281227392
 06/23  24:00:00,49.0561622906,6.70041998954,13.109280512,0.0,11.6412384099,10.0650221343,5.75841708286,0.0,0.0,5.75841708286
 06/24  01:00:00,48.2354838261,6.52413937394,11.2660441687,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,41.634192126,6.31591049615,9.49201112987,0.0,8.25718729233,10.0299323277,5.75400014465,0.0,0.0,5.75400014465
 06/24  03:00:00,40.2213685274,6.1711615877,8.22394449388,0.0,8.25718729233,10.0299323277,0.0752603413749,0.0552603413749,0.0,0.02
 06/24  04:00:00,40.7215658802,6.05438642157,7.2343655445,0.0,8.25718729233,11.6354268332,6.6066796994,0.849489104088,0.0,5.75719059531
 06/24  05:00:00,42.2889604596,5.96788696547,6.61403091972,0.0,8.71707943955,15.3327214929,1.64153421105,1.62153421105,0.0,0.02
 06/24  06:00:00,58.4985731165,6.17117487831,8.17647245587,0.0,18.5082010057,25.6353820695,6.80605264776,1.03452897711,0.0,5.77152367065
 06/24  07:00:00,78.5144989795,6.58058678666,11.4479898119,0.0,19.4083231844,41.0650158608,11.5674452603,0.0,0.0,11.5674452603
 06/24  08:00:00,109.10495843,7.13672842543,17.6057727665,0.0,26.3286599382,57.9988325916,29.3608785455,0.0,0.0,29.3608785455
 06/24  09:00:00,97.5228451107,7.00486271573,21.3091587416,0.0,26.3286599382,42.8504436482,41.4198283809,0.0,18.025,23.3948283809
 06/24  10:00:00,72.5756919312,6.7029934853,20.6577000189,0.0,21.7447113004,23.4437158914,35.5389605487,0.0,18.025,17.5139605487
 06/24  11:00:00,71.6569521869,6.76269702756,22.1408589605,0.0,19.3027497915,23.426170988,35.5101203963,0.0,18.025,17.4851203963
 06/24  12:00:00,73.4478640279,6.8746959593,23.6774642299,0.0,19.1483137236,23.7250123474,35.481761842,0.0,18.025,17.456761842
 06/24  13:00:00,76.3610995533,7.03303796537,26.28681326,0.0,19.3027497915,23.7161209604,35.4809013354,0.0,18.025,17.4559013354
 06/24  14:00:00,79.5063981693,7.21055465948,29.2545951114,0.0,19.3027497915,23.7161209604,35.4808285211,0.0,18.025,17.4558285211
 06/24  15:00:00,81.056265956,7.35380950264,30.9511590802,0.0,19.3027497915,23.426170988,35.483000588,0.0,18.025,17.458000588
 06/24  16:00:00,86.576246502,7.47087984951,31.902769235,0.0,19.3027497915,27.8956505705,23.7832313445,0.0,18.025,5.75823134451
 06/24  17:00:00,95.1219828388,7.70895060058,31.5880330267,0.0,18.2229234133,37.5968344597,5.76266987756,0.0,0.0,5.76266987756
 06/24  18:00:00,110.139853132,8.02480006353,32.336835128,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 06/24  19:00:00,109.482892116,8.15759523309,31.4355484516,0.0,36.8143715336,33.066984531,11.5308846101,0.0,0.0,11.5308846101
 06/24  20:00:00,116.972141598,8.15303731791,28.0372760682,0.0,36.3493007332,38.7721355839,5.77568219776,0.0,0.0,5.77568219776
 06/24  21:00:00,113.784543424,7.98992887323,25.246653699,0.0,36.1807251679,36.8228455648,5.77582988001,0.0,0.0,5.77582988001
 06/24  22:00:00,87.1076100204,7.46761875208,20.4124258175,0.0,31.0351095914,20.6438685092,11.567061884,0.0,0.0,11.567061884
 06/24  23:00:00,58.2681422578,6.91559214246,14.678516341,0.0,17.4250845679,11.7056064465,5.77160767649,0.0,0.0,5.77160767649
 06/24  24:00:00,48.914811496,6.61914877553,11.8493134306,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/25  01:00:00,46.969054869,6.41359134467,9.99073278252,0.0,12.925468867,10.100111941,5.75385358713,0.0,0.0,5.75385358713
 06/25  02:00:00,40.4522378969,6.20455967104,8.30199456102,0.0,8.34152022915,10.0650221343,0.22610307887,0.20610307887,0.0,0.02
 06/25  03:00:00,39.1454492112,6.06128141593,7.1384760496,0.0,8.34152022915,10.0650221343,7.02981414617,1.27576458365,0.0,5.75404956252
 06/25  04:00:00,39.7080162682,5.94253290347,6.21325704913,0.0,8.34152022915,11.6705166398,2.79585973304,2.77585973304,0.0,0.02
 06/25  05:00:00,41.2580084159,5.85345964733,5.57808039909,0.0,8.80141237637,15.3678112995,10.0812573809,4.31858296724,0.0,5.76267441362
 06/25  06:00:00,57.3155895551,6.05453327241,7.11013383994,0.0,18.5082010057,25.6353820695,8.01101761823,2.23951387266,0.0,5.77150374556
 06/25  07:00:00,77.4534000053,6.47311933583,10.3749343738,0.0,19.4926561212,41.1001056674,11.703785719,0.136884781126,0.0,11.5669009378
 06/25  08:00:00,108.892118476,7.07406028409,17.4556102519,0.0,26.3286599382,57.9988325916,23.489678747,0.0,0.0,23.489678747
 06/25  09:00:00,97.6632061221,6.97178482216,21.6020286981,0.0,26.2443270014,42.8153538416,41.4241382952,0.0,18.025,23.3991382952
 06/25  10:00:00,72.7787372244,6.67869387664,20.8850438116,0.0,21.7447113004,23.4437158914,41.3716231712,0.0,18.025,23.3466231712
 06/25  11:00:00,72.4663827614,6.77989778913,22.8733802838,0.0,19.3449162599,23.4437158914,35.5124889574,0.0,18.025,17.4874889574
 06/25  12:00:00,75.139424481,6.94466840911,25.2393446444,0.0,19.190480192,23.7425572507,35.4830139868,0.0,18.025,17.4580139868
 06/25  13:00:00,78.5742271309,7.12804017715,28.4646519744,0.0,19.260583323,23.698576057,35.480411721,0.0,18.025,17.455411721
 06/25  14:00:00,80.7062608777,7.29089895937,30.4338266647,0.0,19.260583323,23.698576057,35.4796734844,0.0,18.025,17.4546734844
 06/25  15:00:00,82.1679505206,7.44474679339,32.0316185413,0.0,19.260583323,23.4086260847,35.482472726,0.0,18.025,17.457472726
 06/25  16:00:00,88.0741144482,7.58308754788,33.3481461251,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,95.4541435546,7.75547505798,31.9333755608,0.0,18.1807569449,37.5792895564,5.762458318,0.0,0.0,5.762458318
 06/25  18:00:00,109.431860063,8.00007081303,31.7729899261,0.0,32.6059821062,37.0465235296,5.76688663069,0.0,0.0,5.76688663069
 06/25  19:00:00,108.82053285,8.10476378883,30.826025839,0.0,36.8143715336,33.066984531,5.77578327559,0.0,0.0,5.77578327559
 06/25  20:00:00,117.995355531,8.18471235018,28.9093981328,0.0,36.43363367,38.8072253906,5.77514981789,0.0,0.0,5.77514981789
 06/25  21:00:00,114.551789044,8.04503959364,26.0782133284,0.0,36.0963922311,36.7877557581,5.77594064313,0.0,0.0,5.77594064313
 06/25  22:00:00,86.0927934754,7.46535130253,19.5193043293,0.0,30.9507766546,20.6087787026,11.5671932763,0.0,0.0,11.5671932763
 06/25  23:00:00,58.0506157338,6.91644689142,14.4601391677,0.0,17.4250845679,11.7056064465,5.77151264556,0.0,0.0,5.77151264556
 06/25  24:00:00,49.3971637442,6.6485981838,12.1827873359,0.0,12.925468867,10.100111941,5.75835521032,0.0,0.0,5.75835521032
 06/26  01:00:00,44.3753158469,6.42242361308,10.2670751509,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,40.9694611718,6.2542808953,8.88891264658,0.0,8.25718729233,10.0299323277,5.75380083865,0.0,0.0,5.75380083865
 06/26  03:00:00,39.878360049,6.13641014055,7.91568946359,0.0,8.25718729233,10.0299323277,0.101659568867,0.0816595688665,0.0,0.02
 06/26  04:00:00,40.6175540811,6.04158606244,7.14315793087,0.0,8.25718729233,11.6354268332,6.36244037022,0.604198399092,0.0,5.75824197113
 06/26  05:00:00,46.2965754965,6.03752995175,7.13076762393,0.0,12.1011305571,15.3678112995,6.66379428317,0.892440719651,0.0,5.77135356351
 06/26  06:00:00,75.0586164552,6.6239614861,11.4304245505,0.0,19.7275818095,37.2640762949,5.90233201107,0.110495190989,0.0,5.79183682008
 06/26  07:00:00,98.7276846127,7.13136435994,15.9882180634,0.0,24.3117294858,51.2795993405,17.3925044613,0.0,0.0,17.3925044613
 06/26  08:00:00,89.4974863041,6.75624434645,18.4078652359,0.0,23.6694662846,40.6342015617,23.3993269953,0.0,0.0,23.3993269953
 06/26  09:00:00,89.103209492,6.82310748425,22.953855174,0.0,23.6694662846,35.6302164847,35.5381788883,0.0,18.025,17.5131788883
 06/26  10:00:00,70.8189230328,6.64690625938,22.4423279298,0.0,18.7433767983,22.9618409725,35.5126901706,0.0,18.025,17.4876901706
 06/26  11:00:00,71.4177088013,6.69822847956,22.9918879712,0.0,18.7433767983,22.9618409725,35.4846970794,0.0,18.025,17.4596970794
 06/26  12:00:00,74.4048938071,6.85465582343,25.7791974555,0.0,18.5889407304,23.1597249699,35.4825835559,0.0,18.025,17.4575835559
 06/26  13:00:00,76.9829453301,7.00946761581,27.955936552,0.0,18.7433767983,23.2517909448,35.481779399,0.0,18.025,17.456779399
 06/26  14:00:00,78.7626675432,7.14608695592,29.5990391543,0.0,18.7433767983,23.2517909448,35.4810205961,0.0,18.025,17.4560205961
 06/26  15:00:00,79.9148531676,7.28355996112,30.9037015237,0.0,18.7433767983,22.9618409725,35.4802621789,0.0,18.025,17.4552621789
 06/26  16:00:00,85.0102008045,7.41533791813,31.4159703643,0.0,18.7433767983,27.431320555,23.7831283006,0.0,18.025,5.75812830062
 06/26  17:00:00,98.0337387449,7.75262760585,31.9141241046,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/26  18:00:00,105.890796682,8.00523376721,33.0141285206,0.0,27.5259009287,37.3340067412,11.5577249876,0.0,0.0,11.5577249876
 06/26  19:00:00,106.021137837,8.06064036111,30.763536692,0.0,33.8341110165,33.3544677425,5.77520734926,0.0,0.0,5.77520734926
 06/26  20:00:00,114.925858104,8.00081684941,25.9219174621,0.0,36.5179666069,38.8247702939,5.77461942316,0.0,0.0,5.77461942316
 06/26  21:00:00,109.031371827,7.90729706645,23.7522229365,0.0,32.965339924,36.8579353714,11.5662863094,0.0,0.0,11.5662863094
 06/26  22:00:00,80.3160332272,7.36381238745,19.1273502252,0.0,25.6355707503,20.6438685092,5.77996471764,0.0,0.0,5.77996471764
 06/26  23:00:00,54.3863322126,6.78088910383,13.3333068223,0.0,15.0252895274,11.7056064465,5.76275914427,0.0,0.0,5.76275914427
 06/26  24:00:00,46.416171715,6.47963773479,10.690077199,0.0,11.6412384099,10.0650221343,5.7583643143,0.0,0.0,5.7583643143
 06/27  01:00:00,42.9883575365,6.28389721831,9.0186445384,0.0,10.0992000411,10.047477231,0.0704480440627,0.0504480440627,0.0,0.02
 06/27  02:00:00,39.65072833,6.12261385888,7.70184768367,0.0,8.25718729233,10.0299323277,6.33138890974,0.577440176732,0.0,5.75394873301
 06/27  03:00:00,38.5585173343,6.00188161898,6.73037693608,0.0,8.25718729233,10.0299323277,1.31205756514,1.29205756514,0.0,0.02
 06/27  04:00:00,39.2823820479,5.90254480898,5.94702830825,0.0,8.25718729233,11.6354268332,7.84513488976,2.08675326371,0.0,5.75838162604
 06/27  05:00:00,44.8235786729,5.88597505611,5.80932826645,0.0,12.1011305571,15.3678112995,8.33919326631,2.56771643269,0.0,5.77147683362
 06/27  06:00:00,72.8495015482,6.41525039379,9.43002564597,0.0,19.7275818095,37.2640762949,7.42584488217,1.63391377638,0.0,5.79193110578
 06/27  07:00:00,95.8213377413,6.88899805654,13.3242443629,0.0,24.3117294858,51.2795993405,17.4540842588,0.0609050923073,0.0,17.3931791665
 06/27  08:00:00,84.6235426438,6.53307057261,13.7570997093,0.0,23.6694662846,40.6342015617,23.3994846736,0.0,0.0,23.3994846736
 06/27  09:00:00,84.9699977173,6.60533639438,19.0384171961,0.0,23.6694662846,35.6302164847,35.5383116756,0.0,18.025,17.5133116756
 06/27  10:00:00,68.3115806541,6.49950097387,20.0823933313,0.0,18.7433767983,22.9618409725,35.5113284509,0.0,18.025,17.4863284509
 06/27  11:00:00,69.9137646513,6.60889150525,21.5772824459,0.0,18.7433767983,22.9618409725,35.4839858893,0.0,18.025,17.4589858893
 06/27  12:00:00,71.6562301197,6.73633617614,23.1488546687,0.0,18.5889407304,23.1597249699,35.4826934194,0.0,18.025,17.4576934194
 06/27  13:00:00,74.5348616266,6.90920217831,25.6081198551,0.0,18.7433767983,23.2517909448,35.481860159,0.0,18.025,17.456860159
 06/27  14:00:00,77.2414958812,7.08742383576,28.1365322158,0.0,18.7433767983,23.2517909448,35.4810754,0.0,18.025,17.4560754
 06/27  15:00:00,79.3481848151,7.27196596325,30.3486287609,0.0,18.7433767983,22.9618409725,35.4802916957,0.0,18.025,17.4552916957
 06/27  16:00:00,84.9761713421,7.41828421961,31.3789960515,0.0,18.7433767983,27.431320555,23.7831703421,0.0,18.025,5.75817034213
 06/27  17:00:00,98.0969938696,7.7641506636,31.9658584699,0.0,17.6635504202,40.6971502883,5.76685291934,0.0,0.0,5.76685291934
 06/27  18:00:00,106.127539554,8.05172915452,33.2043809707,0.0,27.5259009287,37.3340067412,5.78872946912,0.0,0.0,5.78872946912
 06/27  19:00:00,108.573498586,8.21781158644,33.158729255,0.0,33.8341110165,33.3544677425,5.77523977363,0.0,0.0,5.77523977363
 06/27  20:00:00,121.041787473,8.32082780319,31.7178391492,0.0,36.5179666069,38.8247702939,5.77464656757,0.0,0.0,5.77464656757
 06/27  21:00:00,115.044766404,8.229191545,29.4437279666,0.0,32.965339924,36.8579353714,11.5667700127,0.0,0.0,11.5667700127
 06/27  22:00:00,84.9081400076,7.61216858118,23.4711042076,0.0,25.6355707503,20.6438685092,5.77997515617,0.0,0.0,5.77997515617
 06/27  23:00:00,58.6960232628,7.03656843248,17.3873206948,0.0,15.0252895274,11.7056064465,5.76278216648,0.0,0.0,5.76278216648
 06/27  24:00:00,49.4760718901,6.72890700572,13.5007096314,0.0,11.6412384099,10.0650221343,5.75838740445,0.0,0.0,5.75838740445
 06/28  01:00:00,45.6792598103,6.51172391204,11.4817213146,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/28  02:00:00,42.0884392031,6.3339366451,9.92823685873,0.0,8.25718729233,10.0299323277,5.7539723138,0.0,0.0,5.7539723138
 06/28  03:00:00,40.7723191457,6.20226848252,8.74379316382,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  04:00:00,41.3543848206,6.09634884459,7.82522853749,0.0,8.25718729233,11.6354268332,5.79661083162,0.0393357084791,0.0,5.75727512315
 06/28  05:00:00,46.9324265553,6.08580641235,7.71834748887,0.0,12.1011305571,15.3678112995,6.13155285471,0.360075942147,0.0,5.77147691257
 06/28  06:00:00,75.7910481314,6.67895780037,12.1078695852,0.0,19.7275818095,37.2640762949,5.83488704529,0.0429796934546,0.0,5.79190735183
 06/28  07:00:00,100.089272627,7.20725581366,17.2739278449,0.0,24.3117294858,51.2795993405,17.3930327228,0.0,0.0,17.3930327228
 06/28  08:00:00,91.7959453424,6.83821188869,20.6243653336,0.0,23.6694662846,40.6342015617,23.3991572172,0.0,0.0,23.3991572172
 06/28  09:00:00,91.0994950481,6.91705904258,24.8561949724,0.0,23.6694662846,35.6302164847,35.5380716112,0.0,18.025,17.5130716112
 06/28  10:00:00,74.5598439775,6.8236950693,26.006464829,0.0,18.7433767983,22.9618409725,35.5114278915,0.0,18.025,17.4864278915
