Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  11:00:00,76.6549869888,6.95838694087,27.9690107944,0.0,18.7433767983,22.9618409725,35.4837449078,0.0,18.025,17.4587449078
 06/28  12:00:00,78.9195765649,7.12342403703,30.0251148676,0.0,18.5889407304,23.1597249699,35.4824257224,0.0,18.025,17.4574257224
 06/28  13:00:00,81.4217594659,7.30204901077,32.1021723562,0.0,18.7433767983,23.2517909448,35.4815694422,0.0,18.025,17.4565694422
 06/28  14:00:00,83.5426040055,7.45019561031,34.0748700293,0.0,18.7433767983,23.2517909448,35.480760573,0.0,18.025,17.455760573
 06/28  15:00:00,85.6514161049,7.62630835828,36.2975191034,0.0,18.7433767983,22.9618409725,35.4799524801,0.0,18.025,17.4549524801
 06/28  16:00:00,90.9338526309,7.75648872059,36.9984745618,0.0,18.7433767983,27.431320555,23.7830932385,0.0,18.025,5.75809323847
 06/28  17:00:00,104.349576578,8.12051066019,37.8620837224,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/28  18:00:00,111.870557751,8.40629778518,38.5928341841,0.0,27.5259009287,37.3340067412,11.5575173419,0.0,0.0,11.5575173419
 06/28  19:00:00,111.733460427,8.46128944881,36.0752166156,0.0,33.8341110165,33.3544677425,5.77511626609,0.0,0.0,5.77511626609
 06/28  20:00:00,121.294424473,8.42299095696,31.8683161294,0.0,36.5179666069,38.8247702939,5.77405432313,0.0,0.0,5.77405432313
 06/28  21:00:00,113.909458053,8.23836789836,28.299247724,0.0,32.965339924,36.8579353714,11.5667473451,0.0,0.0,11.5667473451
 06/28  22:00:00,83.5411663692,7.59929623599,22.1170069357,0.0,25.6355707503,20.6438685092,5.77946019257,0.0,0.0,5.77946019257
 06/28  23:00:00,57.079436981,7.01111136845,15.7961930556,0.0,15.0252895274,11.7056064465,5.76207034774,0.0,0.0,5.76207034774
 06/28  24:00:00,48.7281781791,6.69452982062,12.7871948751,0.0,11.6412384099,10.0650221343,5.75798715513,0.0,0.0,5.75798715513
 06/29  01:00:00,45.0632609007,6.47900463825,10.8984427898,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/29  02:00:00,41.5460022025,6.30327480256,9.41646312805,0.0,8.25718729233,10.0299323277,5.7538405828,0.0,0.0,5.7538405828
 06/29  03:00:00,40.3345082946,6.17473287673,8.3335187342,0.0,8.25718729233,10.0299323277,0.131281511159,0.111281511159,0.0,0.02
 06/29  04:00:00,40.9653605637,6.0706589713,7.46189601988,0.0,8.25718729233,11.6354268332,6.49145599233,0.733197802829,0.0,5.75825818951
 06/29  05:00:00,46.5560940423,6.0577687605,7.37005553811,0.0,12.1011305571,15.3678112995,6.90990244245,1.13858039687,0.0,5.77132204558
 06/29  06:00:00,74.992997906,6.62235727529,11.3664244672,0.0,19.7275818095,37.2640762949,6.6249437285,0.833208601453,0.0,5.79173512705
 06/29  07:00:00,97.7158943115,7.06590212073,15.0419088646,0.0,24.3117294858,51.2795993405,17.3914785973,0.0,0.0,17.3914785973
 06/29  08:00:00,86.7078104198,6.68596115502,15.6884851998,0.0,23.6694662846,40.6342015617,23.3984570957,0.0,0.0,23.3984570957
 06/29  09:00:00,86.6073891949,6.71554483218,20.5656069161,0.0,23.6694662846,35.6302164847,35.5373617838,0.0,18.025,17.5123617838
 06/29  10:00:00,68.0322100442,6.51936444647,19.7831635571,0.0,18.7433767983,22.9618409725,35.5114600987,0.0,18.025,17.4864600987
 06/29  11:00:00,69.4165928966,6.6065243992,21.0824807298,0.0,18.7433767983,22.9618409725,35.4859314049,0.0,18.025,17.4609314049
 06/29  12:00:00,71.5639707455,6.73469661294,23.0582382257,0.0,18.5889407304,23.1597249699,35.4816839948,0.0,18.025,17.4566839948
 06/29  13:00:00,73.7286113505,6.87184464946,24.8392299754,0.0,18.7433767983,23.2517909448,35.480807745,0.0,18.025,17.455807745
 06/29  14:00:00,75.4272068223,6.99718364298,26.4124860945,0.0,18.7433767983,23.2517909448,35.4799765037,0.0,18.025,17.4549765037
 06/29  15:00:00,77.5848870957,7.17113910544,28.6861606221,0.0,18.7433767983,22.9618409725,35.4792023,0.0,18.025,17.4542023
 06/29  16:00:00,83.2884519935,7.32712107014,29.7824440468,0.0,18.7433767983,27.431320555,23.7830976071,0.0,18.025,5.7580976071
 06/29  17:00:00,96.7576688557,7.69717676124,30.6935126937,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/29  18:00:00,103.934136871,7.93794612181,31.1247672007,0.0,27.5259009287,37.3340067412,11.5576009297,0.0,0.0,11.5576009297
 06/29  19:00:00,106.486127877,8.09220766349,31.1969690045,0.0,33.8341110165,33.3544677425,5.77485892894,0.0,0.0,5.77485892894
 06/29  20:00:00,118.594781401,8.19918260023,29.3924864026,0.0,36.5179666069,38.8247702939,5.77559011653,0.0,0.0,5.77559011653
 06/29  21:00:00,112.683732612,8.09844153178,27.2134512796,0.0,32.965339924,36.8579353714,11.5661263953,0.0,0.0,11.5661263953
 06/29  22:00:00,81.9974714797,7.48303552346,20.6895774898,0.0,25.6355707503,20.6438685092,5.78004819775,0.0,0.0,5.78004819775
 06/29  23:00:00,56.6070330854,6.94974985128,15.3851516038,0.0,15.0252895274,11.7056064465,5.76274460385,0.0,0.0,5.76274460385
 06/29  24:00:00,48.5789369495,6.65640475237,12.6760808714,0.0,11.6412384099,10.0650221343,5.75826494074,0.0,0.0,5.75826494074
 06/30  01:00:00,44.8636742842,6.44315974108,10.7347017002,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/30  02:00:00,41.3668679166,6.2755307392,9.26507490049,0.0,8.25718729233,10.0299323277,5.75383973316,0.0,0.0,5.75383973316
 06/30  03:00:00,40.1680641147,6.15286613281,8.18894133494,0.0,8.25718729233,10.0299323277,0.0392668884045,0.0192668884045,0.0,0.02
 06/30  04:00:00,40.8116313083,6.05354866987,7.32527919865,0.0,8.25718729233,11.6354268332,6.27517908054,0.516861848739,0.0,5.7583172318
 06/30  05:00:00,46.3774200277,6.04108615328,7.20806674454,0.0,12.1011305571,15.3678112995,6.83856705731,1.06753334925,0.0,5.77103370806
 06/30  06:00:00,74.3634672994,6.56380194388,10.7954533057,0.0,19.7275818095,37.2640762949,7.02558015088,1.2341450526,0.0,5.79143509829
 06/30  07:00:00,96.9167655383,7.00583836043,14.3028503663,0.0,24.3117294858,51.2795993405,17.6249820668,0.231878255112,0.0,17.3931038117
 06/30  08:00:00,83.534998256,6.56853110614,12.6331063748,0.0,23.6694662846,40.6342015617,22.4369018343,0.0,0.0,22.4369018343
 06/30  09:00:00,83.6103040467,6.60887530497,17.6751954419,0.0,23.6694662846,35.6302164847,36.4946842205,0.0,18.025,18.4696842205
 06/30  10:00:00,66.5890471062,6.45915714228,18.4002097769,0.0,18.7433767983,22.9618409725,35.5120621473,0.0,18.025,17.4870621473
 06/30  11:00:00,68.6568602862,6.56381285113,20.3654613178,0.0,18.7433767983,22.9618409725,35.4848289803,0.0,18.025,17.4598289803
 06/30  12:00:00,71.6029979924,6.73096064769,23.1010029574,0.0,18.5889407304,23.1597249699,35.4802351329,0.0,18.025,17.4552351329
 06/30  13:00:00,74.3797382132,6.90045375257,25.4617489643,0.0,18.7433767983,23.2517909448,35.4796526697,0.0,18.025,17.4546526697
 06/30  14:00:00,76.3456102721,7.05547066611,27.2726037802,0.0,18.7433767983,23.2517909448,35.4823200884,0.0,18.025,17.4573200884
 06/30  15:00:00,77.1901833629,7.19031321203,28.2722847227,0.0,18.7433767983,22.9618409725,35.4814554754,0.0,18.025,17.4564554754
 06/30  16:00:00,82.8247105621,7.33459056915,29.3112353602,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/30  17:00:00,97.4495262654,7.74990659317,31.3326409171,0.0,17.6635504202,40.6971502883,5.76688595373,0.0,0.0,5.76688595373
 06/30  18:00:00,105.54344904,8.03629004775,32.6357365511,0.0,27.5259009287,37.3340067412,11.5572762024,0.0,0.0,11.5572762024
 06/30  19:00:00,107.270428962,8.15028156246,31.9231977225,0.0,33.8341110165,33.3544677425,5.77447248622,0.0,0.0,5.77447248622
 06/30  20:00:00,117.854938188,8.15553844973,28.6962927846,0.0,36.5179666069,38.8247702939,5.77518497558,0.0,0.0,5.77518497558
 06/30  21:00:00,109.729922952,7.97688971489,24.3811963575,0.0,32.965339924,36.8579353714,11.5664133499,0.0,0.0,11.5664133499
 06/30  22:00:00,79.8038933731,7.38959315233,18.58944619,0.0,25.6355707503,20.6438685092,5.78013256694,0.0,0.0,5.78013256694
 06/30  23:00:00,55.7731465632,6.888992207,14.6120236287,0.0,15.0252895274,11.7056064465,5.76268376809,0.0,0.0,5.76268376809
 06/30  24:00:00,48.4536779442,6.63935535766,12.5678746279,0.0,11.6412384099,10.0650221343,5.75822841861,0.0,0.0,5.75822841861
 07/01  01:00:00,48.3239546992,6.50596770145,11.3726928206,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/01  02:00:00,42.228690809,6.33614326513,10.0662886106,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  03:00:00,41.3564618201,6.23919579499,9.29100795223,0.0,8.25718729233,10.0299323277,5.75396270055,0.0,0.0,5.75396270055
 07/01  04:00:00,42.2206414494,6.1600983994,8.62774358193,0.0,8.25718729233,11.6354268332,5.75790812988,0.0,0.0,5.75790812988
 07/01  05:00:00,44.0836986792,6.10176932338,8.27490149234,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/01  06:00:00,61.5572233436,6.39718202284,11.0091351148,0.0,18.5082010057,25.6353820695,5.7713691696,0.0,0.0,5.7713691696
 07/01  07:00:00,86.6907269757,6.99156791305,19.2132644195,0.0,19.4083231844,41.0650158608,11.566605628,0.0,0.0,11.566605628
 07/01  08:00:00,121.855941519,7.69915887136,29.7943695946,0.0,26.3286599382,57.9988325916,29.3544665513,0.0,0.0,29.3544665513
 07/01  09:00:00,109.826125893,7.59507969541,33.0222461174,0.0,26.3286599382,42.8504436482,35.5756151505,0.0,18.025,17.5506151505
 07/01  10:00:00,84.7013776772,7.2930503523,32.1933541534,0.0,21.7447113004,23.4437158914,41.3707337212,0.0,18.025,23.3457337212
 07/01  11:00:00,84.5810919899,7.4238796955,34.4038336304,0.0,19.3027497915,23.426170988,35.5100325051,0.0,18.025,17.4850325051
 07/01  12:00:00,86.9649986375,7.57043125443,36.4988741654,0.0,19.1483137236,23.7250123474,35.4805047891,0.0,18.025,17.4555047891
 07/01  13:00:00,90.7527021663,7.77504374938,39.9364212722,0.0,19.3027497915,23.7161209604,35.4793565645,0.0,18.025,17.4543565645
 07/01  14:00:00,94.7188981578,8.03013124498,43.6475295803,0.0,19.3027497915,23.7161209604,35.4819915899,0.0,18.025,17.4569915899
 07/01  15:00:00,96.8468845251,8.20280967218,45.8927877661,0.0,19.3027497915,23.426170988,35.48110568,0.0,18.025,17.45610568
 07/01  16:00:00,101.861932097,8.30040507414,46.3589411167,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/01  17:00:00,110.082259629,8.53493036916,45.7223414668,0.0,18.2229234133,37.5968344597,5.76246093378,0.0,0.0,5.76246093378
 07/01  18:00:00,126.35045713,8.93484377591,47.6374062347,0.0,32.690315043,37.0816133363,5.76668300566,0.0,0.0,5.76668300566
 07/01  19:00:00,125.697184551,9.12829721338,46.6791634979,0.0,36.8143715336,33.066984531,5.77515007585,0.0,0.0,5.77515007585
 07/01  20:00:00,134.289744879,9.1874904037,44.3204464801,0.0,36.3493007332,38.7721355839,5.77455200254,0.0,0.0,5.77455200254
 07/01  21:00:00,130.910734686,8.99842304961,41.3643695813,0.0,36.1807251679,36.8228455648,11.5310791697,0.0,0.0,11.5310791697
 07/01  22:00:00,101.87727976,8.32781409013,34.3219379966,0.0,31.0351095914,20.6438685092,5.79334870986,0.0,0.0,5.79334870986
 07/01  23:00:00,71.7725547296,7.66788252762,27.4306584617,0.0,17.4250845679,11.7056064465,5.7713162602,0.0,0.0,5.7713162602
 07/01  24:00:00,60.8998295202,7.32158417587,23.1318991534,0.0,12.8411359301,10.0650221343,5.75830136347,0.0,0.0,5.75830136347
 07/02  01:00:00,57.6760784612,7.08301892173,20.0283449268,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,49.8081730886,6.83549805654,17.026991351,0.0,8.34152022915,10.0650221343,5.75296404256,0.0,0.0,5.75296404256
 07/02  03:00:00,46.779475076,6.67212974326,14.1616698776,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,46.5651442206,6.55390908493,12.4590118321,0.0,8.34152022915,11.6705166398,5.75786484418,0.0,0.0,5.75786484418
 07/02  05:00:00,47.9586390131,6.45716887549,11.6750168413,0.0,8.80141237637,15.3678112995,5.76267790954,0.0,0.0,5.76267790954
 07/02  06:00:00,65.4491064048,6.7091657847,14.5890367871,0.0,18.5082010057,25.6353820695,5.77133365618,0.0,0.0,5.77133365618
 07/02  07:00:00,90.1425749421,7.24161780106,22.2956511528,0.0,19.4926561212,41.1001056674,5.79319942436,0.0,0.0,5.79319942436
 07/02  08:00:00,124.382119642,7.9192749449,32.1004355993,0.0,26.3286599382,57.9988325916,29.3561985962,0.0,0.0,29.3561985962
 07/02  09:00:00,110.777200998,7.75159531709,33.9362408604,0.0,26.2443270014,42.8153538416,41.4166613699,0.0,18.025,23.3916613699
 07/02  10:00:00,85.3966266447,7.42141920063,32.7602321726,0.0,21.7447113004,23.4437158914,35.5386240152,0.0,18.025,17.5136240152
 07/02  11:00:00,84.7464934994,7.50505619529,34.4283475428,0.0,19.3449162599,23.4437158914,35.5097742378,0.0,18.025,17.4847742378
 07/02  12:00:00,86.3183594801,7.61191505128,35.7510410273,0.0,19.190480192,23.7425572507,35.4807624543,0.0,18.025,17.4557624543
 07/02  13:00:00,89.7104131789,7.79501741231,38.9338705236,0.0,19.260583323,23.698576057,35.4797083745,0.0,18.025,17.4547083745
 07/02  14:00:00,93.2907405345,8.00558866184,42.3036267063,0.0,19.260583323,23.698576057,35.4823154744,0.0,18.025,17.4573154744
 07/02  15:00:00,94.4654589732,8.12625600026,43.6476289347,0.0,19.260583323,23.4086260847,35.4813942582,0.0,18.025,17.4563942582
 07/02  16:00:00,99.2348738739,8.22379539909,43.8682041346,0.0,19.260583323,27.8781056672,23.7830742432,0.0,18.025,5.75807424316
 07/02  17:00:00,107.521500224,8.44287531882,43.3133532321,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/02  18:00:00,120.988740174,8.69909687908,42.6308662588,0.0,32.6059821062,37.0465235296,5.76690692854,0.0,0.0,5.76690692854
 07/02  19:00:00,118.764001005,8.75794924386,40.1163269308,0.0,36.8143715336,33.066984531,11.5301512906,0.0,0.0,11.5301512906
 07/02  20:00:00,126.359355583,8.73251756034,36.7256127104,0.0,36.43363367,38.8072253906,5.77516287817,0.0,0.0,5.77516287817
 07/02  21:00:00,122.406900168,8.52231531095,33.456070733,0.0,36.0963922311,36.7877557581,5.77561638356,0.0,0.0,5.77561638356
 07/02  22:00:00,94.4846166787,7.90448499575,27.4720280186,0.0,30.9507766546,20.6087787026,11.5656309858,0.0,0.0,11.5656309858
 07/02  23:00:00,66.2921141381,7.34956677181,22.2685353569,0.0,17.4250845679,11.7056064465,5.77129070936,0.0,0.0,5.77129070936
 07/02  24:00:00,56.3881310952,7.05986991801,18.7624996872,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/03  01:00:00,49.5074618384,6.79452316867,15.0271215057,0.0,10.0992000411,10.047477231,5.75387221305,0.0,0.0,5.75387221305
 07/03  02:00:00,44.6260408622,6.5830973025,12.2166903843,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,42.9392694522,6.42294512124,10.6900668705,0.0,8.25718729233,10.0299323277,5.75350742915,0.0,0.0,5.75350742915
 07/03  04:00:00,43.1585886058,6.28702556122,9.43876958561,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/03  05:00:00,48.3979236201,6.24245602498,9.02720793355,0.0,12.1011305571,15.3678112995,5.77119217287,0.0,0.0,5.77119217287
 07/03  06:00:00,76.7706203287,6.79285441047,12.9735576873,0.0,19.7275818095,37.2640762949,11.5662220967,0.0,0.0,11.5662220967
 07/03  07:00:00,100.700492372,7.29688641106,17.7955541064,0.0,24.3117294858,51.2795993405,11.6011244619,0.0,0.0,11.6011244619
 07/03  08:00:00,91.9826032825,6.9264230365,20.7228309769,0.0,23.6694662846,40.6342015617,23.3979147816,0.0,0.0,23.3979147816
 07/03  09:00:00,91.637871811,6.99867060295,25.3129687129,0.0,23.6694662846,35.6302164847,35.5352483848,0.0,18.025,17.5102483848
 07/03  10:00:00,74.7439560295,6.87986713931,26.1344184492,0.0,18.7433767983,22.9618409725,41.33368908,0.0,18.025,23.30868908
 07/03  11:00:00,76.8717957625,6.99950983626,28.1447044241,0.0,18.7433767983,22.9618409725,35.4835317391,0.0,18.025,17.4585317391
 07/03  12:00:00,79.5307609111,7.16271408294,30.5970166302,0.0,18.5889407304,23.1597249699,35.4789540325,0.0,18.025,17.4539540325
 07/03  13:00:00,82.0366071516,7.33033794654,32.6887372071,0.0,18.7433767983,23.2517909448,29.6682639211,0.0,18.025,11.6432639211
 07/03  14:00:00,85.1279396319,7.5098296203,35.6005782219,0.0,18.7433767983,23.2517909448,35.4809090275,0.0,18.025,17.4559090275
 07/03  15:00:00,87.708792576,7.70663493109,38.2745755626,0.0,18.7433767983,22.9618409725,35.4799863358,0.0,18.025,17.4549863358
 07/03  16:00:00,92.8036939782,7.82824564827,38.7965686244,0.0,18.7433767983,27.431320555,23.7829733735,0.0,18.025,5.75797337352
 07/03  17:00:00,105.455012546,8.15259284937,38.9354466851,0.0,17.6635504202,40.6971502883,5.76679784463,0.0,0.0,5.76679784463
 07/03  18:00:00,111.443180366,8.34535877304,38.2264197971,0.0,27.5259009287,37.3340067412,5.78852270839,0.0,0.0,5.78852270839
 07/03  19:00:00,111.89181387,8.40672132558,36.2881469106,0.0,33.8341110165,33.3544677425,5.94349167581,0.0,0.0,5.94349167581
 07/03  20:00:00,122.372533107,8.39687706934,32.9725556084,0.0,36.5179666069,38.8247702939,11.3627054935,0.0,0.0,11.3627054935
 07/03  21:00:00,115.80767048,8.26105179448,30.1748018505,0.0,32.965339924,36.8579353714,5.79198414659,0.0,0.0,5.79198414659
 07/03  22:00:00,86.5689215172,7.68480641414,25.0592626353,0.0,25.6355707503,20.6438685092,11.5399066093,0.0,0.0,11.5399066093
 07/03  23:00:00,60.7101516804,7.10550019289,19.3325327406,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/03  24:00:00,52.5364472553,6.82989470367,16.4601083566,0.0,11.6412384099,10.0650221343,5.75824292316,0.0,0.0,5.75824292316
 07/04  01:00:00,51.1512601166,6.66215455368,13.9243905555,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,43.7531803366,6.4639106234,11.3435902673,0.0,8.34152022915,10.0650221343,5.75393133177,0.0,0.0,5.75393133177
 07/04  03:00:00,42.7167215976,6.36424363308,10.4068031461,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,43.1091592471,6.25778923884,9.29915059012,0.0,8.34152022915,11.6705166398,5.75825071645,0.0,0.0,5.75825071645
 07/04  05:00:00,44.8141442993,6.18956632386,8.79812656531,0.0,8.80141237637,15.3678112995,5.76254318948,0.0,0.0,5.76254318948
 07/04  06:00:00,61.0995679644,6.39567265062,10.5529964717,0.0,18.5082010057,25.6353820695,5.77117678636,0.0,0.0,5.77117678636
 07/04  07:00:00,82.4492731668,6.81300567866,15.0309690731,0.0,19.4926561212,41.1001056674,5.79307157489,0.0,0.0,5.79307157489
 07/04  08:00:00,114.940429323,7.37349323701,23.2045390512,0.0,26.3286599382,57.9988325916,29.3545771773,0.0,0.0,29.3545771773
 07/04  09:00:00,102.8019234,7.28074308649,26.4318246327,0.0,26.2443270014,42.8153538416,41.4165204299,0.0,18.025,23.3915204299
 07/04  10:00:00,78.4548027071,7.02252710659,26.2173039505,0.0,21.7447113004,23.4437158914,35.5380865838,0.0,18.025,17.5130865838
 07/04  11:00:00,76.8529398635,7.06569647906,26.9741571172,0.0,19.3449162599,23.4437158914,35.5663573147,0.0,18.025,17.5413573147
 07/04  12:00:00,78.5469750009,7.16992525209,28.421649251,0.0,19.190480192,23.7425572507,35.4259098699,0.0,18.025,17.4009098699
 07/04  13:00:00,80.5288074377,7.28322786147,30.2640571951,0.0,19.260583323,23.698576057,35.4805272244,0.0,18.025,17.4555272244
 07/04  14:00:00,83.1274848871,7.44915438686,32.6968079743,0.0,19.260583323,23.698576057,35.47957278,0.0,18.025,17.45457278
 07/04  15:00:00,85.6486384382,7.63870989639,35.3183557789,0.0,19.260583323,23.4086260847,35.4801081805,0.0,18.025,17.4551081805
 07/04  16:00:00,91.2051501236,7.75436761757,36.3079130083,0.0,19.260583323,27.8781056672,23.7830230565,0.0,18.025,5.75802305649
 07/04  17:00:00,99.2839899727,7.96243246317,35.5562885305,0.0,18.1807569449,37.5792895564,5.76241040987,0.0,0.0,5.76241040987
 07/04  18:00:00,114.384289529,8.27291099302,36.4526068488,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/04  19:00:00,112.541725829,8.3256196849,34.3263888667,0.0,36.8143715336,33.066984531,11.5302668422,0.0,0.0,11.5302668422
 07/04  20:00:00,120.505814089,8.33767525342,31.2669182351,0.0,36.43363367,38.8072253906,5.77541113437,0.0,0.0,5.77541113437
 07/04  21:00:00,115.314046634,8.10372032804,26.78181858,0.0,36.0963922311,36.7877557581,5.77551853652,0.0,0.0,5.77551853652
 07/04  22:00:00,86.8020273844,7.50979958831,20.184131106,0.0,30.9507766546,20.6087787026,11.566012014,0.0,0.0,11.566012014
 07/04  23:00:00,58.5453650476,6.96669612542,14.9046617137,0.0,17.4250845679,11.7056064465,5.77121909517,0.0,0.0,5.77121909517
 07/04  24:00:00,49.8437847729,6.69491942133,12.5831080393,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/05  01:00:00,44.9459594487,6.47605592658,10.784087572,0.0,10.0992000411,10.047477231,5.75384833301,0.0,0.0,5.75384833301
 07/05  02:00:00,41.7444322293,6.32434584293,9.59383619254,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  03:00:00,40.2892756806,6.17666066402,8.28635826351,0.0,8.25718729233,10.0299323277,5.989813919,0.236071185865,0.0,5.75374273314
 07/05  04:00:00,40.951715547,6.07716621135,7.44175979808,0.0,8.25718729233,11.6354268332,0.760527492063,0.740527492063,0.0,0.02
 07/05  05:00:00,46.4223357032,6.05505067935,7.23902974501,0.0,12.1011305571,15.3678112995,7.02738575474,1.2563791197,0.0,5.77100663504
 07/05  06:00:00,74.8114720879,6.60765698579,11.1996153601,0.0,19.7275818095,37.2640762949,11.9273213747,0.361070542556,0.0,11.5662508321
 07/05  07:00:00,100.419302959,7.20214671095,17.6091149402,0.0,24.3117294858,51.2795993405,11.6013443355,0.0,0.0,11.6013443355
 07/05  08:00:00,91.7666440373,6.86080256255,20.5724992928,0.0,23.6694662846,40.6342015617,23.3981696847,0.0,0.0,23.3981696847
 07/05  09:00:00,89.6902333701,6.87626064461,23.4877451681,0.0,23.6694662846,35.6302164847,35.5347707242,0.0,18.025,17.5097707242
 07/05  10:00:00,72.9713084486,6.77476410598,24.4668776464,0.0,18.7433767983,22.9618409725,41.3336488652,0.0,18.025,23.3086488652
 07/05  11:00:00,76.7358465418,6.96980603747,28.0384616048,0.0,18.7433767983,22.9618409725,35.4815373355,0.0,18.025,17.4565373355
 07/05  12:00:00,79.647718535,7.1400057365,30.736685538,0.0,18.5889407304,23.1597249699,35.4791058471,0.0,18.025,17.4541058471
 07/05  13:00:00,82.3460943029,7.31857166831,33.0099927282,0.0,18.7433767983,23.2517909448,29.6683451938,0.0,18.025,11.6433451938
 07/05  14:00:00,84.9373224788,7.49024961761,35.4295436183,0.0,18.7433767983,23.2517909448,35.480988022,0.0,18.025,17.455988022
 07/05  15:00:00,86.2813162866,7.63594182795,36.9177949949,0.0,18.7433767983,22.9618409725,35.4800227423,0.0,18.025,17.4550227423
 07/05  16:00:00,90.7102918919,7.74405191258,36.7873629648,0.0,18.7433767983,27.431320555,23.7830412919,0.0,18.025,5.75804129187
 07/05  17:00:00,103.379848069,8.0670494367,36.945829255,0.0,17.6635504202,40.6971502883,5.76684468694,0.0,0.0,5.76684468694
 07/05  18:00:00,109.796389567,8.27431662883,36.6506779286,0.0,27.5259009287,37.3340067412,5.78852897875,0.0,0.0,5.78852897875
 07/05  19:00:00,109.997591763,8.32280293966,34.4778487181,0.0,33.8341110165,33.3544677425,11.5300179326,0.0,0.0,11.5300179326
 07/05  20:00:00,120.519665652,8.30380379964,31.2127666173,0.0,36.5179666069,38.8247702939,5.77506273953,0.0,0.0,5.77506273953
 07/05  21:00:00,114.3234087,8.18816246975,28.7634373633,0.0,32.965339924,36.8579353714,5.79227352373,0.0,0.0,5.79227352373
 07/05  22:00:00,84.1767993251,7.58113434867,22.7708184411,0.0,25.6355707503,20.6438685092,11.5396056719,0.0,0.0,11.5396056719
 07/05  23:00:00,57.3017773287,7.00182548596,16.0278363649,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/05  24:00:00,48.7732614815,6.69256725682,12.8342528394,0.0,11.6412384099,10.0650221343,5.75825008497,0.0,0.0,5.75825008497
 07/06  01:00:00,45.3758521437,6.50031331895,11.1897290955,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/06  02:00:00,41.7658344979,6.31911371579,9.62046613308,0.0,8.25718729233,10.0299323277,5.75393921609,0.0,0.0,5.75393921609
 07/06  03:00:00,40.4497653326,6.18485946827,8.43865563156,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  04:00:00,40.9939518511,6.07533109015,7.48582676345,0.0,8.25718729233,11.6354268332,6.45538336006,0.6971375021,0.0,5.75824585796
 07/06  05:00:00,46.5379002603,6.06183450212,7.34781281799,0.0,12.1011305571,15.3678112995,6.91925023205,1.14805649401,0.0,5.77119373804
 07/06  06:00:00,75.3582558473,6.65002869445,11.7040333975,0.0,19.7275818095,37.2640762949,11.696661687,0.130959562986,0.0,11.565702124
 07/06  07:00:00,99.8555863144,7.19353626717,17.0540111182,0.0,24.3117294858,51.2795993405,11.6009975597,0.0,0.0,11.6009975597
 07/06  08:00:00,92.0656320893,6.87828384026,20.8540083327,0.0,23.6694662846,40.6342015617,23.3963164429,0.0,0.0,23.3963164429
 07/06  09:00:00,92.5764192372,7.00999285997,26.2402055327,0.0,23.6694662846,35.6302164847,35.533809507,0.0,18.025,17.508809507
 07/06  10:00:00,75.5202320699,6.90550398942,26.8850621002,0.0,18.7433767983,22.9618409725,35.5111232947,0.0,18.025,17.4861232947
 07/06  11:00:00,77.7582668987,7.05288034147,28.97780877,0.0,18.7433767983,22.9618409725,35.4838356306,0.0,18.025,17.4588356306
 07/06  12:00:00,80.88876855,7.25964831737,31.8580931331,0.0,18.5889407304,23.1597249699,35.4797120677,0.0,18.025,17.4547120677
 07/06  13:00:00,83.8058911769,7.4485861477,34.339776268,0.0,18.7433767983,23.2517909448,35.478698347,0.0,18.025,17.453698347
 07/06  14:00:00,86.1075738678,7.60051094456,36.4895352393,0.0,18.7433767983,23.2517909448,35.481216016,0.0,18.025,17.456216016
 07/06  15:00:00,88.1552345589,7.76988789932,38.6577692188,0.0,18.7433767983,22.9618409725,35.4802250334,0.0,18.025,17.4552250334
 07/06  16:00:00,94.1518705577,7.93902558699,40.033966731,0.0,18.7433767983,27.431320555,23.7831096303,0.0,18.025,5.75810963025
 07/06  17:00:00,107.252749048,8.29937953482,40.5864037163,0.0,17.6635504202,40.6971502883,5.76673781298,0.0,0.0,5.76673781298
 07/06  18:00:00,114.357733473,8.5298781833,40.9564633305,0.0,27.5259009287,37.3340067412,5.78867379252,0.0,0.0,5.78867379252
 07/06  19:00:00,115.853948145,8.65248105757,40.0045341757,0.0,33.8341110165,33.3544677425,5.77525676904,0.0,0.0,5.77525676904
 07/06  20:00:00,125.136018164,8.60261385296,35.5303097829,0.0,36.5179666069,38.8247702939,5.77462808543,0.0,0.0,5.77462808543
 07/06  21:00:00,116.209257558,8.34221234005,30.4952373344,0.0,32.965339924,36.8579353714,11.5663636367,0.0,0.0,11.5663636367
 07/06  22:00:00,86.2213812661,7.72154256187,24.6749997692,0.0,25.6355707503,20.6438685092,5.77982182107,0.0,0.0,5.77982182107
 07/06  23:00:00,59.0873253492,7.10583807969,17.7093696012,0.0,15.0252895274,11.7056064465,5.76260522578,0.0,0.0,5.76260522578
 07/06  24:00:00,49.572553553,6.77564883362,13.5504621306,0.0,11.6412384099,10.0650221343,5.75819480924,0.0,0.0,5.75819480924
 07/07  01:00:00,46.1690356528,6.58156626351,11.901664186,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,42.9700513163,6.43126832154,10.712526476,0.0,8.25718729233,10.0299323277,5.75392109153,0.0,0.0,5.75392109153
 07/07  03:00:00,41.4159651949,6.27776100648,9.3119562155,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,41.5988005435,6.13786816519,8.02813734093,0.0,8.25718729233,11.6354268332,6.22508688023,0.467145564174,0.0,5.75794131605
 07/07  05:00:00,47.0555758534,6.11472059039,7.81260444174,0.0,12.1011305571,15.3678112995,6.67441806933,0.903179207884,0.0,5.77123886144
 07/07  06:00:00,75.4831745549,6.6709100293,11.8080814117,0.0,19.7275818095,37.2640762949,5.98424481771,0.192754174718,0.0,5.79149064299
 07/07  07:00:00,99.4676756593,7.19069275353,16.6689432992,0.0,24.3117294858,51.2795993405,17.3911793827,0.0,0.0,17.3911793827
 07/07  08:00:00,91.7951856081,6.87697481015,20.584876059,0.0,23.6694662846,40.6342015617,23.3956285885,0.0,0.0,23.3956285885
 07/07  09:00:00,91.5612120671,6.95985889661,25.2751373863,0.0,23.6694662846,35.6302164847,35.5348066206,0.0,18.025,17.5098066206
 07/07  10:00:00,74.3489667081,6.82550605927,25.7937943604,0.0,18.7433767983,22.9618409725,35.5112323431,0.0,18.025,17.4862323431
 07/07  11:00:00,76.2485842634,6.93369583888,27.5873112161,0.0,18.7433767983,22.9618409725,35.4840036745,0.0,18.025,17.4590036745
 07/07  12:00:00,78.7764549099,7.08711270548,29.9183168026,0.0,18.5889407304,23.1597249699,35.4795938683,0.0,18.025,17.4545938683
 07/07  13:00:00,81.5029291567,7.26090623214,32.2244963575,0.0,18.7433767983,23.2517909448,35.4785495403,0.0,18.025,17.4535495403
 07/07  14:00:00,83.9618387778,7.4265529232,34.5177591262,0.0,18.7433767983,23.2517909448,35.4810575073,0.0,18.025,17.4560575073
 07/07  15:00:00,85.385387762,7.57960102988,36.0782102038,0.0,18.7433767983,22.9618409725,35.4800492566,0.0,18.025,17.4550492566
 07/07  16:00:00,90.3462528835,7.70665653982,36.4607218495,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/07  17:00:00,102.911387489,8.03123330102,36.5131885449,0.0,17.6635504202,40.6971502883,5.76672603138,0.0,0.0,5.76672603138
 07/07  18:00:00,110.166919535,8.27145164108,37.0240696157,0.0,27.5259009287,37.3340067412,11.5569559562,0.0,0.0,11.5569559562
 07/07  19:00:00,110.841237913,8.34875764157,35.295549913,0.0,33.8341110165,33.3544677425,5.77541261758,0.0,0.0,5.77541261758
 07/07  20:00:00,120.451499433,8.31388476962,31.1345266827,0.0,36.5179666069,38.8247702939,5.77473372741,0.0,0.0,5.77473372741
 07/07  21:00:00,114.080653995,8.17763528056,28.531210403,0.0,32.965339924,36.8579353714,11.5659518959,0.0,0.0,11.5659518959
 07/07  22:00:00,84.2257776389,7.57490020601,22.8260443758,0.0,25.6355707503,20.6438685092,5.77958811017,0.0,0.0,5.77958811017
 07/07  23:00:00,57.3205910229,6.98886106625,16.0596103467,0.0,15.0252895274,11.7056064465,5.76254307167,0.0,0.0,5.76254307167
 07/07  24:00:00,48.86307267,6.68065039191,12.9359863739,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/08  01:00:00,48.1603881744,6.50059946894,11.2144987084,0.0,12.8411359301,10.0650221343,5.75387129646,0.0,0.0,5.75387129646
 07/08  02:00:00,41.8522901075,6.31504758809,9.71099301176,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,40.4428318538,6.16997085638,8.446607124,0.0,8.25718729233,10.0299323277,6.0665674655,0.312805345824,0.0,5.75376211968
 07/08  04:00:00,41.034240983,6.06382677578,7.5376261646,0.0,8.25718729233,11.6354268332,0.81068058781,0.79068058781,0.0,0.02
 07/08  05:00:00,42.9862619907,6.01532906217,7.26391472879,0.0,8.71707943955,15.3327214929,6.23606589748,0.47350082043,0.0,5.76256507705
 07/08  06:00:00,59.2648497108,6.21903237526,8.89492812861,0.0,18.5082010057,25.6353820695,5.79907147282,0.0280470136653,0.0,5.77102445915
 07/08  07:00:00,79.7872928038,6.65704404778,12.6443795369,0.0,19.4083231844,41.0650158608,11.5659952574,0.0,0.0,11.5659952574
 07/08  08:00:00,112.292499298,7.25457621377,20.6755471564,0.0,26.3286599382,57.9988325916,23.4863977767,0.0,0.0,23.4863977767
 07/08  09:00:00,101.306397859,7.15938825191,24.9382400787,0.0,26.3286599382,42.8504436482,41.4214314899,0.0,18.025,23.3964314899
 07/08  10:00:00,76.0841841732,6.85857456051,24.0106491148,0.0,21.7447113004,23.4437158914,41.3675565026,0.0,18.025,23.3425565026
 07/08  11:00:00,74.7915327116,6.90811514817,25.1300517104,0.0,19.3027497915,23.426170988,35.5088517542,0.0,18.025,17.4838517542
 07/08  12:00:00,76.9928092817,7.03855573916,27.0585702562,0.0,19.1483137236,23.7250123474,35.4822232931,0.0,18.025,17.4572232931
 07/08  13:00:00,80.7142365662,7.22700648818,30.4460016194,0.0,19.3027497915,23.7161209604,35.4793401873,0.0,18.025,17.4543401873
 07/08  14:00:00,83.3237017512,7.3979728886,32.8844999164,0.0,19.3027497915,23.7161209604,35.4783152068,0.0,18.025,17.4533152068
 07/08  15:00:00,84.9204852092,7.54241822832,34.6267877112,0.0,19.3027497915,23.426170988,35.4807986817,0.0,18.025,17.4557986817
 07/08  16:00:00,90.1737507455,7.64111457186,35.330062672,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/08  17:00:00,99.1075379484,7.90420871857,35.3783480394,0.0,18.2229234133,37.5968344597,5.76224602864,0.0,0.0,5.76224602864
 07/08  18:00:00,115.092289423,8.2812589319,37.0328360059,0.0,32.690315043,37.0816133363,5.766581627,0.0,0.0,5.766581627
 07/08  19:00:00,114.926302999,8.44360509058,36.5929916834,0.0,36.8143715336,33.066984531,5.77533659948,0.0,0.0,5.77533659948
 07/08  20:00:00,121.776742337,8.41736485786,32.577592051,0.0,36.3493007332,38.7721355839,5.77466369781,0.0,0.0,5.77466369781
 07/08  21:00:00,117.344262277,8.20190620251,28.5944350691,0.0,36.1807251679,36.8228455648,5.77539863615,0.0,0.0,5.77539863615
 07/08  22:00:00,89.5592636357,7.62005193319,22.7117050393,0.0,31.0351095914,20.6438685092,11.565924906,0.0,0.0,11.565924906
 07/08  23:00:00,62.3561424929,7.10021891675,18.5819262377,0.0,17.4250845679,11.7056064465,5.77111093968,0.0,0.0,5.77111093968
 07/08  24:00:00,52.6534769866,6.82910082323,15.3780403899,0.0,12.8411359301,10.0650221343,5.75808516393,0.0,0.0,5.75808516393
 07/09  01:00:00,49.7047637446,6.62555613944,12.5144994437,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,42.9915437158,6.41004330803,10.6358254251,0.0,8.34152022915,10.0650221343,5.75379512808,0.0,0.0,5.75379512808
 07/09  03:00:00,41.5489507347,6.26620016021,9.33707868599,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,42.0363159567,6.15374664487,8.33035658093,0.0,8.34152022915,11.6705166398,5.75794933731,0.0,0.0,5.75794933731
 07/09  05:00:00,43.5787044694,6.07010209521,7.68216499563,0.0,8.80141237637,15.3678112995,0.103533136187,0.0835331361865,0.0,0.02
 07/09  06:00:00,59.7633680209,6.27265904279,9.33982060093,0.0,18.5082010057,25.6353820695,5.77113925011,0.0,0.0,5.77113925011
 07/09  07:00:00,82.1968481769,6.77684805778,14.8147141467,0.0,19.4926561212,41.1001056674,11.5658580401,0.0,0.0,11.5658580401
 07/09  08:00:00,117.26426456,7.44805626018,25.4538357789,0.0,26.3286599382,57.9988325916,29.3509987515,0.0,0.0,29.3509987515
 07/09  09:00:00,105.047154825,7.34648035202,28.6113260418,0.0,26.2443270014,42.8153538416,35.5777910153,0.0,18.025,17.5527910153
 07/09  10:00:00,80.3611674256,7.06434816598,28.0818653467,0.0,21.7447113004,23.4437158914,41.3682319975,0.0,18.025,23.3432319975
 07/09  11:00:00,80.9001327875,7.20613235287,30.8809251655,0.0,19.3449162599,23.4437158914,35.5102769352,0.0,18.025,17.4852769352
 07/09  12:00:00,84.6812295735,7.4342607125,34.2915742911,0.0,19.190480192,23.7425572507,35.4801787308,0.0,18.025,17.4551787308
 07/09  13:00:00,88.8971251069,7.67951215705,38.2360970071,0.0,19.260583323,23.698576057,35.4807723327,0.0,18.025,17.4557723327
 07/09  14:00:00,92.2545914361,7.90570490528,41.3673706078,0.0,19.260583323,23.698576057,35.4797237888,0.0,18.025,17.4547237888
 07/09  15:00:00,95.097201827,8.11968093267,44.2859545632,0.0,19.260583323,23.4086260847,35.4786862596,0.0,18.025,17.4536862596
 07/09  16:00:00,100.458135944,8.24343418352,45.0718392825,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,109.330723437,8.5021197289,45.0633368119,0.0,18.1807569449,37.5792895564,5.76235789421,0.0,0.0,5.76235789421
 07/09  18:00:00,126.31006961,8.93947740948,47.7118222188,0.0,32.6059821062,37.0465235296,5.76671046369,0.0,0.0,5.76671046369
 07/09  19:00:00,125.189678006,9.06541259902,46.2345617483,0.0,36.8143715336,33.066984531,5.7744267111,0.0,0.0,5.7744267111
 07/09  20:00:00,133.293799079,9.09478447442,43.2978074191,0.0,36.43363367,38.8072253906,5.7751234189,0.0,0.0,5.7751234189
 07/09  21:00:00,127.666925293,8.82155290637,38.4168744856,0.0,36.0963922311,36.7877557581,5.77551352787,0.0,0.0,5.77551352787
 07/09  22:00:00,98.411882346,8.1354298725,31.1683747971,0.0,30.9507766546,20.6087787026,11.5657979089,0.0,0.0,11.5657979089
 07/09  23:00:00,70.4861070011,7.56434154021,26.2477700396,0.0,17.4250845679,11.7056064465,5.77109334479,0.0,0.0,5.77109334479
 07/09  24:00:00,60.6985488088,7.26362157619,22.8691683198,0.0,12.925468867,10.100111941,5.75813074554,0.0,0.0,5.75813074554
 07/10  01:00:00,54.1324373645,6.98778492793,19.4588498581,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/10  02:00:00,49.3566698354,6.77663661284,16.7537797337,0.0,8.25718729233,10.0299323277,5.75372117446,0.0,0.0,5.75372117446
 07/10  03:00:00,46.7137885305,6.61998494049,14.2675576781,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  04:00:00,45.8403687981,6.49134320401,11.9162344492,0.0,8.25718729233,11.6354268332,5.75806819645,0.0,0.0,5.75806819645
 07/10  05:00:00,51.0248452067,6.45461136029,11.4419893473,0.0,12.1011305571,15.3678112995,5.7709881563,0.0,0.0,5.7709881563
 07/10  06:00:00,79.8040122095,7.02109391547,15.7787452844,0.0,19.7275818095,37.2640762949,5.79119853957,0.0,0.0,5.79119853957
 07/10  07:00:00,106.91368248,7.5859285563,23.7197278314,0.0,24.3117294858,51.2795993405,17.3908530373,0.0,0.0,17.3908530373
 07/10  08:00:00,99.4432975669,7.2952301891,27.8147413235,0.0,23.6694662846,40.6342015617,19.2679061348,0.0,0.0,19.2679061348
 07/10  09:00:00,99.7445152325,7.41104001499,33.0072671332,0.0,23.6694662846,35.6302164847,39.6518284056,0.0,18.025,21.6268284056
 07/10  10:00:00,82.3399257919,7.25809998645,33.3521639859,0.0,18.7433767983,22.9618409725,35.5099885972,0.0,18.025,17.4849885972
 07/10  11:00:00,84.5864777837,7.38173336725,35.4771705965,0.0,18.7433767983,22.9618409725,35.4827452328,0.0,18.025,17.4577452328
 07/10  12:00:00,88.6683845466,7.611060801,39.2863017723,0.0,18.5889407304,23.1597249699,35.4800093736,0.0,18.025,17.4550093736
 07/10  13:00:00,93.5226997288,7.88316314707,43.6220131568,0.0,18.7433767983,23.2517909448,35.4824526614,0.0,18.025,17.4574526614
 07/10  14:00:00,98.0020459657,8.14338706373,47.8411338496,0.0,18.7433767983,23.2517909448,35.4805979133,0.0,18.025,17.4555979133
 07/10  15:00:00,99.9070678423,8.32632505208,49.8531709999,0.0,18.7433767983,22.9618409725,35.4809252811,0.0,18.025,17.4559252811
 07/10  16:00:00,105.058466261,8.48461524977,50.3949815064,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/10  17:00:00,118.613566815,8.88459246542,51.362012114,0.0,17.6635504202,40.6971502883,5.76655731084,0.0,0.0,5.76655731084
 07/10  18:00:00,127.979645706,9.27038340332,53.837872105,0.0,27.5259009287,37.3340067412,11.5564525337,0.0,0.0,11.5564525337
 07/10  19:00:00,131.680395926,9.55956563327,54.9239058245,0.0,33.8341110165,33.3544677425,5.77494588156,0.0,0.0,5.77494588156
 07/10  20:00:00,139.437849804,9.48262463298,48.9521441965,0.0,36.5179666069,38.8247702939,5.77496576299,0.0,0.0,5.77496576299
 07/10  21:00:00,126.188441368,8.97456089862,39.8420826383,0.0,32.965339924,36.8579353714,11.5651797869,0.0,0.0,11.5651797869
 07/10  22:00:00,92.3524962847,8.12507836455,30.40259251,0.0,25.6355707503,20.6438685092,5.77987777391,0.0,0.0,5.77987777391
 07/10  23:00:00,68.959078454,7.60770477839,27.0792583432,0.0,15.0252895274,11.7056064465,5.76250601821,0.0,0.0,5.76250601821
 07/10  24:00:00,60.8377598447,7.31305479093,24.2782753533,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/11  01:00:00,55.3489014584,7.04428554718,20.6188064569,0.0,10.0992000411,10.047477231,5.75374228982,0.0,0.0,5.75374228982
 07/11  02:00:00,50.2196959039,6.82157426546,17.5718766568,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  03:00:00,47.1063427579,6.65109442127,14.6289955326,0.0,8.25718729233,10.0299323277,5.75352955899,0.0,0.0,5.75352955899
 07/11  04:00:00,45.9386758384,6.50467377081,12.0012197988,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/11  05:00:00,51.0072897751,6.45457807127,11.4244686921,0.0,12.1011305571,15.3678112995,5.77111262403,0.0,0.0,5.77111262403
 07/11  06:00:00,81.0282966727,7.0828059562,16.9413155858,0.0,19.7275818095,37.2640762949,11.5658816888,0.0,0.0,11.5658816888
 07/11  07:00:00,109.666445928,7.71032974838,26.3481007209,0.0,24.3117294858,51.2795993405,11.6008511073,0.0,0.0,11.6008511073
 07/11  08:00:00,102.785883652,7.44555474744,31.0070047296,0.0,23.6694662846,40.6342015617,23.3944665739,0.0,0.0,23.3944665739
 07/11  09:00:00,102.73706713,7.5640313689,35.8468253601,0.0,23.6694662846,35.6302164847,41.3618864576,0.0,18.025,23.3368864576
 07/11  10:00:00,85.504299904,7.43879093106,36.3358504282,0.0,18.7433767983,22.9618409725,35.5102928126,0.0,18.025,17.4852928126
 07/11  11:00:00,87.5671134269,7.57202539882,38.2675156736,0.0,18.7433767983,22.9618409725,35.4823214864,0.0,18.025,17.4573214864
 07/11  12:00:00,88.9229441676,7.70315756397,39.448766646,0.0,18.5889407304,23.1597249699,35.4801928245,0.0,18.025,17.4551928245
 07/11  13:00:00,93.0480674189,7.94680312897,43.0837409958,0.0,18.7433767983,23.2517909448,35.4791071196,0.0,18.025,17.4541071196
 07/11  14:00:00,95.7534214526,8.13368026719,45.6022175632,0.0,18.7433767983,23.2517909448,35.4780359277,0.0,18.025,17.4530359277
 07/11  15:00:00,97.1446949685,8.28226982176,47.1348523627,0.0,18.7433767983,22.9618409725,29.6675759319,0.0,18.025,11.6425759319
 07/11  16:00:00,101.904168226,8.35557845593,47.3697213248,0.0,18.7433767983,27.431320555,23.7829495678,0.0,18.025,5.75794956776
 07/11  17:00:00,112.867698867,8.62250140437,45.8782375342,0.0,17.6635504202,40.6971502883,5.76586215088,0.0,0.0,5.76586215088
 07/11  18:00:00,122.478436377,8.99568262041,48.6113747652,0.0,27.5259009287,37.3340067412,5.78817030423,0.0,0.0,5.78817030423
 07/11  19:00:00,127.108333129,9.24910494222,50.6623040386,0.0,33.8341110165,33.3544677425,11.5301831141,0.0,0.0,11.5301831141
 07/11  20:00:00,138.866961053,9.23221633277,46.7476621505,0.0,36.5179666069,38.8247702939,5.77531859232,0.0,0.0,5.77531859232
 07/11  21:00:00,126.696372821,8.90262312641,40.4219616656,0.0,32.965339924,36.8579353714,5.79242186468,0.0,0.0,5.79242186468
 07/11  22:00:00,96.7712846143,8.29009455522,34.6563595018,0.0,25.6355707503,20.6438685092,11.5390721498,0.0,0.0,11.5390721498
 07/11  23:00:00,71.8600146055,7.75764137005,29.8302656636,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/11  24:00:00,62.526884757,7.42557271574,25.8548795241,0.0,11.6412384099,10.0650221343,5.75819989696,0.0,0.0,5.75819989696
 07/12  01:00:00,57.9851329844,7.19912496857,23.100201235,0.0,10.0992000411,10.047477231,5.75365807137,0.0,0.0,5.75365807137
 07/12  02:00:00,53.6680748429,7.00739060721,20.8344367314,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,51.7265131258,6.86934311903,19.0309233402,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  04:00:00,51.7614178849,6.76006032895,17.5685718765,0.0,8.25718729233,11.6354268332,5.75816508053,0.0,0.0,5.75816508053
 07/12  05:00:00,57.3243539184,6.75336909543,17.4427437965,0.0,12.1011305571,15.3678112995,5.77094149779,0.0,0.0,5.77094149779
 07/12  06:00:00,86.9313989761,7.36085880869,22.5663654088,0.0,19.7275818095,37.2640762949,11.5652264932,0.0,0.0,11.5652264932
 07/12  07:00:00,111.549723319,7.86452207102,28.0771905965,0.0,24.3117294858,51.2795993405,11.600212685,0.0,0.0,11.600212685
 07/12  08:00:00,100.717145159,7.42069020306,28.9631326739,0.0,23.6694662846,40.6342015617,23.3944959999,0.0,0.0,23.3944959999
 07/12  09:00:00,100.575461935,7.51036718409,33.7388868284,0.0,23.6694662846,35.6302164847,35.5332423385,0.0,18.025,17.5082423385
 07/12  10:00:00,83.819261421,7.39312925768,34.6964761438,0.0,18.7433767983,22.9618409725,35.5090948596,0.0,18.025,17.4840948596
 07/12  11:00:00,85.7313160706,7.51247623962,36.4912684674,0.0,18.7433767983,22.9618409725,35.4832485474,0.0,18.025,17.4582485474
 07/12  12:00:00,89.0243892558,7.69139355279,39.5619750056,0.0,18.5889407304,23.1597249699,35.4790305005,0.0,18.025,17.4540305005
 07/12  13:00:00,92.4937508896,7.89445611075,42.5817723165,0.0,18.7433767983,23.2517909448,35.4779135421,0.0,18.025,17.4529135421
 07/12  14:00:00,97.2619581503,8.1787869423,47.0656501765,0.0,18.7433767983,23.2517909448,35.4803147168,0.0,18.025,17.4553147168
 07/12  15:00:00,101.098624397,8.45240451719,50.9186485512,0.0,18.7433767983,22.9618409725,35.4792453864,0.0,18.025,17.4542453864
 07/12  16:00:00,106.337708167,8.60088825365,51.5579487186,0.0,18.7433767983,27.431320555,23.7830232125,0.0,18.025,5.75802321247
 07/12  17:00:00,120.56757857,9.03775372134,53.162869717,0.0,17.6635504202,40.6971502883,5.76675462179,0.0,0.0,5.76675462179
 07/12  18:00:00,128.949826941,9.35307313687,54.7253800305,0.0,27.5259009287,37.3340067412,5.78833380722,0.0,0.0,5.78833380722
 07/12  19:00:00,130.405514318,9.4858412,53.7227543132,0.0,33.8341110165,33.3544677425,5.77495069704,0.0,0.0,5.77495069704
 07/12  20:00:00,141.205090081,9.45405813675,48.8639507939,0.0,36.5179666069,38.8247702939,5.77431314082,0.0,0.0,5.77431314082
 07/12  21:00:00,129.401321099,9.12904474259,42.9004878606,0.0,32.965339924,36.8579353714,11.5655354345,0.0,0.0,11.5655354345
 07/12  22:00:00,96.9462110461,8.3509561518,34.7704321153,0.0,25.6355707503,20.6438685092,5.77943618763,0.0,0.0,5.77943618763
 07/12  23:00:00,69.3296923462,7.64785811363,27.4097239301,0.0,15.0252895274,11.7056064465,5.76250613615,0.0,0.0,5.76250613615
 07/12  24:00:00,59.5798184513,7.28178183092,23.0516011993,0.0,11.6412384099,10.0650221343,5.75812954833,0.0,0.0,5.75812954833
 07/13  01:00:00,54.6740638665,7.03330540858,19.9549579422,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,49.6440964607,6.81496988848,17.0028756143,0.0,8.25718729233,10.0299323277,5.75384729448,0.0,0.0,5.75384729448
 07/13  03:00:00,45.7032718305,6.62316362562,13.2538641283,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,45.5425538126,6.48330962187,11.6264562679,0.0,8.25718729233,11.6354268332,5.75791620459,0.0,0.0,5.75791620459
 07/13  05:00:00,50.7332976262,6.43397738078,11.1710810851,0.0,12.1011305571,15.3678112995,5.7708060399,0.0,0.0,5.7708060399
 07/13  06:00:00,79.6477530696,7.01218755241,15.6314013673,0.0,19.7275818095,37.2640762949,5.79097821171,0.0,0.0,5.79097821171
 07/13  07:00:00,105.986392927,7.54320510942,22.8351750895,0.0,24.3117294858,51.2795993405,17.3909510904,0.0,0.0,17.3909510904
 07/13  08:00:00,97.5005181503,7.1942466602,25.972953549,0.0,23.6694662846,40.6342015617,17.5507613624,0.0,0.0,17.5507613624
 07/13  09:00:00,96.5929588134,7.25618851695,30.0105682151,0.0,23.6694662846,35.6302164847,41.3650555971,0.0,18.025,23.3400555971
 07/13  10:00:00,79.6941493494,7.13722808451,30.8272634226,0.0,18.7433767983,22.9618409725,35.5092433669,0.0,18.025,17.4842433669
 07/13  11:00:00,82.6477201256,7.3069866164,33.6131626874,0.0,18.7433767983,22.9618409725,35.4825783999,0.0,18.025,17.4575783999
 07/13  12:00:00,85.8220554491,7.48627619873,36.5647603812,0.0,18.5889407304,23.1597249699,35.4823380502,0.0,18.025,17.4573380502
 07/13  13:00:00,89.3542579788,7.69988769137,39.6368502059,0.0,18.7433767983,23.2517909448,35.4795552612,0.0,18.025,17.4545552612
 07/13  14:00:00,93.1292776661,7.92600827784,43.185748769,0.0,18.7433767983,23.2517909448,35.4784555505,0.0,18.025,17.4534555505
 07/13  15:00:00,95.9330652459,8.14769216085,46.0578019688,0.0,18.7433767983,22.9618409725,35.4773550521,0.0,18.025,17.4523550521
 07/13  16:00:00,101.558695952,8.31979043724,47.0600398836,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,115.274368339,8.69797208475,48.2094377064,0.0,17.6635504202,40.6971502883,5.7666885227,0.0,0.0,5.7666885227
 07/13  18:00:00,121.882530764,8.91343473527,48.0977139339,0.0,27.5259009287,37.3340067412,11.5567179756,0.0,0.0,11.5567179756
 07/13  19:00:00,120.498937512,8.89740016654,44.4046188805,0.0,33.8341110165,33.3544677425,5.7752195136,0.0,0.0,5.7752195136
 07/13  20:00:00,130.926260005,8.81439001758,39.2247949835,0.0,36.5179666069,38.8247702939,5.77518774095,0.0,0.0,5.77518774095
 07/13  21:00:00,121.344445569,8.61553439526,35.3571225126,0.0,32.965339924,36.8579353714,11.5654829216,0.0,0.0,11.5654829216
 07/13  22:00:00,92.3629770817,8.03793853252,30.5002194246,0.0,25.6355707503,20.6438685092,5.77974787388,0.0,0.0,5.77974787388
 07/13  23:00:00,67.1780463954,7.48105653236,25.4248789334,0.0,15.0252895274,11.7056064465,5.76252457661,0.0,0.0,5.76252457661
 07/13  24:00:00,58.3510201755,7.17743773473,21.9271568403,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/14  01:00:00,54.3377258913,6.98220910048,19.6697084015,0.0,10.0992000411,10.047477231,5.75378319112,0.0,0.0,5.75378319112
 07/14  02:00:00,50.4464418823,6.81934415142,17.8008556561,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,48.799287007,6.70359972781,16.2694364927,0.0,8.25718729233,10.0299323277,5.75365503083,0.0,0.0,5.75365503083
 07/14  04:00:00,48.9022066331,6.61989367349,14.8495343767,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/14  05:00:00,54.3820757368,6.63708821362,14.6167495847,0.0,12.1011305571,15.3678112995,5.77117080737,0.0,0.0,5.77117080737
