Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/14  06:00:00,84.3664913393,7.27991857631,20.0824037562,0.0,19.7275818095,37.2640762949,11.5657417049,0.0,0.0,11.5657417049
 07/14  07:00:00,111.464149854,7.84671152314,28.0094361725,0.0,24.3117294858,51.2795993405,11.6005865604,0.0,0.0,11.6005865604
 07/14  08:00:00,100.37416754,7.36784608787,28.6730055525,0.0,23.6694662846,40.6342015617,23.3973851195,0.0,0.0,23.3973851195
 07/14  09:00:00,98.1851180471,7.36294253291,31.4959678804,0.0,23.6694662846,35.6302164847,41.3611002291,0.0,18.025,23.3361002291
 07/14  10:00:00,81.7217658911,7.24710024785,32.7450128516,0.0,18.7433767983,22.9618409725,35.5094975708,0.0,18.025,17.4844975708
 07/14  11:00:00,84.4208845209,7.40215682292,35.2911584174,0.0,18.7433767983,22.9618409725,35.4813523524,0.0,18.025,17.4563523524
 07/14  12:00:00,86.9175563994,7.56208560185,37.5844529656,0.0,18.5889407304,23.1597249699,35.4783346366,0.0,18.025,17.4533346366
 07/14  13:00:00,90.2673414901,7.7676164673,40.4822043367,0.0,18.7433767983,23.2517909448,29.6677428364,0.0,18.025,11.6427428364
 07/14  14:00:00,92.9545664459,7.94599231489,42.991054276,0.0,18.7433767983,23.2517909448,35.4799475998,0.0,18.025,17.4549475998
 07/14  15:00:00,95.2623203309,8.12988737708,45.40486281,0.0,18.7433767983,22.9618409725,35.4788298563,0.0,18.025,17.4538298563
 07/14  16:00:00,101.575552241,8.32319281611,47.0734921673,0.0,18.7433767983,27.431320555,23.7828577086,0.0,18.025,5.75785770859
 07/14  17:00:00,114.636068185,8.70973537993,47.5593785083,0.0,17.6635504202,40.6971502883,5.76548796932,0.0,0.0,5.76548796932
 07/14  18:00:00,120.641566537,8.8990130766,46.8711864525,0.0,27.5259009287,37.3340067412,5.78812220667,0.0,0.0,5.78812220667
 07/14  19:00:00,119.140539237,8.83354973582,43.1100695388,0.0,33.8341110165,33.3544677425,5.77547425567,0.0,0.0,5.77547425567
 07/14  20:00:00,129.829921102,8.75061772854,38.1922279968,0.0,36.5179666069,38.8247702939,11.5299737514,0.0,0.0,11.5299737514
 07/14  21:00:00,119.834196755,8.53199891642,33.9304188162,0.0,32.965339924,36.8579353714,5.79276172663,0.0,0.0,5.79276172663
 07/14  22:00:00,89.3566738538,7.885080995,27.6467686925,0.0,25.6355707503,20.6438685092,11.539579794,0.0,0.0,11.539579794
 07/14  23:00:00,63.3977443448,7.29424248557,21.8313986868,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/14  24:00:00,54.2631556696,6.98004034375,18.0366825522,0.0,11.6412384099,10.0650221343,5.75802389123,0.0,0.0,5.75802389123
 07/15  01:00:00,52.411994371,6.80139222119,15.1653205603,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/15  02:00:00,44.9231488588,6.58618619552,12.5107134249,0.0,8.25718729233,10.0299323277,5.75379373409,0.0,0.0,5.75379373409
 07/15  03:00:00,43.3469917094,6.44160843105,11.0791413678,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  04:00:00,43.8061207584,6.32607447276,10.0472608834,0.0,8.25718729233,11.6354268332,5.75786514551,0.0,0.0,5.75786514551
 07/15  05:00:00,45.3418436599,6.23810678546,9.3967244368,0.0,8.71707943955,15.3327214929,5.76218036406,0.0,0.0,5.76218036406
 07/15  06:00:00,62.18694512,6.47520768792,11.5608596168,0.0,18.5082010057,25.6353820695,5.7711461802,0.0,0.0,5.7711461802
 07/15  07:00:00,84.9180728449,6.94978738289,17.4824467509,0.0,19.4083231844,41.0650158608,5.79278535152,0.0,0.0,5.79278535152
 07/15  08:00:00,118.640345913,7.56709861663,26.7108971655,0.0,26.3286599382,57.9988325916,29.3508820415,0.0,0.0,29.3508820415
 07/15  09:00:00,105.944170151,7.43285501784,29.3025658458,0.0,26.3286599382,42.8504436482,41.4135411294,0.0,18.025,23.3885411294
 07/15  10:00:00,80.4354820262,7.11247057088,28.1080658907,0.0,21.7447113004,23.4437158914,35.5366947124,0.0,18.025,17.5116947124
 07/15  11:00:00,79.9082496507,7.20712882353,29.9477640158,0.0,19.3027497915,23.426170988,35.5080800923,0.0,18.025,17.4830800923
 07/15  12:00:00,83.3926630452,7.41320347456,33.0837809177,0.0,19.1483137236,23.7250123474,35.4778085668,0.0,18.025,17.4528085668
 07/15  13:00:00,86.6222131514,7.60357830857,35.9774134957,0.0,19.3027497915,23.7161209604,35.4800086789,0.0,18.025,17.4550086789
 07/15  14:00:00,89.2995925944,7.78445443714,38.4739167619,0.0,19.3027497915,23.7161209604,35.4788667415,0.0,18.025,17.4538667415
 07/15  15:00:00,91.9424674251,7.98227918685,41.2089163584,0.0,19.3027497915,23.426170988,35.477737602,0.0,18.025,17.452737602
 07/15  16:00:00,98.0379009464,8.13229449381,42.7030349919,0.0,19.3027497915,27.8956505705,23.7830299776,0.0,18.025,5.75802997763
 07/15  17:00:00,106.780125541,8.39112281271,42.5640388724,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,120.735557148,8.66394118091,42.2934350729,0.0,32.690315043,37.0816133363,5.76668387888,0.0,0.0,5.76668387888
 07/15  19:00:00,117.420770619,8.64629642165,38.8847810893,0.0,36.8143715336,33.066984531,5.77528875098,0.0,0.0,5.77528875098
 07/15  20:00:00,126.209525038,8.58932857533,34.9544215882,0.0,36.3493007332,38.7721355839,5.77464094951,0.0,0.0,5.77464094951
 07/15  21:00:00,120.028994395,8.3478904946,31.1331944633,0.0,36.1807251679,36.8228455648,11.5307563422,0.0,0.0,11.5307563422
 07/15  22:00:00,91.5596160915,7.72278518145,24.6093530771,0.0,31.0351095914,20.6438685092,5.79275712324,0.0,0.0,5.79275712324
 07/15  23:00:00,62.7194061509,7.15712732834,18.8882934446,0.0,17.4250845679,11.7056064465,5.77111333453,0.0,0.0,5.77111333453
 07/15  24:00:00,52.5306827344,6.88582164645,15.1985316958,0.0,12.8411359301,10.0650221343,5.75800415219,0.0,0.0,5.75800415219
 07/16  01:00:00,50.1728093993,6.69168833457,12.9164174487,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/16  02:00:00,43.581321203,6.47962549409,11.1560243297,0.0,8.34152022915,10.0650221343,5.75377442799,0.0,0.0,5.75377442799
 07/16  03:00:00,42.2271285905,6.33991127387,9.94155334079,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  04:00:00,42.7989118574,6.23269234749,9.01401217076,0.0,8.34152022915,11.6705166398,5.7578418917,0.0,0.0,5.7578418917
 07/16  05:00:00,44.4727935954,6.1590341333,8.48732538244,0.0,8.80141237637,15.3678112995,5.76215312083,0.0,0.0,5.76215312083
 07/16  06:00:00,60.1898695885,6.32479955896,9.71419354823,0.0,18.5082010057,25.6353820695,5.78981041102,0.0186985143161,0.0,5.77111189671
 07/16  07:00:00,80.3921059224,6.72818016989,13.0586669621,0.0,19.4926561212,41.1001056674,5.79273888284,0.0,0.0,5.79273888284
 07/16  08:00:00,112.666478367,7.33477665237,20.9693549896,0.0,26.3286599382,57.9988325916,29.3505345181,0.0,0.0,29.3505345181
 07/16  09:00:00,101.552010038,7.21339313965,25.2492923408,0.0,26.2443270014,42.8153538416,41.4126101456,0.0,18.025,23.3876101456
 07/16  10:00:00,76.5860793906,6.91116344909,24.4599722019,0.0,21.7447113004,23.4437158914,35.5364580195,0.0,18.025,17.5114580195
 07/16  11:00:00,76.0189519125,6.9925825909,26.2133023061,0.0,19.3449162599,23.4437158914,35.5078459715,0.0,18.025,17.4828459715
 07/16  12:00:00,79.36012472,7.18266521923,29.222070229,0.0,19.190480192,23.7425572507,35.4780195503,0.0,18.025,17.4530195503
 07/16  13:00:00,82.6535924647,7.37321015603,32.2988733391,0.0,19.260583323,23.698576057,35.4797509598,0.0,18.025,17.4547509598
 07/16  14:00:00,85.5415515611,7.57246932276,34.9875729638,0.0,19.260583323,23.698576057,35.4785994469,0.0,18.025,17.4535994469
 07/16  15:00:00,87.8522746936,7.76300426841,37.3977106372,0.0,19.260583323,23.4086260847,35.4774576402,0.0,18.025,17.4524576402
 07/16  16:00:00,92.6092859027,7.85438046291,37.6120465331,0.0,19.260583323,27.8781056672,23.782956467,0.0,18.025,5.757956467
 07/16  17:00:00,102.018897953,8.13850719226,38.1151391652,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/16  18:00:00,117.970506084,8.51704073202,39.7947082673,0.0,32.6059821062,37.0465235296,5.76660447335,0.0,0.0,5.76660447335
 07/16  19:00:00,118.641578552,8.68889424648,40.0629933243,0.0,36.8143715336,33.066984531,5.77520108824,0.0,0.0,5.77520108824
 07/16  20:00:00,128.653168383,8.70486256548,37.1631098838,0.0,36.43363367,38.8072253906,5.774554127,0.0,0.0,5.774554127
 07/16  21:00:00,120.950682463,8.41450646022,32.1076909216,0.0,36.0963922311,36.7877557581,11.5296891941,0.0,0.0,11.5296891941
 07/16  22:00:00,92.7351548089,7.79138576048,25.8357162391,0.0,30.9507766546,20.6087787026,5.79265602116,0.0,0.0,5.79265602116
 07/16  23:00:00,63.5108688697,7.18827841755,19.6486065487,0.0,17.4250845679,11.7056064465,5.77101953212,0.0,0.0,5.77101953212
 07/16  24:00:00,52.3411234286,6.85742659897,14.9179452422,0.0,12.925468867,10.100111941,5.75791379337,0.0,0.0,5.75791379337
 07/17  01:00:00,46.5757566435,6.61528057406,12.2746769739,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/17  02:00:00,43.0597306705,6.43905711044,10.7944252256,0.0,8.25718729233,10.0299323277,5.75368430282,0.0,0.0,5.75368430282
 07/17  03:00:00,41.9132259749,6.3191201233,9.76786540569,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,42.6416996778,6.22644501021,8.98247061495,0.0,8.25718729233,11.6354268332,5.75774807443,0.0,0.0,5.75774807443
 07/17  05:00:00,48.3338762173,6.21986928774,8.98577299536,0.0,12.1011305571,15.3678112995,5.77097585685,0.0,0.0,5.77097585685
 07/17  06:00:00,76.7028791307,6.77040675522,12.9283164352,0.0,19.7275818095,37.2640762949,11.564382832,0.0,0.0,11.564382832
 07/17  07:00:00,99.9327487765,7.24105526577,17.083694949,0.0,24.3117294858,51.2795993405,11.5990737557,0.0,0.0,11.5990737557
 07/17  08:00:00,91.0845168405,6.87139588434,19.8798133537,0.0,23.6694662846,40.6342015617,23.3935446083,0.0,0.0,23.3935446083
 07/17  09:00:00,91.2544431703,6.95751618638,24.9707294253,0.0,23.6694662846,35.6302164847,35.5337748189,0.0,18.025,17.5087748189
 07/17  10:00:00,74.2354301803,6.83685334378,25.6689254265,0.0,18.7433767983,22.9618409725,35.5097107696,0.0,18.025,17.4847107696
 07/17  11:00:00,75.8292788716,6.93038955609,27.1713213682,0.0,18.7433767983,22.9618409725,35.4830962479,0.0,18.025,17.4580962479
 07/17  12:00:00,78.8695950367,7.10876382903,29.9898153077,0.0,18.5889407304,23.1597249699,35.4792213473,0.0,18.025,17.4542213473
 07/17  13:00:00,82.0931891727,7.31618183527,32.7594903819,0.0,18.7433767983,23.2517909448,35.478024331,0.0,18.025,17.453024331
 07/17  14:00:00,86.1645598503,7.56227155669,36.5847707857,0.0,18.7433767983,23.2517909448,35.4784831776,0.0,18.025,17.4534831776
 07/17  15:00:00,88.8119704972,7.78213715181,39.3022663834,0.0,18.7433767983,22.9618409725,35.4792028197,0.0,18.025,17.4542028197
 07/17  16:00:00,93.6253870667,7.91674023654,39.5297822811,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/17  17:00:00,108.04587178,8.34617316201,41.3327482003,0.0,17.6635504202,40.6971502883,5.76660198308,0.0,0.0,5.76660198308
 07/17  18:00:00,115.008814483,8.58420367626,41.5532399519,0.0,27.5259009287,37.3340067412,11.5563824437,0.0,0.0,11.5563824437
 07/17  19:00:00,114.49778615,8.56927801382,38.7315976276,0.0,33.8341110165,33.3544677425,5.77516426319,0.0,0.0,5.77516426319
 07/17  20:00:00,127.15099625,8.57824343349,35.6856845908,0.0,36.5179666069,38.8247702939,5.77446447756,0.0,0.0,5.77446447756
 07/17  21:00:00,117.4978019,8.39797380456,31.7280497104,0.0,32.965339924,36.8579353714,11.5651277974,0.0,0.0,11.5651277974
 07/17  22:00:00,87.3881793413,7.76691954364,25.7964490061,0.0,25.6355707503,20.6438685092,5.77972133656,0.0,0.0,5.77972133656
 07/17  23:00:00,62.3955357316,7.21795666965,20.9054716819,0.0,15.0252895274,11.7056064465,5.76241258966,0.0,0.0,5.76241258966
 07/17  24:00:00,53.2688313381,6.91727611853,17.1051306589,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,48.0524307976,6.69556430487,13.6710630241,0.0,10.0992000411,10.047477231,5.75377228992,0.0,0.0,5.75377228992
 07/18  02:00:00,44.0506822123,6.507685092,11.7167558637,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,42.6050723886,6.36653368301,10.4122911263,0.0,8.25718729233,10.0299323277,5.75372150826,0.0,0.0,5.75372150826
 07/18  04:00:00,42.9845814837,6.24746874515,9.30433567682,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/18  05:00:00,48.4056955117,6.22085781091,9.0566056467,0.0,12.1011305571,15.3678112995,5.77105922154,0.0,0.0,5.77105922154
 07/18  06:00:00,76.665974374,6.76215018157,12.8996682123,0.0,19.7275818095,37.2640762949,11.5651298335,0.0,0.0,11.5651298335
 07/18  07:00:00,99.9699126506,7.23744346362,17.1244784271,0.0,24.3117294858,51.2795993405,11.600357994,0.0,0.0,11.600357994
 07/18  08:00:00,90.4708052982,6.84523507575,19.2922633492,0.0,23.6694662846,40.6342015617,23.393634891,0.0,0.0,23.393634891
 07/18  09:00:00,91.1023648273,6.93499244983,24.8411740897,0.0,23.6694662846,35.6302164847,41.3610796537,0.0,18.025,23.3360796537
 07/18  10:00:00,73.7958523603,6.80685218866,25.259350324,0.0,18.7433767983,22.9618409725,35.5096531001,0.0,18.025,17.4846531001
 07/18  11:00:00,75.0681802966,6.89872441053,26.4418893926,0.0,18.7433767983,22.9618409725,35.4816808797,0.0,18.025,17.4566808797
 07/18  12:00:00,78.3570223194,7.08164060283,29.5043675798,0.0,18.5889407304,23.1597249699,35.479459659,0.0,18.025,17.454459659
 07/18  13:00:00,82.395212722,7.31381578097,33.0638794168,0.0,18.7433767983,23.2517909448,35.4782792706,0.0,18.025,17.4532792706
 07/18  14:00:00,84.4224527563,7.47508770784,34.9298473108,0.0,18.7433767983,23.2517909448,29.6676876926,0.0,18.025,11.6426876926
 07/18  15:00:00,87.3450030857,7.69685182709,37.9205845284,0.0,18.7433767983,22.9618409725,35.4798177446,0.0,18.025,17.4548177446
 07/18  16:00:00,93.8883971934,7.90841180397,39.8011224804,0.0,18.7433767983,27.431320555,23.7828039092,0.0,18.025,5.7578039092
 07/18  17:00:00,106.628479339,8.25905884218,40.0024700393,0.0,17.6635504202,40.6971502883,5.76666115867,0.0,0.0,5.76666115867
 07/18  18:00:00,113.199295464,8.46709255985,39.8608421458,0.0,27.5259009287,37.3340067412,5.78783682746,0.0,0.0,5.78783682746
 07/18  19:00:00,114.000986512,8.51433527937,38.2897386854,0.0,33.8341110165,33.3544677425,11.5297458728,0.0,0.0,11.5297458728
 07/18  20:00:00,126.448362893,8.52954646173,35.0317471613,0.0,36.5179666069,38.8247702939,5.77497626796,0.0,0.0,5.77497626796
 07/18  21:00:00,117.652317386,8.38233004382,31.8982181245,0.0,32.965339924,36.8579353714,5.79201400613,0.0,0.0,5.79201400613
 07/18  22:00:00,87.334468148,7.75060187528,25.7590493242,0.0,25.6355707503,20.6438685092,11.5392436503,0.0,0.0,11.5392436503
 07/18  23:00:00,61.4264181672,7.16069186601,19.9936272509,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/18  24:00:00,51.7261528024,6.84187810725,15.6378465973,0.0,11.6412384099,10.0650221343,5.75815429233,0.0,0.0,5.75815429233
 07/19  01:00:00,46.9191342704,6.61742896149,12.6159049691,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,43.1724283818,6.4305708955,10.9156122753,0.0,8.25718729233,10.0299323277,5.7527506597,0.0,0.0,5.7527506597
 07/19  03:00:00,41.7166233208,6.28772077283,9.60266187469,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,42.1536637104,6.17055439403,8.55032775655,0.0,8.25718729233,11.6354268332,5.75809314818,0.0,0.0,5.75809314818
 07/19  05:00:00,49.4566255471,6.14607521569,8.298319348,0.0,12.1011305571,15.3678112995,6.18032011653,0.409403849607,0.0,5.77091626692
 07/19  06:00:00,76.0357218371,6.70185044153,12.3297169741,0.0,19.7275818095,37.2640762949,11.6856564576,0.120993148114,0.0,11.5646633095
 07/19  07:00:00,99.8031559062,7.2085566001,16.9866098279,0.0,24.3117294858,51.2795993405,11.6002750652,0.0,0.0,11.6002750652
 07/19  08:00:00,91.4466242513,6.84080311021,20.2725162305,0.0,23.6694662846,40.6342015617,23.3955969923,0.0,0.0,23.3955969923
 07/19  09:00:00,91.1932794308,6.92088176025,24.9462023029,0.0,23.6694662846,35.6302164847,35.535747915,0.0,18.025,17.510747915
 07/19  10:00:00,74.5308365548,6.81462964015,25.9865584182,0.0,18.7433767983,22.9618409725,35.5096524237,0.0,18.025,17.4846524237
 07/19  11:00:00,76.6919897243,6.94302548335,28.0213979417,0.0,18.7433767983,22.9618409725,35.4810601681,0.0,18.025,17.4560601681
 07/19  12:00:00,79.610658957,7.11426529304,30.7253782452,0.0,18.5889407304,23.1597249699,35.4802342301,0.0,18.025,17.4552342301
 07/19  13:00:00,83.0144476483,7.32266454043,33.6742678481,0.0,18.7433767983,23.2517909448,35.4790012887,0.0,18.025,17.4540012887
 07/19  14:00:00,85.5467710139,7.51800051701,36.0112547895,0.0,18.7433767983,23.2517909448,35.4778243213,0.0,18.025,17.4528243213
 07/19  15:00:00,88.7778271433,7.77010351887,39.2801575002,0.0,18.7433767983,22.9618409725,35.4801397318,0.0,18.025,17.4551397318
 07/19  16:00:00,94.6393479277,7.93951141762,40.5209724205,0.0,18.7433767983,27.431320555,23.7829687861,0.0,18.025,5.75796878605
 07/19  17:00:00,107.325799596,8.2635975387,40.6952561834,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/19  18:00:00,114.562919362,8.5094030922,41.1821524965,0.0,27.5259009287,37.3340067412,11.5558094321,0.0,0.0,11.5558094321
 07/19  19:00:00,115.583372176,8.57774628635,39.8087181851,0.0,33.8341110165,33.3544677425,5.77411768211,0.0,0.0,5.77411768211
 07/19  20:00:00,127.949179709,8.58419705265,36.4779172409,0.0,36.5179666069,38.8247702939,5.77477143862,0.0,0.0,5.77477143862
 07/19  21:00:00,117.727908526,8.36578857299,31.9903452596,0.0,32.965339924,36.8579353714,11.5654245615,0.0,0.0,11.5654245615
 07/19  22:00:00,86.346079913,7.68784929325,24.8334236954,0.0,25.6355707503,20.6438685092,5.77950173383,0.0,0.0,5.77950173383
 07/19  23:00:00,60.4577267548,7.11311126429,19.0725102535,0.0,15.0252895274,11.7056064465,5.76237691455,0.0,0.0,5.76237691455
 07/19  24:00:00,51.9317227113,6.83958464322,15.8457126737,0.0,11.6412384099,10.0650221343,5.75798320593,0.0,0.0,5.75798320593
 07/20  01:00:00,47.8539651939,6.65489006483,13.5132748853,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,43.5928273836,6.46812420591,11.298461303,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,42.1958484782,6.331779364,10.0378238316,0.0,8.25718729233,10.0299323277,5.75376688118,0.0,0.0,5.75376688118
 07/20  04:00:00,42.8167406503,6.23096564396,9.15299738126,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/20  05:00:00,50.2432971195,6.21239711449,9.01867052619,0.0,12.1011305571,15.3678112995,5.77101098109,0.0,0.0,5.77101098109
 07/20  06:00:00,76.9751177256,6.78204493196,13.1889232031,0.0,19.7275818095,37.2640762949,11.5642780228,0.0,0.0,11.5642780228
 07/20  07:00:00,102.080193779,7.32862755007,19.1435799103,0.0,24.3117294858,51.2795993405,11.6003535639,0.0,0.0,11.6003535639
 07/20  08:00:00,95.1986479474,7.01641892913,23.8489267284,0.0,23.6694662846,40.6342015617,23.3944845281,0.0,0.0,23.3944845281
 07/20  09:00:00,94.2707217443,7.08580053722,27.8587263566,0.0,23.6694662846,35.6302164847,41.3619439443,0.0,18.025,23.3369439443
 07/20  10:00:00,76.7721349134,6.93804684239,28.1044391471,0.0,18.7433767983,22.9618409725,35.5092965073,0.0,18.025,17.4842965073
 07/20  11:00:00,80.0955929735,7.11695407541,31.2510735281,0.0,18.7433767983,22.9618409725,35.4823185833,0.0,18.025,17.4573185833
 07/20  12:00:00,83.997759158,7.35905967024,34.867687015,0.0,18.5889407304,23.1597249699,35.4783571051,0.0,18.025,17.4533571051
 07/20  13:00:00,87.6731974435,7.61343051846,38.0422509201,0.0,18.7433767983,23.2517909448,35.4788878846,0.0,18.025,17.4538878846
 07/20  14:00:00,89.4557533468,7.77895242282,39.6592845971,0.0,18.7433767983,23.2517909448,35.4777005512,0.0,18.025,17.4527005512
 07/20  15:00:00,90.4437426418,7.90739478459,40.8087818508,0.0,18.7433767983,22.9618409725,29.6672870587,0.0,18.025,11.6422870587
 07/20  16:00:00,95.5992889085,8.02593453791,41.3944938927,0.0,18.7433767983,27.431320555,23.782869861,0.0,18.025,5.75786986103
 07/20  17:00:00,108.920077229,8.38161981961,42.1715086208,0.0,17.6635504202,40.6971502883,5.76657794291,0.0,0.0,5.76657794291
 07/20  18:00:00,118.063636345,8.7364634084,44.4558142633,0.0,27.5259009287,37.3340067412,5.7880191682,0.0,0.0,5.7880191682
 07/20  19:00:00,118.639597179,8.80777685292,42.6349114283,0.0,33.8341110165,33.3544677425,11.5295398885,0.0,0.0,11.5295398885
 07/20  20:00:00,129.025355765,8.70799666511,37.4302916735,0.0,36.5179666069,38.8247702939,5.77516687548,0.0,0.0,5.77516687548
 07/20  21:00:00,120.613018819,8.55983127541,34.6814223818,0.0,32.965339924,36.8579353714,5.7921760626,0.0,0.0,5.7921760626
 07/20  22:00:00,90.411826136,7.9293821718,28.657630325,0.0,25.6355707503,20.6438685092,11.5393789127,0.0,0.0,11.5393789127
 07/20  23:00:00,63.205833156,7.29482219412,21.6389131735,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/20  24:00:00,55.2578592843,7.02833458673,18.9830991903,0.0,11.6412384099,10.0650221343,5.75814351904,0.0,0.0,5.75814351904
 07/21  01:00:00,50.5928528891,6.82202646708,16.0850256886,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/21  02:00:00,45.1159251488,6.60346557609,12.6862167469,0.0,8.25718729233,10.0299323277,5.75376994292,0.0,0.0,5.75376994292
 07/21  03:00:00,43.8961296519,6.48517712821,11.5847118578,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  04:00:00,44.4502453177,6.37986239903,10.6376036635,0.0,8.25718729233,11.6354268332,5.75807682758,0.0,0.0,5.75807682758
 07/21  05:00:00,51.4468317454,6.32861416532,10.1059888749,0.0,12.1011305571,15.3678112995,5.77108039162,0.0,0.0,5.77108039162
 07/21  06:00:00,77.7985727499,6.87140642402,13.9230144269,0.0,19.7275818095,37.2640762949,11.5649536259,0.0,0.0,11.5649536259
 07/21  07:00:00,100.673758197,7.31012775258,17.7556468114,0.0,24.3117294858,51.2795993405,11.5998896598,0.0,0.0,11.5998896598
 07/21  08:00:00,89.8296959149,6.86902253646,18.6273713441,0.0,23.6694662846,40.6342015617,23.3945767835,0.0,0.0,23.3945767835
 07/21  09:00:00,90.6626319528,6.94279479329,24.3936439873,0.0,23.6694662846,35.6302164847,35.5348095381,0.0,18.025,17.5098095381
 07/21  10:00:00,73.7031999383,6.81772664277,25.1558270653,0.0,18.7433767983,22.9618409725,35.5099510385,0.0,18.025,17.4849510385
 07/21  11:00:00,75.1840208466,6.91017489682,26.5462811162,0.0,18.7433767983,22.9618409725,35.4813693904,0.0,18.025,17.4563693904
 07/21  12:00:00,78.5135260891,7.09758362597,29.6449277693,0.0,18.5889407304,23.1597249699,35.4785064192,0.0,18.025,17.4535064192
 07/21  13:00:00,81.5160288677,7.28173412138,32.2167807914,0.0,18.7433767983,23.2517909448,35.479278458,0.0,18.025,17.454278458
 07/21  14:00:00,83.753303602,7.44400880183,34.291780485,0.0,18.7433767983,23.2517909448,35.478080777,0.0,18.025,17.453080777
 07/21  15:00:00,87.0085100389,7.67793089239,37.6030142683,0.0,18.7433767983,22.9618409725,35.4768855283,0.0,18.025,17.4518855283
 07/21  16:00:00,93.0985029119,7.87367824084,39.0459613257,0.0,18.7433767983,27.431320555,23.782842209,0.0,18.025,5.75784220902
 07/21  17:00:00,105.447091365,8.20847006646,38.8716775522,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/21  18:00:00,111.786596444,8.39931295778,38.5159241582,0.0,27.5259009287,37.3340067412,11.5560775859,0.0,0.0,11.5560775859
 07/21  19:00:00,111.6872658,8.39371547589,36.0966456302,0.0,33.8341110165,33.3544677425,5.77419945965,0.0,0.0,5.77419945965
 07/21  20:00:00,123.745737255,8.37652153197,32.4821522312,0.0,36.5179666069,38.8247702939,5.77485347968,0.0,0.0,5.77485347968
 07/21  21:00:00,114.44795259,8.20010723382,28.8760744856,0.0,32.965339924,36.8579353714,11.5651172971,0.0,0.0,11.5651172971
 07/21  22:00:00,84.3230819158,7.58878671354,22.9094910814,0.0,25.6355707503,20.6438685092,5.77956772914,0.0,0.0,5.77956772914
 07/21  23:00:00,57.984104816,7.02644311787,16.6855581953,0.0,15.0252895274,11.7056064465,5.76197383777,0.0,0.0,5.76197383777
 07/21  24:00:00,49.3046151423,6.7250714616,13.3331189206,0.0,11.6412384099,10.0650221343,5.75805973116,0.0,0.0,5.75805973116
 07/22  01:00:00,48.7288889754,6.55527778635,11.7283317251,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/22  02:00:00,42.1360026755,6.34638492772,9.96337623954,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,40.8134410688,6.20978073252,8.77741642271,0.0,8.25718729233,10.0299323277,5.7873990547,0.0338171587508,0.0,5.75358189595
 07/22  04:00:00,41.4311472049,6.1070229572,7.89134717908,0.0,8.25718729233,11.6354268332,0.687490825795,0.667490825795,0.0,0.02
 07/22  05:00:00,44.8355948795,6.02007111645,7.22452157839,0.0,8.71707943955,15.3327214929,7.10711132813,1.34467445561,0.0,5.76243687252
 07/22  06:00:00,58.9316724057,6.19637019561,8.58443372329,0.0,18.5082010057,25.6353820695,6.92854052611,1.15761117265,0.0,5.77092935346
 07/22  07:00:00,78.9098009646,6.60321046096,11.8207578026,0.0,19.4083231844,41.0650158608,11.6547139803,0.0893161308879,0.0,11.5653978494
 07/22  08:00:00,109.654898029,7.18190429041,18.1106656229,0.0,26.3286599382,57.9988325916,23.4937418896,0.0105339657066,0.0,23.4832079239
 07/22  09:00:00,98.007689756,7.01850694275,21.7804467825,0.0,26.3286599382,42.8504436482,41.4183865216,0.0,18.025,23.3933865216
 07/22  10:00:00,73.2764889923,6.70986037276,21.3516903201,0.0,21.7447113004,23.4437158914,41.3651789929,0.0,18.025,23.3401789929
 07/22  11:00:00,73.45824262,6.84341595965,23.8614777782,0.0,19.3027497915,23.426170988,35.506138989,0.0,18.025,17.481138989
 07/22  12:00:00,76.5327143207,7.02079438119,26.6162489846,0.0,19.1483137236,23.7250123474,35.4798976477,0.0,18.025,17.4548976477
 07/22  13:00:00,79.5790933345,7.19286755654,29.3450082689,0.0,19.3027497915,23.7161209604,35.476846343,0.0,18.025,17.451846343
 07/22  14:00:00,81.8966334664,7.35944790831,31.4959676895,0.0,19.3027497915,23.7161209604,35.4791249238,0.0,18.025,17.4541249238
 07/22  15:00:00,83.8919309085,7.52342965039,33.6172331584,0.0,19.3027497915,23.426170988,35.4779186974,0.0,18.025,17.4529186974
 07/22  16:00:00,88.9926329046,7.62558858368,34.1644829627,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,97.9153600476,7.88350034187,34.2068934352,0.0,18.2229234133,37.5968344597,5.76209103135,0.0,0.0,5.76209103135
 07/22  18:00:00,114.529006782,8.27887640225,36.4719551819,0.0,32.690315043,37.0816133363,5.76646898093,0.0,0.0,5.76646898093
 07/22  19:00:00,114.551312286,8.42685497432,36.2347749686,0.0,36.8143715336,33.066984531,5.77512238119,0.0,0.0,5.77512238119
 07/22  20:00:00,124.674474207,8.47039460432,33.5383184991,0.0,36.3493007332,38.7721355839,5.77508361898,0.0,0.0,5.77508361898
 07/22  21:00:00,118.153074795,8.24170544584,29.3634740579,0.0,36.1807251679,36.8228455648,5.77511985444,0.0,0.0,5.77511985444
 07/22  22:00:00,90.012242407,7.64579239715,23.1389780276,0.0,31.0351095914,20.6438685092,11.5649737931,0.0,0.0,11.5649737931
 07/22  23:00:00,60.6816157506,7.08002864515,16.9276104045,0.0,17.4250845679,11.7056064465,5.77092726815,0.0,0.0,5.77092726815
 07/22  24:00:00,51.1524288062,6.78854448218,13.9175658992,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/23  01:00:00,49.2640256174,6.58834940335,12.1109712702,0.0,12.925468867,10.100111941,5.75370438289,0.0,0.0,5.75370438289
 07/23  02:00:00,42.6769766282,6.37981111948,10.3515040653,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  03:00:00,41.3093063554,6.23968022993,9.1239580038,0.0,8.34152022915,10.0650221343,5.75364661786,0.0,0.0,5.75364661786
 07/23  04:00:00,41.912031794,6.13509300385,8.22474235796,0.0,8.34152022915,11.6705166398,0.219333600087,0.199333600087,0.0,0.02
 07/23  05:00:00,45.3634420593,6.05320179756,7.59981329074,0.0,8.80141237637,15.3678112995,6.48501771449,0.722675600686,0.0,5.76234211381
 07/23  06:00:00,59.1799115713,6.21699481352,8.81205006997,0.0,18.5082010057,25.6353820695,6.69772387514,0.927258028265,0.0,5.77046584687
 07/23  07:00:00,79.6970790852,6.65049015006,12.4413333334,0.0,19.4926561212,41.1001056674,11.5919270917,0.027205355678,0.0,11.564721736
 07/23  08:00:00,111.3365042,7.24265138428,19.7315276081,0.0,26.3286599382,57.9988325916,23.4821527225,0.0,0.0,23.4821527225
 07/23  09:00:00,100.375741876,7.11329743073,24.1731349177,0.0,26.2443270014,42.8153538416,41.4181095676,0.0,18.025,23.3931095676
 07/23  10:00:00,75.9343946221,6.83411814335,23.8853378743,0.0,21.7447113004,23.4437158914,41.3655099271,0.0,18.025,23.3405099271
 07/23  11:00:00,75.3360548576,6.92227892628,25.6007165925,0.0,19.3449162599,23.4437158914,35.5078583507,0.0,18.025,17.4828583507
 07/23  12:00:00,77.3876405137,7.05971469385,27.3725432956,0.0,19.190480192,23.7425572507,35.478403619,0.0,18.025,17.453403619
 07/23  13:00:00,80.8513551154,7.25431785202,30.6155312316,0.0,19.260583323,23.698576057,35.4788254761,0.0,18.025,17.4538254761
 07/23  14:00:00,84.0903959423,7.46319300903,33.6456966124,0.0,19.260583323,23.698576057,35.4776075428,0.0,18.025,17.4526075428
 07/23  15:00:00,85.8939063763,7.62852853471,35.5738217511,0.0,19.260583323,23.4086260847,29.6672100482,0.0,18.025,11.6422100482
 07/23  16:00:00,91.3715106707,7.75394976119,36.4747105787,0.0,19.260583323,27.8781056672,23.7828686941,0.0,18.025,5.7578686941
 07/23  17:00:00,100.604526897,8.03756340998,36.801710669,0.0,18.1807569449,37.5792895564,5.76231727593,0.0,0.0,5.76231727593
 07/23  18:00:00,116.293652938,8.39503597183,38.2398670363,0.0,32.6059821062,37.0465235296,5.7663739185,0.0,0.0,5.7663739185
 07/23  19:00:00,116.792115905,8.56654883407,38.335884977,0.0,36.8143715336,33.066984531,5.77380708153,0.0,0.0,5.77380708153
 07/23  20:00:00,127.564624902,8.62213330002,36.1573100962,0.0,36.43363367,38.8072253906,5.77464300228,0.0,0.0,5.77464300228
 07/23  21:00:00,120.461495857,8.38215012971,31.6508737214,0.0,36.0963922311,36.7877557581,5.7753685734,0.0,0.0,5.7753685734
 07/23  22:00:00,92.0358099179,7.76629357289,25.1614689556,0.0,30.9507766546,20.6087787026,11.5652402124,0.0,0.0,11.5652402124
 07/23  23:00:00,62.4122186855,7.18116931189,18.5570735368,0.0,17.4250845679,11.7056064465,5.77105754388,0.0,0.0,5.77105754388
 07/23  24:00:00,52.2088746977,6.8705254669,14.7726103746,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/24  01:00:00,46.8251470373,6.61689811921,12.5224459408,0.0,10.0992000411,10.047477231,5.75361631814,0.0,0.0,5.75361631814
 07/24  02:00:00,43.0823413377,6.42395049101,10.8321537484,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  03:00:00,41.6621398423,6.28395271351,9.55194120804,0.0,8.25718729233,10.0299323277,5.75373560827,0.0,0.0,5.75373560827
 07/24  04:00:00,42.1987479485,6.17510538543,8.59087079751,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/24  05:00:00,49.5388813107,6.1538656793,8.37278974758,0.0,12.1011305571,15.3678112995,5.96741444706,0.196414237313,0.0,5.77100020975
 07/24  06:00:00,75.6860008699,6.67561680491,12.0062358802,0.0,19.7275818095,37.2640762949,11.8348324751,0.269601950283,0.0,11.5652305248
 07/24  07:00:00,98.2287066036,7.09888116305,15.5218504879,0.0,24.3117294858,51.2795993405,11.6001393126,0.0,0.0,11.6001393126
 07/24  08:00:00,86.3907429748,6.68667200616,15.3707734846,0.0,23.6694662846,40.6342015617,23.3951420692,0.0,0.0,23.3951420692
 07/24  09:00:00,86.5814120528,6.71461293593,20.5406044282,0.0,23.6694662846,35.6302164847,39.7688797612,0.0,18.025,21.7438797612
 07/24  10:00:00,70.095573171,6.58607571409,21.7798548639,0.0,18.7433767983,22.9618409725,37.0981448152,0.0,18.025,19.0731448152
 07/24  11:00:00,72.8196060872,6.73154492862,24.3604981887,0.0,18.7433767983,22.9618409725,35.4802016945,0.0,18.025,17.4552016945
 07/24  12:00:00,77.1769409009,6.96436353551,28.4415656842,0.0,18.5889407304,23.1597249699,35.4771461573,0.0,18.025,17.4521461573
 07/24  13:00:00,80.976313348,7.19693449079,31.7618651923,0.0,18.7433767983,23.2517909448,29.6668850778,0.0,18.025,11.6418850778
 07/24  14:00:00,83.5799518652,7.39160511274,34.1708332425,0.0,18.7433767983,23.2517909448,35.4785781363,0.0,18.025,17.4535781363
 07/24  15:00:00,86.007641367,7.60579231381,36.674285034,0.0,18.7433767983,22.9618409725,35.4773581841,0.0,18.025,17.4523581841
 07/24  16:00:00,92.3549124385,7.80651961472,38.369532517,0.0,18.7433767983,27.431320555,23.7827489123,0.0,18.025,5.75774891226
 07/24  17:00:00,105.539311761,8.17319170533,38.9991773118,0.0,17.6635504202,40.6971502883,5.76579647219,0.0,0.0,5.76579647219
 07/24  18:00:00,113.620443442,8.46403430732,40.285062033,0.0,27.5259009287,37.3340067412,5.78822876146,0.0,0.0,5.78822876146
 07/24  19:00:00,116.648591096,8.64238310006,40.8093032172,0.0,33.8341110165,33.3544677425,5.77471863774,0.0,0.0,5.77471863774
 07/24  20:00:00,129.77676758,8.72058906022,38.1691159273,0.0,36.5179666069,38.8247702939,11.5290048323,0.0,0.0,11.5290048323
 07/24  21:00:00,119.919424446,8.52043909411,34.0272263587,0.0,32.965339924,36.8579353714,5.79266339018,0.0,0.0,5.79266339018
 07/24  22:00:00,88.5103325143,7.82007107361,26.8654544862,0.0,25.6355707503,20.6438685092,5.77969779146,0.0,0.0,5.77969779146
 07/24  23:00:00,62.0537300816,7.21841753844,20.5632162123,0.0,15.0252895274,11.7056064465,5.76241996247,0.0,0.0,5.76241996247
 07/24  24:00:00,53.6293559711,6.93298264074,17.4499463044,0.0,11.6412384099,10.0650221343,5.75788421639,0.0,0.0,5.75788421639
 07/25  01:00:00,48.6262832439,6.70555338829,14.2349352926,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/25  02:00:00,44.0187364229,6.4909050411,11.7015857428,0.0,8.25718729233,10.0299323277,5.75357803873,0.0,0.0,5.75357803873
 07/25  03:00:00,42.290585046,6.32961345498,10.1347349519,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  04:00:00,42.4868270834,6.19622021799,8.85782645446,0.0,8.25718729233,11.6354268332,5.7580533006,0.0,0.0,5.7580533006
 07/25  05:00:00,49.5647191056,6.15303252369,8.39946120685,0.0,12.1011305571,15.3678112995,6.10544427682,0.334447208159,0.0,5.77099706866
 07/25  06:00:00,75.7992698841,6.68171280732,12.1134176123,0.0,19.7275818095,37.2640762949,6.12648535349,0.335244768232,0.0,5.79124058526
 07/25  07:00:00,99.0247791384,7.1535117531,16.2632868781,0.0,24.3117294858,51.2795993405,17.3897287982,0.0,0.0,17.3897287982
 07/25  08:00:00,89.2157032343,6.76346680568,18.1189411302,0.0,23.6694662846,40.6342015617,23.3924797652,0.0,0.0,23.3924797652
 07/25  09:00:00,89.2804126626,6.82167176933,23.1325539982,0.0,23.6694662846,35.6302164847,35.5341433394,0.0,18.025,17.5091433394
 07/25  10:00:00,71.7388906703,6.67057341519,23.3386719693,0.0,18.7433767983,22.9618409725,35.5089055934,0.0,18.025,17.4839055934
 07/25  11:00:00,73.5504260722,6.78287299486,25.0399898763,0.0,18.7433767983,22.9618409725,35.4816661903,0.0,18.025,17.4566661903
 07/25  12:00:00,76.7490321522,6.96482031722,28.0132005321,0.0,18.5889407304,23.1597249699,35.478765082,0.0,18.025,17.453765082
 07/25  13:00:00,80.8545107217,7.19575120634,31.6412470089,0.0,18.7433767983,23.2517909448,35.4792553084,0.0,18.025,17.4542553084
 07/25  14:00:00,85.1179031098,7.45232958448,35.6480608786,0.0,18.7433767983,23.2517909448,35.4780252411,0.0,18.025,17.4530252411
 07/25  15:00:00,87.2849851951,7.65298824003,37.904433734,0.0,18.7433767983,22.9618409725,35.4767994778,0.0,18.025,17.4517994778
 07/25  16:00:00,93.099380648,7.83403977336,39.0864832026,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/25  17:00:00,106.787892152,8.23024108681,40.1907048513,0.0,17.6635504202,40.6971502883,5.76648426303,0.0,0.0,5.76648426303
 07/25  18:00:00,113.098242766,8.44001960099,39.7868633943,0.0,27.5259009287,37.3340067412,11.5563305798,0.0,0.0,11.5563305798
 07/25  19:00:00,112.617613798,8.43902409057,36.9816876445,0.0,33.8341110165,33.3544677425,5.77505722455,0.0,0.0,5.77505722455
 07/25  20:00:00,124.680764604,8.42221347443,33.3714925612,0.0,36.5179666069,38.8247702939,5.77500449274,0.0,0.0,5.77500449274
 07/25  21:00:00,115.448825932,8.24430975401,29.8327525128,0.0,32.965339924,36.8579353714,11.564887311,0.0,0.0,11.564887311
 07/25  22:00:00,85.7288659882,7.64948506738,24.2545796265,0.0,25.6355707503,20.6438685092,5.7794833818,0.0,0.0,5.7794833818
 07/25  23:00:00,61.1270339058,7.1236752956,19.7312581139,0.0,15.0252895274,11.7056064465,5.76231961611,0.0,0.0,5.76231961611
 07/25  24:00:00,52.434023521,6.85102753051,16.336578678,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/26  01:00:00,47.3918134642,6.63674288534,13.069267647,0.0,10.0992000411,10.047477231,5.7536009975,0.0,0.0,5.7536009975
 07/26  02:00:00,43.3645483242,6.44180534006,11.0965067102,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  03:00:00,41.7717977448,6.29026828606,9.65528453224,0.0,8.25718729233,10.0299323277,5.75345566295,0.0,0.0,5.75345566295
 07/26  04:00:00,42.1171019881,6.16694374541,8.51738732674,0.0,8.25718729233,11.6354268332,0.0585872038463,0.0385872038463,0.0,0.02
 07/26  05:00:00,49.2376496719,6.12644006615,8.0989850835,0.0,12.1011305571,15.3678112995,6.43867197314,0.667648050136,0.0,5.771023923
 07/26  06:00:00,75.2519395254,6.63696239378,11.6108302723,0.0,19.7275818095,37.2640762949,12.4633413782,0.898159192465,0.0,11.5651821857
 07/26  07:00:00,98.2503799431,7.09551260233,15.5468959443,0.0,24.3117294858,51.2795993405,11.5991498098,0.0,0.0,11.5991498098
 07/26  08:00:00,88.1748564242,6.72035700369,17.121204585,0.0,23.6694662846,40.6342015617,23.3946092233,0.0,0.0,23.3946092233
 07/26  09:00:00,87.9949745486,6.76420393129,21.9045774758,0.0,23.6694662846,35.6302164847,35.532860777,0.0,18.025,17.507860777
 07/26  10:00:00,70.713455058,6.61805690331,22.3657569611,0.0,18.7433767983,22.9618409725,41.3306203568,0.0,18.025,23.3056203568
 07/26  11:00:00,73.3600078829,6.76259252934,24.8698529174,0.0,18.7433767983,22.9618409725,35.4809982983,0.0,18.025,17.4559982983
 07/26  12:00:00,76.8239260436,6.97273890715,28.0801761963,0.0,18.5889407304,23.1597249699,29.6670418656,0.0,18.025,11.6420418656
 07/26  13:00:00,79.8332976521,7.16472354749,30.6510612611,0.0,18.7433767983,23.2517909448,35.4787751424,0.0,18.025,17.4537751424
 07/26  14:00:00,82.0811376444,7.3222701981,32.7413543304,0.0,18.7433767983,23.2517909448,35.4775389058,0.0,18.025,17.4525389058
 07/26  15:00:00,84.2966047102,7.50629984294,35.0627421563,0.0,18.7433767983,22.9618409725,35.479789351,0.0,18.025,17.454789351
 07/26  16:00:00,90.5011670163,7.693566551,36.6287401678,0.0,18.7433767983,27.431320555,23.7828912289,0.0,18.025,5.75789122891
 07/26  17:00:00,104.424917261,8.0772464501,37.9807299521,0.0,17.6635504202,40.6971502883,5.76654380732,0.0,0.0,5.76654380732
 07/26  18:00:00,111.529373233,8.32519575698,38.332832493,0.0,27.5259009287,37.3340067412,5.78788614591,0.0,0.0,5.78788614591
 07/26  19:00:00,110.749822955,8.31959331895,35.233327991,0.0,33.8341110165,33.3544677425,5.7751615988,0.0,0.0,5.7751615988
 07/26  20:00:00,121.850792042,8.27279438078,30.6909360361,0.0,36.5179666069,38.8247702939,5.77448981861,0.0,0.0,5.77448981861
 07/26  21:00:00,113.342388821,8.13056119616,27.840069555,0.0,32.965339924,36.8579353714,11.564866292,0.0,0.0,11.564866292
 07/26  22:00:00,82.4228519728,7.49622856572,21.1018208597,0.0,25.6355707503,20.6438685092,5.7795143442,0.0,0.0,5.7795143442
 07/26  23:00:00,56.2004380444,6.92245137557,15.005889413,0.0,15.0252895274,11.7056064465,5.76241868242,0.0,0.0,5.76241868242
 07/26  24:00:00,49.2206042444,6.69817958905,13.2759982673,0.0,11.6412384099,10.0650221343,5.75800965992,0.0,0.0,5.75800965992
 07/27  01:00:00,46.6801096735,6.5673906175,12.4269254467,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,43.0019095915,6.39730188122,10.7783628303,0.0,8.25718729233,10.0299323277,5.75374237355,0.0,0.0,5.75374237355
 07/27  03:00:00,41.4659126749,6.25239540756,9.38728062712,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,41.9965310865,6.14656717482,8.41718442097,0.0,8.25718729233,11.6354268332,5.75803093659,0.0,0.0,5.75803093659
 07/27  05:00:00,49.0545847985,6.10133538389,7.94102578106,0.0,12.1011305571,15.3678112995,6.22300309625,0.452171195224,0.0,5.77083190102
 07/27  06:00:00,75.4226131024,6.64035878751,11.7781173845,0.0,19.7275818095,37.2640762949,5.99715024588,0.206279908274,0.0,5.7908703376
 07/27  07:00:00,98.9905836851,7.13816990933,16.2444357733,0.0,24.3117294858,51.2795993405,17.3892981258,0.0,0.0,17.3892981258
 07/27  08:00:00,92.5837313642,6.85301956436,21.3974180095,0.0,23.6694662846,40.6342015617,17.5482562402,0.0,0.0,17.5482562402
 07/27  09:00:00,93.3573140848,6.98722774922,27.0439016218,0.0,23.6694662846,35.6302164847,41.3634132093,0.0,18.025,23.3384132093
 07/27  10:00:00,76.4063921721,6.87497375593,27.8017734479,0.0,18.7433767983,22.9618409725,35.5086273116,0.0,18.025,17.4836273116
 07/27  11:00:00,79.3784855162,7.05154204121,30.5993810083,0.0,18.7433767983,22.9618409725,35.4813052085,0.0,18.025,17.4563052085
 07/27  12:00:00,82.2997043579,7.23903037424,33.2896640336,0.0,18.5889407304,23.1597249699,35.4810271239,0.0,18.025,17.4560271239
 07/27  13:00:00,86.2190890177,7.48111428429,36.7204629171,0.0,18.7433767983,23.2517909448,35.478010544,0.0,18.025,17.453010544
 07/27  14:00:00,87.6072953426,7.61028781964,37.9794950448,0.0,18.7433767983,23.2517909448,35.4767747359,0.0,18.025,17.4517747359
 07/27  15:00:00,87.9628195248,7.72793919486,38.5073174494,0.0,18.7433767983,22.9618409725,35.4790227522,0.0,18.025,17.4540227522
 07/27  16:00:00,92.505843854,7.83826194925,38.4887257723,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,104.802364124,8.14647585787,38.288942781,0.0,17.6635504202,40.6971502883,5.76636329547,0.0,0.0,5.76636329547
 07/27  18:00:00,112.051530641,8.38064540427,38.7995281349,0.0,27.5259009287,37.3340067412,11.5559496442,0.0,0.0,11.5559496442
 07/27  19:00:00,111.837650908,8.40466777361,36.2360812388,0.0,33.8341110165,33.3544677425,5.77526907288,0.0,0.0,5.77526907288
 07/27  20:00:00,124.505909439,8.42749330822,33.1913597162,0.0,36.5179666069,38.8247702939,5.77458722167,0.0,0.0,5.77458722167
 07/27  21:00:00,115.716699478,8.28250431822,30.0624358197,0.0,32.965339924,36.8579353714,11.5640490589,0.0,0.0,11.5640490589
 07/27  22:00:00,86.6856460188,7.71253358193,25.1483103148,0.0,25.6355707503,20.6438685092,5.77965146714,0.0,0.0,5.77965146714
 07/27  23:00:00,61.5357992206,7.15517896859,20.1085220781,0.0,15.0252895274,11.7056064465,5.76225233318,0.0,0.0,5.76225233318
 07/27  24:00:00,52.87448682,6.8678097706,16.7602596741,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,48.5069737801,6.67131898235,14.1498525149,0.0,10.0992000411,10.047477231,5.75371358555,0.0,0.0,5.75371358555
 07/28  02:00:00,44.470773749,6.50997696517,12.1345603272,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,42.8526939538,6.38068525051,10.6457657816,0.0,8.25718729233,10.0299323277,5.75356706412,0.0,0.0,5.75356706412
 07/28  04:00:00,43.503709486,6.2854179938,9.78552003006,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/28  05:00:00,51.0838460382,6.28063563397,9.79098696456,0.0,12.1011305571,15.3678112995,5.77098787156,0.0,0.0,5.77098787156
 07/28  06:00:00,77.4343864109,6.82346448889,13.6067762039,0.0,19.7275818095,37.2640762949,11.5648538821,0.0,0.0,11.5648538821
 07/28  07:00:00,100.698725777,7.29127525133,17.7994816396,0.0,24.3117294858,51.2795993405,11.5983785347,0.0,0.0,11.5983785347
 07/28  08:00:00,91.7256864589,6.89140507384,20.5009878805,0.0,23.6694662846,40.6342015617,23.3927939769,0.0,0.0,23.3927939769
 07/28  09:00:00,91.2326953344,6.93679722326,24.9697068645,0.0,23.6694662846,35.6302164847,35.5325045818,0.0,18.025,17.5075045818
 07/28  10:00:00,73.4836046791,6.7847708348,24.969193639,0.0,18.7433767983,22.9618409725,41.3299095271,0.0,18.025,23.3049095271
 07/28  11:00:00,76.1845470465,6.93063284913,27.5263524596,0.0,18.7433767983,22.9618409725,29.668103294,0.0,18.025,11.643103294
 07/28  12:00:00,78.7775894384,7.09400240727,29.9125764432,0.0,18.5889407304,23.1597249699,35.4786367614,0.0,18.025,17.4536367614
 07/28  13:00:00,81.8523769208,7.2847395136,32.5501247056,0.0,18.7433767983,23.2517909448,35.4773678389,0.0,18.025,17.4523678389
 07/28  14:00:00,84.231103574,7.45957378602,34.7540178616,0.0,18.7433767983,23.2517909448,35.4796035163,0.0,18.025,17.4546035163
 07/28  15:00:00,85.7140253986,7.61585692731,36.3706072059,0.0,18.7433767983,22.9618409725,35.4783466833,0.0,18.025,17.4533466833
 07/28  16:00:00,91.3761539977,7.77058097163,37.4267115077,0.0,18.7433767983,27.431320555,23.7829457993,0.0,18.025,5.75794579925
 07/28  17:00:00,105.186830309,8.16297459634,38.6569155736,0.0,17.6635504202,40.6971502883,5.76660038569,0.0,0.0,5.76660038569
 07/28  18:00:00,112.80736314,8.43150559682,39.5045114762,0.0,27.5259009287,37.3340067412,5.78802644523,0.0,0.0,5.78802644523
 07/28  19:00:00,113.345712105,8.4707809366,37.6780328163,0.0,33.8341110165,33.3544677425,5.77469533468,0.0,0.0,5.77469533468
 07/28  20:00:00,125.66727365,8.48063404606,34.299578743,0.0,36.5179666069,38.8247702939,5.77403797605,0.0,0.0,5.77403797605
 07/28  21:00:00,116.548066415,8.32429748626,30.8520103688,0.0,32.965339924,36.8579353714,11.5649620381,0.0,0.0,11.5649620381
 07/28  22:00:00,86.2190905515,7.68570438255,24.7085872956,0.0,25.6355707503,20.6438685092,5.77953630935,0.0,0.0,5.77953630935
 07/28  23:00:00,59.4948963106,7.09836738627,18.1244305523,0.0,15.0252895274,11.7056064465,5.76207342778,0.0,0.0,5.76207342778
 07/28  24:00:00,50.2919188947,6.78951334989,14.2559808941,0.0,11.6412384099,10.0650221343,5.75808733063,0.0,0.0,5.75808733063
 07/29  01:00:00,49.6279577648,6.61776165163,12.5649213534,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/29  02:00:00,42.9858949791,6.40604663595,10.7536054337,0.0,8.25718729233,10.0299323277,5.75380412589,0.0,0.0,5.75380412589
 07/29  03:00:00,41.5982024148,6.26774575447,9.50421841296,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  04:00:00,42.1629488936,6.16201195472,8.56815998353,0.0,8.25718729233,11.6354268332,5.75789348468,0.0,0.0,5.75789348468
 07/29  05:00:00,45.6247430638,6.08242380042,7.95132184171,0.0,8.71707943955,15.3327214929,0.196371052019,0.176371052019,0.0,0.02
 07/29  06:00:00,59.5590368062,6.24741872083,9.16075362021,0.0,18.5082010057,25.6353820695,6.02316118112,0.252215513029,0.0,5.77094566809
 07/29  07:00:00,79.6674126826,6.65618725541,12.5254028941,0.0,19.4083231844,41.0650158608,11.5650265629,0.0,0.0,11.5650265629
 07/29  08:00:00,110.664095383,7.23396679878,19.0678095335,0.0,26.3286599382,57.9988325916,29.3466406768,0.0,0.0,29.3466406768
 07/29  09:00:00,99.6033388153,7.07228553869,23.3223215805,0.0,26.3286599382,42.8504436482,35.5754911252,0.0,18.025,17.5504911252
 07/29  10:00:00,74.319414923,6.7474452574,22.3570400951,0.0,21.7447113004,23.4437158914,41.3656561843,0.0,18.025,23.3406561843
 07/29  11:00:00,74.3318735307,6.87276492189,24.7057641178,0.0,19.3027497915,23.426170988,35.5074123626,0.0,18.025,17.4824123626
 07/29  12:00:00,77.3833233464,7.05734546651,27.430308403,0.0,19.1483137236,23.7250123474,35.480779108,0.0,18.025,17.455779108
 07/29  13:00:00,80.8030093279,7.24651510407,30.515279778,0.0,19.3027497915,23.7161209604,35.4776786731,0.0,18.025,17.4526786731
 07/29  14:00:00,84.0595537694,7.45505013005,33.5632885179,0.0,19.3027497915,23.7161209604,35.4764281884,0.0,18.025,17.4514281884
 07/29  15:00:00,85.2531973173,7.59623346578,34.9056984742,0.0,19.3027497915,23.426170988,35.4786686083,0.0,18.025,17.4536686083
 07/29  16:00:00,89.4961597124,7.66669346443,34.626907636,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/29  17:00:00,98.0829131262,7.90847202439,34.3494778544,0.0,18.2229234133,37.5968344597,5.7620995957,0.0,0.0,5.7620995957
 07/29  18:00:00,113.993914031,8.26538779511,35.950354096,0.0,32.690315043,37.0816133363,5.76641256539,0.0,0.0,5.76641256539
 07/29  19:00:00,113.903903778,8.40753505528,35.6066914852,0.0,36.8143715336,33.066984531,5.77472432427,0.0,0.0,5.77472432427
 07/29  20:00:00,125.674560715,8.51038432967,34.4984195581,0.0,36.3493007332,38.7721355839,5.7740213636,0.0,0.0,5.7740213636
 07/29  21:00:00,121.241609894,8.38130651908,32.3124133068,0.0,36.1807251679,36.8228455648,5.77470960254,0.0,0.0,5.77470960254
 07/29  22:00:00,93.8234014615,7.80464990574,26.7912883978,0.0,31.0351095914,20.6438685092,11.5651038433,0.0,0.0,11.5651038433
 07/29  23:00:00,63.5859588097,7.20031983636,19.7116672795,0.0,17.4250845679,11.7056064465,5.77096402124,0.0,0.0,5.77096402124
