Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/29  24:00:00,52.5086814983,6.89407701307,15.16828691,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/30  01:00:00,50.6224044099,6.69707105103,13.3606320387,0.0,12.925468867,10.100111941,5.75378189397,0.0,0.0,5.75378189397
 07/30  02:00:00,43.945323071,6.4791472872,11.5205148092,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,42.5498997751,6.33937396251,10.2648603225,0.0,8.34152022915,10.0650221343,5.753639647,0.0,0.0,5.753639647
 07/30  04:00:00,43.0561487007,6.23037327627,9.2735799033,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/30  05:00:00,46.5686469153,6.15194667146,8.70627771997,0.0,8.80141237637,15.3678112995,5.76233163949,0.0,0.0,5.76233163949
 07/30  06:00:00,60.8099392093,6.35035048995,10.3087258778,0.0,18.5082010057,25.6353820695,5.77068010212,0.0,0.0,5.77068010212
 07/30  07:00:00,82.0622366813,6.82952401988,14.627465015,0.0,19.4926561212,41.1001056674,11.565093508,0.0,0.0,11.565093508
 07/30  08:00:00,116.482552077,7.45033339782,24.6699021984,0.0,26.3286599382,57.9988325916,23.481444705,0.0,0.0,23.481444705
 07/30  09:00:00,105.014017895,7.35993969464,28.5647741182,0.0,26.2443270014,42.8153538416,41.4163721341,0.0,18.025,23.3913721341
 07/30  10:00:00,79.5832433497,7.03074951337,27.3375604535,0.0,21.7447113004,23.4437158914,41.3659215324,0.0,18.025,23.3409215324
 07/30  11:00:00,79.0846596911,7.13070916037,29.1408945483,0.0,19.3449162599,23.4437158914,35.5081148498,0.0,18.025,17.4831148498
 07/30  12:00:00,82.2763761264,7.32864764764,31.9923484675,0.0,19.190480192,23.7425572507,35.4786619731,0.0,18.025,17.4536619731
 07/30  13:00:00,85.6768224476,7.53172116735,35.1635974858,0.0,19.260583323,23.698576057,35.4790460843,0.0,18.025,17.4540460843
 07/30  14:00:00,88.779190194,7.73903773849,38.0586485414,0.0,19.260583323,23.698576057,35.4777911563,0.0,18.025,17.4527911563
 07/30  15:00:00,90.3149106863,7.89038609472,39.7329703348,0.0,19.260583323,23.4086260847,29.6673144222,0.0,18.025,11.6423144222
 07/30  16:00:00,96.0248261086,8.01973112518,40.8622477549,0.0,19.260583323,27.8781056672,23.7828685904,0.0,18.025,5.75786859041
 07/30  17:00:00,106.762349322,8.37934986952,42.6177493568,0.0,18.1807569449,37.5792895564,5.76228334489,0.0,0.0,5.76228334489
 07/30  18:00:00,122.405717004,8.77337038794,43.9735999844,0.0,32.6059821062,37.0465235296,5.76644925201,0.0,0.0,5.76644925201
 07/30  19:00:00,120.933077392,8.84178300863,42.2016174347,0.0,36.8143715336,33.066984531,5.7747495195,0.0,0.0,5.7747495195
 07/30  20:00:00,130.849936012,8.84475925708,39.2199997291,0.0,36.43363367,38.8072253906,5.77469747995,0.0,0.0,5.77469747995
 07/30  21:00:00,123.361249724,8.57255461334,34.3602278235,0.0,36.0963922311,36.7877557581,5.77473690807,0.0,0.0,5.77473690807
 07/30  22:00:00,94.5575981008,7.91709740171,27.5324597569,0.0,30.9507766546,20.6087787026,11.5641384435,0.0,0.0,11.5641384435
 07/30  23:00:00,65.7160279969,7.3347756723,21.7072808011,0.0,17.4250845679,11.7056064465,5.77090811859,0.0,0.0,5.77090811859
 07/30  24:00:00,54.6794850983,7.02220408516,17.0915443731,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/31  01:00:00,48.5131250784,6.7636192733,14.0637046252,0.0,10.0992000411,10.047477231,5.75367026322,0.0,0.0,5.75367026322
 07/31  02:00:00,44.6476410707,6.56333070248,12.2580746768,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,43.1759792857,6.41860371326,10.9311310248,0.0,8.25718729233,10.0299323277,5.753785296,0.0,0.0,5.753785296
 07/31  04:00:00,43.6031696505,6.30212113965,9.86827873896,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,50.9066117989,6.2728047554,9.62158476687,0.0,12.1011305571,15.3678112995,5.77102338501,0.0,0.0,5.77102338501
 07/31  06:00:00,77.1187628622,6.80073298679,13.3138880654,0.0,19.7275818095,37.2640762949,11.5644698743,0.0,0.0,11.5644698743
 07/31  07:00:00,101.65026284,7.34620237792,18.6960934721,0.0,24.3117294858,51.2795993405,11.6000574147,0.0,0.0,11.6000574147
 07/31  08:00:00,93.4474355405,6.95522394494,22.1589195196,0.0,23.6694662846,40.6342015617,23.393862229,0.0,0.0,23.393862229
 07/31  09:00:00,91.9216694182,6.98336925267,25.6121095013,0.0,23.6694662846,35.6302164847,40.2244636252,0.0,18.025,22.1994636252
 07/31  10:00:00,74.2272825981,6.82001257632,25.6776303401,0.0,18.7433767983,22.9618409725,36.6425750798,0.0,18.025,18.6175750798
 07/31  11:00:00,76.6790310529,6.95995879004,27.9915111906,0.0,18.7433767983,22.9618409725,35.4796236115,0.0,18.025,17.4546236115
 07/31  12:00:00,80.5186848477,7.18101147848,31.566663544,0.0,18.5889407304,23.1597249699,35.4768699138,0.0,18.025,17.4518699138
 07/31  13:00:00,84.4221937499,7.42140214591,34.9832799382,0.0,18.7433767983,23.2517909448,29.6666821341,0.0,18.025,11.6416821341
 07/31  14:00:00,86.8811126868,7.60894268252,37.25465838,0.0,18.7433767983,23.2517909448,35.4782479939,0.0,18.025,17.4532479939
 07/31  15:00:00,89.7653876781,7.82725751534,40.2105679808,0.0,18.7433767983,22.9618409725,35.4769975497,0.0,18.025,17.4519975497
 07/31  16:00:00,96.1056749164,8.02964813051,41.8971685917,0.0,18.7433767983,27.431320555,23.782904154,0.0,18.025,5.75790415397
 07/31  17:00:00,109.436651077,8.40508567316,42.6646261155,0.0,17.6635504202,40.6971502883,5.76653064919,0.0,0.0,5.76653064919
 07/31  18:00:00,116.344961896,8.64035398698,42.8332666497,0.0,27.5259009287,37.3340067412,5.78810607671,0.0,0.0,5.78810607671
 07/31  19:00:00,115.372398209,8.61138827891,39.5641094257,0.0,33.8341110165,33.3544677425,5.77527692877,0.0,0.0,5.77527692877
 07/31  20:00:00,126.953070714,8.56647259777,35.499539171,0.0,36.5179666069,38.8247702939,11.5287680219,0.0,0.0,11.5287680219
 07/31  21:00:00,117.567073058,8.39625360976,31.7990665743,0.0,32.965339924,36.8579353714,5.7925148902,0.0,0.0,5.7925148902
 07/31  22:00:00,87.6708105044,7.78479367493,26.0612151147,0.0,25.6355707503,20.6438685092,5.77956113371,0.0,0.0,5.77956113371
 07/31  23:00:00,62.1593718413,7.20827454316,20.679002924,0.0,15.0252895274,11.7056064465,5.76136683956,0.0,0.0,5.76136683956
 07/31  24:00:00,53.6937267266,6.91881447817,17.5284870204,0.0,11.6412384099,10.0650221343,5.75704485784,0.0,0.0,5.75704485784
 08/01  01:00:00,50.3298012058,6.77497580883,15.8690323471,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,46.8742159822,6.66476842178,14.3832032238,0.0,8.25718729233,10.0299323277,5.75371944411,0.0,0.0,5.75371944411
 08/01  03:00:00,45.1908221856,6.54923677921,12.8153499673,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  04:00:00,45.553895366,6.44365133186,11.6774653423,0.0,8.25718729233,11.6354268332,5.75792463989,0.0,0.0,5.75792463989
 08/01  05:00:00,53.1575727688,6.4447704183,11.7005798859,0.0,12.1011305571,15.3678112995,5.77085280848,0.0,0.0,5.77085280848
 08/01  06:00:00,81.578341354,7.08824496066,17.4859624999,0.0,19.7275818095,37.2640762949,5.79107311885,0.0,0.0,5.79107311885
 08/01  07:00:00,107.348464852,7.59349104851,24.1469994155,0.0,24.3117294858,51.2795993405,17.3891483584,0.0,0.0,17.3891483584
 08/01  08:00:00,98.7276917979,7.19811588332,27.1962848919,0.0,23.6694662846,40.6342015617,22.7446848201,0.0,0.0,22.7446848201
 08/01  09:00:00,99.0644256696,7.32631303992,32.4119296022,0.0,23.6694662846,35.6302164847,36.1785104635,0.0,18.025,18.1535104635
 08/01  10:00:00,83.4909755416,7.25872796213,34.5026043818,0.0,18.7433767983,22.9618409725,35.5082261648,0.0,18.025,17.4832261648
 08/01  11:00:00,88.31470124,7.51909529179,39.0680443936,0.0,18.7433767983,22.9618409725,35.4808452476,0.0,18.025,17.4558452476
 08/01  12:00:00,91.4927378682,7.72109302972,42.0006352206,0.0,18.5889407304,23.1597249699,35.4783381031,0.0,18.025,17.4533381031
 08/01  13:00:00,95.5171306815,7.98544235386,45.5141775478,0.0,18.7433767983,23.2517909448,35.4808606572,0.0,18.025,17.4558606572
 08/01  14:00:00,99.1352303345,8.21693092087,48.9007882557,0.0,18.7433767983,23.2517909448,35.4772488033,0.0,18.025,17.4522488033
 08/01  15:00:00,101.882642017,8.43538038056,51.7196999128,0.0,18.7433767983,22.9618409725,35.4783706545,0.0,18.025,17.4533706545
 08/01  16:00:00,108.891999578,8.74092570486,53.9722181892,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/01  17:00:00,122.259570236,9.18893209686,54.7036939502,0.0,17.6635504202,40.6971502883,5.76653029061,0.0,0.0,5.76653029061
 08/01  18:00:00,127.122772894,9.3181011818,52.9333164797,0.0,27.5259009287,37.3340067412,11.5560817996,0.0,0.0,11.5560817996
 08/01  19:00:00,126.328628526,9.27500752331,49.8567217897,0.0,33.8341110165,33.3544677425,5.77480245502,0.0,0.0,5.77480245502
 08/01  20:00:00,138.933859911,9.27092310933,46.7758822622,0.0,36.5179666069,38.8247702939,5.77474075689,0.0,0.0,5.77474075689
 08/01  21:00:00,129.483030029,9.07923458269,43.0320382351,0.0,32.965339924,36.8579353714,11.5643226361,0.0,0.0,11.5643226361
 08/01  22:00:00,98.5285233015,8.39750528377,36.3062189251,0.0,25.6355707503,20.6438685092,5.77950112136,0.0,0.0,5.77950112136
 08/01  23:00:00,68.9163035759,7.6270236384,27.0171822165,0.0,15.0252895274,11.7056064465,5.76240049184,0.0,0.0,5.76240049184
 08/01  24:00:00,57.9210107824,7.20720331575,21.4673915361,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,52.7017311547,6.96575058823,18.0501785821,0.0,10.0992000411,10.047477231,5.75360391932,0.0,0.0,5.75360391932
 08/02  02:00:00,48.0093296026,6.76797817273,15.4151159105,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,45.9495279955,6.62353530352,13.4997493822,0.0,8.25718729233,10.0299323277,5.75371846142,0.0,0.0,5.75371846142
 08/02  04:00:00,46.216559446,6.50887361122,12.2749158118,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,53.7271328868,6.4930639409,12.2218469114,0.0,12.1011305571,15.3678112995,5.77074625636,0.0,0.0,5.77074625636
 08/02  06:00:00,80.7847112646,7.06732601697,16.7132420676,0.0,19.7275818095,37.2640762949,11.5651061675,0.0,0.0,11.5651061675
 08/02  07:00:00,107.607514094,7.60918037879,24.3903679234,0.0,24.3117294858,51.2795993405,11.5996258524,0.0,0.0,11.5996258524
 08/02  08:00:00,99.2263069034,7.24008181054,27.6529337086,0.0,23.6694662846,40.6342015617,23.3932110971,0.0,0.0,23.3932110971
 08/02  09:00:00,98.9505169559,7.3416527998,32.2826738338,0.0,23.6694662846,35.6302164847,35.531822432,0.0,18.025,17.506822432
 08/02  10:00:00,83.1078501925,7.26152497672,34.1166862172,0.0,18.7433767983,22.9618409725,41.3293390313,0.0,18.025,23.3043390313
 08/02  11:00:00,86.1805451342,7.44984195084,37.0031420252,0.0,18.7433767983,22.9618409725,29.6690277013,0.0,18.025,11.6440277013
 08/02  12:00:00,91.0492404164,7.73225559208,41.5459751245,0.0,18.5889407304,23.1597249699,35.4789558542,0.0,18.025,17.4539558542
 08/02  13:00:00,95.0903165565,7.99548564282,45.0773190567,0.0,18.7433767983,23.2517909448,35.4777163551,0.0,18.025,17.4527163551
 08/02  14:00:00,97.7783625115,8.19914679816,47.5617039299,0.0,18.7433767983,23.2517909448,35.4799101705,0.0,18.025,17.4549101705
 08/02  15:00:00,102.56898726,8.52831763072,52.3131089869,0.0,18.7433767983,22.9618409725,35.4786526274,0.0,18.025,17.4536526274
 08/02  16:00:00,110.91147784,8.9407052268,55.7919125505,0.0,18.7433767983,27.431320555,23.7822136334,0.0,18.025,5.7572136334
 08/02  17:00:00,124.894483034,9.43115237758,57.0963919772,0.0,17.6635504202,40.6971502883,5.76644931165,0.0,0.0,5.76644931165
 08/02  18:00:00,130.923413409,9.5526686512,56.4994016742,0.0,27.5259009287,37.3340067412,5.7881163723,0.0,0.0,5.7881163723
 08/02  19:00:00,131.735965731,9.62576834537,54.9133003058,0.0,33.8341110165,33.3544677425,5.77479124636,0.0,0.0,5.77479124636
 08/02  20:00:00,145.145549224,9.68129654434,52.5771937048,0.0,36.5179666069,38.8247702939,5.77482899848,0.0,0.0,5.77482899848
 08/02  21:00:00,132.620397972,9.30234980872,45.94629212,0.0,32.965339924,36.8579353714,11.5648547902,0.0,0.0,11.5648547902
 08/02  22:00:00,100.144371748,8.50027171183,37.8193021274,0.0,25.6355707503,20.6438685092,5.7796220588,0.0,0.0,5.7796220588
 08/02  23:00:00,70.4606950897,7.70020539246,28.4883926385,0.0,15.0252895274,11.7056064465,5.76240561106,0.0,0.0,5.76240561106
 08/02  24:00:00,59.1859100737,7.2618574414,22.6776283752,0.0,11.6412384099,10.0650221343,5.75804618296,0.0,0.0,5.75804618296
 08/03  01:00:00,54.6184842792,7.02821959056,19.9044713891,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,50.4703311772,6.84271940172,17.8013688319,0.0,8.25718729233,10.0299323277,5.75363472553,0.0,0.0,5.75363472553
 08/03  03:00:00,48.305576076,6.70731115101,15.7720275871,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,47.8842807554,6.60118822838,13.8503153753,0.0,8.25718729233,11.6354268332,5.75798445049,0.0,0.0,5.75798445049
 08/03  05:00:00,55.0614230156,6.59041320176,13.458787493,0.0,12.1011305571,15.3678112995,5.77016265118,0.0,0.0,5.77016265118
 08/03  06:00:00,82.01052652,7.16602891517,17.8403635587,0.0,19.7275818095,37.2640762949,5.79255775423,0.0,0.0,5.79255775423
 08/03  07:00:00,110.036726691,7.74224459152,26.686509979,0.0,24.3117294858,51.2795993405,17.3893385414,0.0,0.0,17.3893385414
 08/03  08:00:00,99.9529019483,7.31273072815,28.3068810897,0.0,23.6694662846,40.6342015617,17.5501504359,0.0,0.0,17.5501504359
 08/03  09:00:00,98.173611538,7.33824027826,31.5091871466,0.0,23.6694662846,35.6302164847,41.3606928421,0.0,18.025,23.3356928421
 08/03  10:00:00,80.1508527598,7.16492977038,31.2562797775,0.0,18.7433767983,22.9618409725,35.5077546995,0.0,18.025,17.4827546995
 08/03  11:00:00,83.9185664407,7.37086449805,34.8201399917,0.0,18.7433767983,22.9618409725,35.4811094536,0.0,18.025,17.4561094536
 08/03  12:00:00,88.9769642984,7.67141468459,39.5345416337,0.0,18.5889407304,23.1597249699,35.4796667097,0.0,18.025,17.4546667097
 08/03  13:00:00,93.3659264742,7.94181025308,43.4066048828,0.0,18.7433767983,23.2517909448,35.4790125277,0.0,18.025,17.4540125277
 08/03  14:00:00,96.3227126993,8.14176514458,46.1634355827,0.0,18.7433767983,23.2517909448,35.4788742113,0.0,18.025,17.4538742113
 08/03  15:00:00,99.2640956675,8.37390400453,49.1626295752,0.0,18.7433767983,22.9618409725,35.4776187313,0.0,18.025,17.4526187313
 08/03  16:00:00,106.422955272,8.64942804622,51.5946720651,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/03  17:00:00,121.196435802,9.13962014142,53.6898719976,0.0,17.6635504202,40.6971502883,5.76625898469,0.0,0.0,5.76625898469
 08/03  18:00:00,129.69830677,9.46923501483,55.3577209427,0.0,27.5259009287,37.3340067412,11.5556315413,0.0,0.0,11.5556315413
 08/03  19:00:00,126.671915231,9.31862530243,50.1563894058,0.0,33.8341110165,33.3544677425,5.77485370877,0.0,0.0,5.77485370877
 08/03  20:00:00,137.05618827,9.18733877747,44.9817923001,0.0,36.5179666069,38.8247702939,5.77413776168,0.0,0.0,5.77413776168
 08/03  21:00:00,125.580962864,8.8797043909,39.3295043532,0.0,32.965339924,36.8579353714,9.63682636501,0.0,0.0,9.63682636501
 08/03  22:00:00,92.753698226,8.09053785102,30.8383589978,0.0,25.6355707503,20.6438685092,7.70157724061,0.0,0.0,7.70157724061
 08/03  23:00:00,65.1372931878,7.40378247165,23.4614165317,0.0,15.0252895274,11.7056064465,5.76221752496,0.0,0.0,5.76221752496
 08/03  24:00:00,55.4366896821,7.05021117971,19.1400596072,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/04  01:00:00,50.8377791062,6.83277960388,16.3191993719,0.0,10.0992000411,10.047477231,5.75378741073,0.0,0.0,5.75378741073
 08/04  02:00:00,46.262164023,6.6534712476,13.7824548539,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,44.3891670935,6.52097786507,12.0419494582,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  04:00:00,44.9909613841,6.42656930931,11.1316185162,0.0,8.25718729233,11.6354268332,5.75804587738,0.0,0.0,5.75804587738
 08/04  05:00:00,52.4508227305,6.41064347489,11.0279572545,0.0,12.1011305571,15.3678112995,5.77090873597,0.0,0.0,5.77090873597
 08/04  06:00:00,78.9403489987,6.95960884702,14.9765972828,0.0,19.7275818095,37.2640762949,11.5648073528,0.0,0.0,11.5648073528
 08/04  07:00:00,102.128764281,7.40952770587,19.1112699654,0.0,24.3117294858,51.2795993405,11.5994553236,0.0,0.0,11.5994553236
 08/04  08:00:00,93.4762817662,6.99832154087,22.1446673079,0.0,23.6694662846,40.6342015617,23.3932514478,0.0,0.0,23.3932514478
 08/04  09:00:00,93.5627537265,7.08182662699,27.1547407566,0.0,23.6694662846,35.6302164847,35.5315133035,0.0,18.025,17.5065133035
 08/04  10:00:00,76.7234663924,6.95256979915,28.0412561548,0.0,18.7433767983,22.9618409725,35.5087901513,0.0,18.025,17.4837901513
 08/04  11:00:00,79.7003978513,7.12071226223,30.8521244683,0.0,18.7433767983,22.9618409725,35.4814956323,0.0,18.025,17.4564956323
 08/04  12:00:00,82.9560922209,7.31969513312,33.8653861233,0.0,18.5889407304,23.1597249699,35.4771219745,0.0,18.025,17.4521219745
 08/04  13:00:00,86.6816861236,7.55296729315,37.1112078499,0.0,18.7433767983,23.2517909448,35.4793104193,0.0,18.025,17.4543104193
 08/04  14:00:00,90.896041427,7.81361316758,41.0649176118,0.0,18.7433767983,23.2517909448,35.4780468525,0.0,18.025,17.4530468525
 08/04  15:00:00,95.2947518403,8.12548752872,45.4417031003,0.0,18.7433767983,22.9618409725,35.4767946637,0.0,18.025,17.4517946637
 08/04  16:00:00,103.210620498,8.44573744216,48.5860229715,0.0,18.7433767983,27.431320555,23.7828863977,0.0,18.025,5.75788639767
 08/04  17:00:00,117.40274066,8.89941138779,50.1363910614,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,124.433848179,9.16936071233,50.3931388056,0.0,27.5259009287,37.3340067412,11.5560063976,0.0,0.0,11.5560063976
 08/04  19:00:00,124.649562957,9.10220345207,46.4664624185,0.0,33.8341110165,33.3544677425,5.77417947428,0.0,0.0,5.77417947428
 08/04  20:00:00,133.895822151,9.02905162876,41.979714172,0.0,36.5179666069,38.8247702939,5.77482452419,0.0,0.0,5.77482452419
 08/04  21:00:00,123.930509787,8.79686228588,37.7618878501,0.0,32.965339924,36.8579353714,11.5649515679,0.0,0.0,11.5649515679
 08/04  22:00:00,92.3473104338,8.07243116734,30.4500834221,0.0,25.6355707503,20.6438685092,5.7794993227,0.0,0.0,5.7794993227
 08/04  23:00:00,65.6567405976,7.42546290075,23.959178813,0.0,15.0252895274,11.7056064465,5.76123984164,0.0,0.0,5.76123984164
 08/04  24:00:00,55.6019067157,7.08716758636,19.2683180962,0.0,11.6412384099,10.0650221343,5.75801906412,0.0,0.0,5.75801906412
 08/05  01:00:00,53.2890410485,6.89672327316,15.9470405539,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,46.0201996784,6.6647775834,13.5291829374,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  03:00:00,44.3519024927,6.50579675849,12.0198640107,0.0,8.25718729233,10.0299323277,5.75296111426,0.0,0.0,5.75296111426
 08/05  04:00:00,44.6735838897,6.3824271308,10.858382894,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/05  05:00:00,48.0093336537,6.28867058471,10.1296645767,0.0,8.71707943955,15.3327214929,5.76237844122,0.0,0.0,5.76237844122
 08/05  06:00:00,61.9881445976,6.45615984097,11.3811217091,0.0,18.5082010057,25.6353820695,5.77084810014,0.0,0.0,5.77084810014
 08/05  07:00:00,83.6473853158,6.94338138169,16.2181802354,0.0,19.4083231844,41.0650158608,11.5651384137,0.0,0.0,11.5651384137
 08/05  08:00:00,119.745304109,7.61548108875,27.7675070378,0.0,26.3286599382,57.9988325916,23.4820713692,0.0,0.0,23.4820713692
 08/05  09:00:00,107.711207643,7.50634667927,30.9961337147,0.0,26.3286599382,42.8504436482,41.4173890363,0.0,18.025,23.3923890363
 08/05  10:00:00,82.6280695657,7.19376865745,30.2193682943,0.0,21.7447113004,23.4437158914,41.3657621751,0.0,18.025,23.3407621751
 08/05  11:00:00,83.0222960658,7.33824900692,32.9307026431,0.0,19.3027497915,23.426170988,35.5085895382,0.0,18.025,17.4835895382
 08/05  12:00:00,85.6258846737,7.5204120975,35.2098043787,0.0,19.1483137236,23.7250123474,35.4791371404,0.0,18.025,17.4541371404
 08/05  13:00:00,89.8153552171,7.75283477289,39.0213055571,0.0,19.3027497915,23.7161209604,35.4760402247,0.0,18.025,17.4510402247
 08/05  14:00:00,93.7960686818,8.00045166906,42.7544020253,0.0,19.3027497915,23.7161209604,35.4782707201,0.0,18.025,17.4532707201
 08/05  15:00:00,95.6593747057,8.17831026873,44.7297989493,0.0,19.3027497915,23.426170988,35.4770197409,0.0,18.025,17.4520197409
 08/05  16:00:00,101.096668815,8.31823593866,45.575874515,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/05  17:00:00,109.744527661,8.56964737008,45.3499185237,0.0,18.2229234133,37.5968344597,5.76226112523,0.0,0.0,5.76226112523
 08/05  18:00:00,124.009662558,8.85036450731,45.3811283745,0.0,32.690315043,37.0816133363,5.76654666841,0.0,0.0,5.76654666841
 08/05  19:00:00,122.892468602,8.86423404672,42.2545581942,0.0,36.8143715336,33.066984531,5.774844618,0.0,0.0,5.774844618
 08/05  20:00:00,129.751638429,8.81854185805,38.2673423532,0.0,36.3493007332,38.7721355839,5.77479421635,0.0,0.0,5.77479421635
 08/05  21:00:00,123.533379457,8.57665420444,34.4088357335,0.0,36.1807251679,36.8228455648,5.77483011549,0.0,0.0,5.77483011549
 08/05  22:00:00,95.4096916626,7.95122095496,28.2310070977,0.0,31.0351095914,20.6438685092,11.5639124098,0.0,0.0,11.5639124098
 08/05  23:00:00,66.3786529023,7.35768549176,22.3469963004,0.0,17.4250845679,11.7056064465,5.77100099234,0.0,0.0,5.77100099234
 08/05  24:00:00,56.0710292988,7.05425715202,18.5704581313,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/06  01:00:00,52.6534893772,6.83931133712,15.2494735922,0.0,12.925468867,10.100111941,5.75376676829,0.0,0.0,5.75376676829
 08/06  02:00:00,45.1989957277,6.60835523303,12.6449817766,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  03:00:00,43.535680985,6.44942295554,11.1405909101,0.0,8.34152022915,10.0650221343,5.7533572798,0.0,0.0,5.7533572798
 08/06  04:00:00,43.8705504504,6.32431197915,9.99404556534,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/06  05:00:00,47.1692865527,6.22644711136,9.23241424056,0.0,8.80141237637,15.3678112995,5.76239476482,0.0,0.0,5.76239476482
 08/06  06:00:00,60.9369872822,6.38288770413,10.4032367508,0.0,18.5082010057,25.6353820695,5.77014320596,0.0,0.0,5.77014320596
 08/06  07:00:00,82.4203362411,6.84819983287,14.9668886361,0.0,19.4926561212,41.1001056674,11.5650361274,0.0,0.0,11.5650361274
 08/06  08:00:00,117.044655415,7.47252475877,25.2098146277,0.0,26.3286599382,57.9988325916,23.4805801999,0.0,0.0,23.4805801999
 08/06  09:00:00,105.64008118,7.40211894133,29.1486608658,0.0,26.2443270014,42.8153538416,41.4162510075,0.0,18.025,23.3912510075
 08/06  10:00:00,81.2645733415,7.12462134665,28.9250171741,0.0,21.7447113004,23.4437158914,41.3657433073,0.0,18.025,23.3407433073
 08/06  11:00:00,81.6981275654,7.27137474581,31.6136967031,0.0,19.3449162599,23.4437158914,35.5064812486,0.0,18.025,17.4814812486
 08/06  12:00:00,84.6872543394,7.47419178248,34.2576819561,0.0,19.190480192,23.7425572507,35.4787216683,0.0,18.025,17.4537216683
 08/06  13:00:00,88.4002115291,7.69778713882,37.7209202479,0.0,19.260583323,23.698576057,35.4774008023,0.0,18.025,17.4524008023
 08/06  14:00:00,91.1408322022,7.88996679455,40.2693615917,0.0,19.260583323,23.698576057,29.6670477782,0.0,18.025,11.6420477782
 08/06  15:00:00,93.7010901661,8.09123340069,42.9183034902,0.0,19.260583323,23.4086260847,35.4787903537,0.0,18.025,17.4537903537
 08/06  16:00:00,99.9848477804,8.26606824736,44.5759297463,0.0,19.260583323,27.8781056672,23.782830405,0.0,18.025,5.75783040504
 08/06  17:00:00,109.046349049,8.55010987925,44.7309906779,0.0,18.1807569449,37.5792895564,5.76223374651,0.0,0.0,5.76223374651
 08/06  18:00:00,124.108203358,8.89932276636,45.5501361632,0.0,32.6059821062,37.0465235296,5.76658205448,0.0,0.0,5.76658205448
 08/06  19:00:00,123.422825065,8.9274729623,42.7216762198,0.0,36.8143715336,33.066984531,5.7748271604,0.0,0.0,5.7748271604
 08/06  20:00:00,129.697988763,8.84295737782,38.0698512661,0.0,36.43363367,38.8072253906,5.7741667823,0.0,0.0,5.7741667823
 08/06  21:00:00,122.865223562,8.5652004408,33.8715560028,0.0,36.0963922311,36.7877557581,5.7752072937,0.0,0.0,5.7752072937
 08/06  22:00:00,94.5657861563,7.92188972186,27.5358570277,0.0,30.9507766546,20.6087787026,11.5642107011,0.0,0.0,11.5642107011
 08/06  23:00:00,65.0634407268,7.30292570601,21.086543504,0.0,17.4250845679,11.7056064465,5.77084615641,0.0,0.0,5.77084615641
 08/06  24:00:00,53.9767041123,6.98163780661,16.4293299764,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/07  01:00:00,47.7984014391,6.71136197911,13.401237129,0.0,10.0992000411,10.047477231,5.7536601353,0.0,0.0,5.7536601353
 08/07  02:00:00,43.8146726179,6.49881929422,11.4896175354,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  03:00:00,42.1713120389,6.33903962046,10.0060284036,0.0,8.25718729233,10.0299323277,5.75377624295,0.0,0.0,5.75377624295
 08/07  04:00:00,42.5017019467,6.21160023013,8.85733144968,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/07  05:00:00,49.6180178707,6.16925752211,8.43653760088,0.0,12.1011305571,15.3678112995,6.15546495303,0.384656530982,0.0,5.77080842204
 08/07  06:00:00,75.5973704437,6.6726800149,11.9205459694,0.0,19.7275818095,37.2640762949,11.8503310563,0.286323305297,0.0,11.564007751
 08/07  07:00:00,98.8677145567,7.14780728429,16.1119397319,0.0,24.3117294858,51.2795993405,11.5997770334,0.0,0.0,11.5997770334
 08/07  08:00:00,89.1735558579,6.76643622766,18.0738270931,0.0,23.6694662846,40.6342015617,23.3935570349,0.0,0.0,23.3935570349
 08/07  09:00:00,90.0706083052,6.86833064881,23.8760864218,0.0,23.6694662846,35.6302164847,35.5320790243,0.0,18.025,17.5070790243
 08/07  10:00:00,73.4941344551,6.75813385722,25.0063608749,0.0,18.7433767983,22.9618409725,41.3290846471,0.0,18.025,23.3040846471
 08/07  11:00:00,76.2476290946,6.92155908386,27.5985083394,0.0,18.7433767983,22.9618409725,29.6692035268,0.0,18.025,11.6442035268
 08/07  12:00:00,79.3864831895,7.1293388578,30.4861343064,0.0,18.5889407304,23.1597249699,35.4792248505,0.0,18.025,17.4542248505
 08/07  13:00:00,82.2785781607,7.32536627398,32.935699693,0.0,18.7433767983,23.2517909448,35.4779522231,0.0,18.025,17.4529522231
 08/07  14:00:00,84.9701279037,7.50428640896,35.4483289825,0.0,18.7433767983,23.2517909448,35.4777023464,0.0,18.025,17.4527023464
 08/07  15:00:00,86.7512990699,7.67677849085,37.3469597576,0.0,18.7433767983,22.9618409725,35.4789212364,0.0,18.025,17.4539212364
 08/07  16:00:00,93.179644136,7.87853356922,39.1222499286,0.0,18.7433767983,27.431320555,23.7829361342,0.0,18.025,5.75793613423
 08/07  17:00:00,107.445160589,8.28967239261,40.7885484993,0.0,17.6635504202,40.6971502883,5.76653552517,0.0,0.0,5.76653552517
 08/07  18:00:00,114.307759263,8.52330164011,40.91311347,0.0,27.5259009287,37.3340067412,5.78820995309,0.0,0.0,5.78820995309
 08/07  19:00:00,114.372403165,8.46319680919,36.8283081096,0.0,33.8341110165,33.3544677425,5.77488297392,0.0,0.0,5.77488297392
 08/07  20:00:00,123.954076883,8.41526989,32.6517470749,0.0,36.5179666069,38.8247702939,5.77421904859,0.0,0.0,5.77421904859
 08/07  21:00:00,116.664354227,8.32846459389,30.9641327947,0.0,32.965339924,36.8579353714,11.5650478243,0.0,0.0,11.5650478243
 08/07  22:00:00,86.62063132,7.71466094895,25.0811710375,0.0,25.6355707503,20.6438685092,5.77923351886,0.0,0.0,5.77923351886
 08/07  23:00:00,59.3207183366,7.09936108388,17.9492599789,0.0,15.0252895274,11.7056064465,5.7623799124,0.0,0.0,5.7623799124
 08/07  24:00:00,50.2541017883,6.78584767994,14.2218291213,0.0,11.6412384099,10.0650221343,5.75800397898,0.0,0.0,5.75800397898
 08/08  01:00:00,46.5019818877,6.57272941365,12.243458857,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/08  02:00:00,42.8806776142,6.39333926356,10.6610945002,0.0,8.25718729233,10.0299323277,5.75373000503,0.0,0.0,5.75373000503
 08/08  03:00:00,41.4866355376,6.25693276758,9.40346537663,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  04:00:00,42.0927054063,6.15625890161,8.50366796498,0.0,8.25718729233,11.6354268332,5.80721241366,0.0491287923603,0.0,5.75808362129
 08/08  05:00:00,49.3840960197,6.13072256182,8.24115039704,0.0,12.1011305571,15.3678112995,6.32275049041,0.552196789539,0.0,5.77055370087
 08/08  06:00:00,76.8264824027,6.60286193693,11.3354841416,0.0,19.7275818095,37.2640762949,7.42912989779,1.63645754084,0.0,5.79267235694
 08/08  07:00:00,97.5191357966,7.03743612593,14.8737247459,0.0,24.3117294858,51.2795993405,17.829496009,0.439788856112,0.0,17.3897071528
 08/08  08:00:00,85.9982043408,6.64461075797,15.0203013011,0.0,23.6694662846,40.6342015617,17.5511411431,0.0,0.0,17.5511411431
 08/08  09:00:00,86.924187087,6.69438941797,20.9036126906,0.0,23.6694662846,35.6302164847,41.3622115164,0.0,18.025,23.3372115164
 08/08  10:00:00,69.9437506381,6.55302125673,21.661085105,0.0,18.7433767983,22.9618409725,35.5090363998,0.0,18.025,17.4840363998
 08/08  11:00:00,72.294654616,6.69797317335,23.8691189019,0.0,18.7433767983,22.9618409725,35.4815333822,0.0,18.025,17.4565333822
 08/08  12:00:00,75.7255489129,6.90470047026,27.0498395954,0.0,18.5889407304,23.1597249699,35.4801057307,0.0,18.025,17.4551057307
 08/08  13:00:00,79.8491890348,7.15393570375,30.6777414269,0.0,18.7433767983,23.2517909448,35.477091488,0.0,18.025,17.452091488
 08/08  14:00:00,83.8204682125,7.41077646246,34.392179213,0.0,18.7433767983,23.2517909448,35.4777648699,0.0,18.025,17.4527648699
 08/08  15:00:00,86.483419966,7.63185449905,37.1240029115,0.0,18.7433767983,22.9618409725,35.4780891164,0.0,18.025,17.4530891164
 08/08  16:00:00,92.0619298908,7.79954633137,38.0835277487,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/08  17:00:00,105.89017129,8.19615867956,39.327067737,0.0,17.6635504202,40.6971502883,5.76640244362,0.0,0.0,5.76640244362
 08/08  18:00:00,113.295059258,8.45485259448,39.9688528129,0.0,27.5259009287,37.3340067412,11.5559376796,0.0,0.0,11.5559376796
 08/08  19:00:00,115.813599682,8.51089686355,38.2218022672,0.0,33.8341110165,33.3544677425,5.77496113557,0.0,0.0,5.77496113557
 08/08  20:00:00,126.452723131,8.53775335582,35.0279115594,0.0,36.5179666069,38.8247702939,5.77428974423,0.0,0.0,5.77428974423
 08/08  21:00:00,115.951786348,8.31095228777,30.2690764936,0.0,32.965339924,36.8579353714,11.5644060141,0.0,0.0,11.5644060141
 08/08  22:00:00,85.4703069306,7.6842007344,23.9613037101,0.0,25.6355707503,20.6438685092,5.77961832302,0.0,0.0,5.77961832302
 08/08  23:00:00,59.4344514807,7.10589722478,18.0564583082,0.0,15.0252895274,11.7056064465,5.76236690409,0.0,0.0,5.76236690409
 08/08  24:00:00,50.4053207031,6.79494664085,14.3639555244,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/09  01:00:00,46.5993406777,6.57688270322,12.3366565038,0.0,10.0992000411,10.047477231,5.75367478833,0.0,0.0,5.75367478833
 08/09  02:00:00,42.9374347149,6.39431047242,10.7168864164,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  03:00:00,41.5133308045,6.25585398552,9.43123526593,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,42.0294076765,6.14674990324,8.44988440907,0.0,8.25718729233,11.6354268332,5.81072191717,0.0526195616757,0.0,5.7581023555
 08/09  05:00:00,49.3117042872,6.12114879608,8.17833182505,0.0,12.1011305571,15.3678112995,6.34266289422,0.571973561455,0.0,5.77068933276
 08/09  06:00:00,77.2283567751,6.63381159678,11.7063989899,0.0,19.7275818095,37.2640762949,12.3800337547,0.815012584597,0.0,11.5650211701
 08/09  07:00:00,98.2694512539,7.0899111688,15.571570528,0.0,24.3117294858,51.2795993405,11.6165560159,0.0167223499799,0.0,11.5998336659
 08/09  08:00:00,87.6201032498,6.69966996323,16.5871380906,0.0,23.6694662846,40.6342015617,23.3922591461,0.0,0.0,23.3922591461
 08/09  09:00:00,88.0159943433,6.74225754387,21.947547634,0.0,23.6694662846,35.6302164847,35.5321667455,0.0,18.025,17.5071667455
 08/09  10:00:00,71.3200141589,6.62606771381,22.9643050123,0.0,18.7433767983,22.9618409725,35.5088969448,0.0,18.025,17.4838969448
 08/09  11:00:00,74.3577089082,6.80325391959,25.8268930867,0.0,18.7433767983,22.9618409725,35.4821395732,0.0,18.025,17.4571395732
 08/09  12:00:00,78.0584289232,7.03478112783,29.2526363772,0.0,18.5889407304,23.1597249699,35.4777817038,0.0,18.025,17.4527817038
 08/09  13:00:00,81.9267353642,7.28079609972,32.6284265246,0.0,18.7433767983,23.2517909448,35.4799973475,0.0,18.025,17.4549973475
 08/09  14:00:00,84.8415807175,7.48997374589,35.3340956351,0.0,18.7433767983,23.2517909448,35.4787340709,0.0,18.025,17.4537340709
 08/09  15:00:00,86.4300631771,7.66315940732,37.0393419591,0.0,18.7433767983,22.9618409725,35.4774952117,0.0,18.025,17.4524952117
 08/09  16:00:00,91.4060882638,7.79817581927,37.42905079,0.0,18.7433767983,27.431320555,23.7828628011,0.0,18.025,5.75786280108
 08/09  17:00:00,104.751176625,8.16059943703,38.2236372259,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/09  18:00:00,112.542310042,8.43506762944,39.2358928494,0.0,27.5259009287,37.3340067412,11.555861831,0.0,0.0,11.555861831
 08/09  19:00:00,115.004153727,8.48546588234,37.4377894682,0.0,33.8341110165,33.3544677425,5.77440120399,0.0,0.0,5.77440120399
 08/09  20:00:00,124.211345757,8.43408274727,32.8902034803,0.0,36.5179666069,38.8247702939,5.77505569693,0.0,0.0,5.77505569693
 08/09  21:00:00,114.733609018,8.24284988254,29.1189980142,0.0,32.965339924,36.8579353714,11.5651467814,0.0,0.0,11.5651467814
 08/09  22:00:00,85.1082094817,7.64756905937,23.6358417603,0.0,25.6355707503,20.6438685092,5.77924955035,0.0,0.0,5.77924955035
 08/09  23:00:00,59.0179852263,7.06879465774,17.6770910636,0.0,15.0252895274,11.7056064465,5.76230679449,0.0,0.0,5.76230679449
 08/09  24:00:00,49.8499966287,6.74726155274,13.8563116699,0.0,11.6412384099,10.0650221343,5.75802154132,0.0,0.0,5.75802154132
 08/10  01:00:00,45.930984093,6.52000474264,11.7251834666,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,42.1563005349,6.32974022292,10.000318754,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  03:00:00,40.7305035566,6.1890038674,8.71525874932,0.0,8.25718729233,10.0299323277,5.89673300736,0.14295582259,0.0,5.75377718477
 08/10  04:00:00,41.1640646832,6.07171334464,7.659575235,0.0,8.25718729233,11.6354268332,6.76961066321,1.01200262999,0.0,5.75760803322
 08/10  05:00:00,48.3151215367,6.03200940254,7.27088815921,0.0,12.1011305571,15.3678112995,7.65489107423,1.88422935879,0.0,5.77066171545
 08/10  06:00:00,76.079652635,6.52926202523,10.6622514113,0.0,19.7275818095,37.2640762949,7.99776420963,2.20526861845,0.0,5.79249559118
 08/10  07:00:00,96.4739405901,6.94666356945,13.9193013304,0.0,24.3117294858,51.2795993405,12.7014766753,1.10157956932,0.0,11.5998971059
 08/10  08:00:00,83.3863762906,6.52113260798,12.5319502348,0.0,23.6694662846,40.6342015617,23.3949544044,0.0,0.0,23.3949544044
 08/10  09:00:00,83.8321957466,6.56969429855,17.9363133005,0.0,23.6694662846,35.6302164847,41.361821805,0.0,18.025,23.336821805
 08/10  10:00:00,66.9650155833,6.41148543873,18.8238852128,0.0,18.7433767983,22.9618409725,35.5086328097,0.0,18.025,17.4836328097
 08/10  11:00:00,69.2625983971,6.54005723825,20.9949782626,0.0,18.7433767983,22.9618409725,35.4826351998,0.0,18.025,17.4576351998
 08/10  12:00:00,71.9422128477,6.71382886372,23.4573748793,0.0,18.5889407304,23.1597249699,35.4786291327,0.0,18.025,17.4536291327
 08/10  13:00:00,76.2207806708,6.95899551156,27.2442720766,0.0,18.7433767983,23.2517909448,35.479111735,0.0,18.025,17.454111735
 08/10  14:00:00,78.872351596,7.13684648798,29.717991891,0.0,18.7433767983,23.2517909448,35.4778762373,0.0,18.025,17.4528762373
 08/10  15:00:00,79.6497628906,7.25950908362,30.6626902542,0.0,18.7433767983,22.9618409725,29.6673801111,0.0,18.025,11.6423801111
 08/10  16:00:00,85.1783062597,7.40334068606,31.5961090054,0.0,18.7433767983,27.431320555,23.7828794133,0.0,18.025,5.75787941331
 08/10  17:00:00,98.410183508,7.74988141206,32.293357835,0.0,17.6635504202,40.6971502883,5.76631606197,0.0,0.0,5.76631606197
 08/10  18:00:00,105.468620209,7.98026077499,32.6170080018,0.0,27.5259009287,37.3340067412,5.78805822914,0.0,0.0,5.78805822914
 08/10  19:00:00,107.51950044,7.99946918909,30.4391290759,0.0,33.8341110165,33.3544677425,11.5298539782,0.0,0.0,11.5298539782
 08/10  20:00:00,118.081960243,8.00909179212,27.1858066733,0.0,36.5179666069,38.8247702939,5.77520851941,0.0,0.0,5.77520851941
 08/10  21:00:00,108.119412906,7.85219198531,22.8954649941,0.0,32.965339924,36.8579353714,5.79217408148,0.0,0.0,5.79217408148
 08/10  22:00:00,78.7600367453,7.28872827493,17.6465021349,0.0,25.6355707503,20.6438685092,11.538914781,0.0,0.0,11.538914781
 08/10  23:00:00,55.0220234011,6.80171505201,13.9482141489,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/10  24:00:00,47.5290579918,6.54023956976,11.7423964555,0.0,11.6412384099,10.0650221343,5.75808460106,0.0,0.0,5.75808460106
 08/11  01:00:00,44.0304183012,6.34490620696,9.99971243303,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/11  02:00:00,40.605941803,6.18099389787,8.59870705755,0.0,8.25718729233,10.0299323277,5.92602775566,0.17221396705,0.0,5.75381378861
 08/11  03:00:00,39.3507075925,6.05437129563,7.470096889,0.0,8.25718729233,10.0299323277,1.13102224368,1.11102224368,0.0,0.02
 08/11  04:00:00,39.9466650354,5.94767110568,6.56621710671,0.0,8.25718729233,11.6354268332,7.79980821643,2.04169765535,0.0,5.75811056108
 08/11  05:00:00,47.2273770237,5.91662208846,6.29852991851,0.0,12.1011305571,15.3678112995,8.76388989387,2.99319007896,0.0,5.77069981491
 08/11  06:00:00,74.9493067564,6.40943371274,9.65172698721,0.0,19.7275818095,37.2640762949,14.6543401631,3.08942584399,0.0,11.5649143191
 08/11  07:00:00,95.981453187,6.88589117477,13.4875869654,0.0,24.3117294858,51.2795993405,12.3958499192,0.796065905277,0.0,11.5997840139
 08/11  08:00:00,85.2630488937,6.53567346762,14.3940789525,0.0,23.6694662846,40.6342015617,23.3942726296,0.0,0.0,23.3942726296
 08/11  09:00:00,85.5909836039,6.58923164592,19.6755628872,0.0,23.6694662846,35.6302164847,35.5343629464,0.0,18.025,17.5093629464
 08/11  10:00:00,67.6832939853,6.41560049194,19.5380503006,0.0,18.7433767983,22.9618409725,35.5096787154,0.0,18.025,17.4846787154
 08/11  11:00:00,70.5965139073,6.58303321452,22.2859178113,0.0,18.7433767983,22.9618409725,35.4810978485,0.0,18.025,17.4560978485
 08/11  12:00:00,74.2371793442,6.80580715425,25.660359564,0.0,18.5889407304,23.1597249699,35.4802296074,0.0,18.025,17.4552296074
 08/11  13:00:00,77.8115896496,7.02332652289,28.7707511631,0.0,18.7433767983,23.2517909448,35.4789391415,0.0,18.025,17.4539391415
 08/11  14:00:00,80.5049473009,7.20231657363,31.2851183401,0.0,18.7433767983,23.2517909448,35.4777102492,0.0,18.025,17.4527102492
 08/11  15:00:00,82.4953414882,7.38132449007,33.3864540256,0.0,18.7433767983,22.9618409725,35.4764567059,0.0,18.025,17.4514567059
 08/11  16:00:00,87.9799250582,7.5385383117,34.2625258219,0.0,18.7433767983,27.431320555,23.7821422247,0.0,18.025,5.75714222472
 08/11  17:00:00,100.146763507,7.83789750762,33.9419254318,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/11  18:00:00,107.309659181,8.07645795681,34.3618470655,0.0,27.5259009287,37.3340067412,11.5558118989,0.0,0.0,11.5558118989
 08/11  19:00:00,109.894633443,8.12486982099,32.6888627516,0.0,33.8341110165,33.3544677425,5.7740757977,0.0,0.0,5.7740757977
 08/11  20:00:00,120.527123347,8.14869599318,29.4913685535,0.0,36.5179666069,38.8247702939,5.77472069492,0.0,0.0,5.77472069492
 08/11  21:00:00,111.544369877,8.01576389381,26.1568413345,0.0,32.965339924,36.8579353714,11.5652266875,0.0,0.0,11.5652266875
 08/11  22:00:00,82.1103490147,7.44481726709,20.8407323758,0.0,25.6355707503,20.6438685092,5.77941596172,0.0,0.0,5.77941596172
 08/11  23:00:00,57.7123113258,6.92823209162,16.5119781444,0.0,15.0252895274,11.7056064465,5.76231590614,0.0,0.0,5.76231590614
 08/11  24:00:00,49.0070389628,6.64700835238,13.1136087632,0.0,11.6412384099,10.0650221343,5.75792245694,0.0,0.0,5.75792245694
 08/12  01:00:00,48.1407276122,6.47803796369,11.2174100895,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/12  02:00:00,41.4912492065,6.26840923294,9.39660000072,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,40.0782840347,6.1285245742,8.12351568985,0.0,8.25718729233,10.0299323277,5.77894778677,0.0252341080205,0.0,5.75371367875
 08/12  04:00:00,40.6183544864,6.02033909836,7.16524032766,0.0,8.25718729233,11.6354268332,0.689318210568,0.669318210568,0.0,0.02
 08/12  05:00:00,44.0164798262,5.93527395774,6.49020423259,0.0,8.71707943955,15.3327214929,7.21116532021,1.4487469051,0.0,5.76241841511
 08/12  06:00:00,59.9967896135,6.11097762643,7.8509458288,0.0,18.5082010057,25.6353820695,6.56675733668,0.7959760077,0.0,5.77078132898
 08/12  07:00:00,78.5521732666,6.54590489175,11.5204383909,0.0,19.4083231844,41.0650158608,11.5640219591,0.0,0.0,11.5640219591
 08/12  08:00:00,112.386215516,7.18632790133,20.8375639712,0.0,26.3286599382,57.9988325916,23.4822810162,0.0,0.0,23.4822810162
 08/12  09:00:00,101.644942666,7.11248380435,25.323726661,0.0,26.3286599382,42.8504436482,41.4175468822,0.0,18.025,23.3925468822
 08/12  10:00:00,77.0365052105,6.8369663008,24.9846023151,0.0,21.7447113004,23.4437158914,41.3667068561,0.0,18.025,23.3417068561
 08/12  11:00:00,77.8285877452,7.00573334974,28.0695071379,0.0,19.3027497915,23.426170988,35.508719603,0.0,18.025,17.483719603
 08/12  12:00:00,81.4187515591,7.24153926278,31.2815421925,0.0,19.1483137236,23.7250123474,35.47926576,0.0,18.025,17.45426576
 08/12  13:00:00,84.4794675144,7.44585535854,33.9923953898,0.0,19.3027497915,23.7161209604,35.4761968014,0.0,18.025,17.4511968014
 08/12  14:00:00,86.99122796,7.60500967315,36.3450014696,0.0,19.3027497915,23.7161209604,35.4784598471,0.0,18.025,17.4534598471
 08/12  15:00:00,88.5421642229,7.74498266871,38.0459142386,0.0,19.3027497915,23.426170988,35.4772387512,0.0,18.025,17.4522387512
 08/12  16:00:00,93.9316126624,7.8838027987,38.845249553,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,102.764267315,8.1379540678,38.8013490022,0.0,18.2229234133,37.5968344597,5.7622988943,0.0,0.0,5.7622988943
 08/12  18:00:00,117.442570869,8.44339969582,39.2209984916,0.0,32.690315043,37.0816133363,5.76659408568,0.0,0.0,5.76659408568
 08/12  19:00:00,115.895731147,8.42138641251,35.7006645381,0.0,36.8143715336,33.066984531,5.77490616059,0.0,0.0,5.77490616059
 08/12  20:00:00,122.441624848,8.34577000523,31.4300966552,0.0,36.3493007332,38.7721355839,5.77486124387,0.0,0.0,5.77486124387
 08/12  21:00:00,115.943915467,8.09869453378,27.2973275699,0.0,36.1807251679,36.8228455648,5.77490117063,0.0,0.0,5.77490117063
 08/12  22:00:00,89.4875189347,7.56387641333,22.6961731888,0.0,31.0351095914,20.6438685092,11.5647829887,0.0,0.0,11.5647829887
 08/12  23:00:00,61.3882219401,7.0308953255,17.6833519782,0.0,17.4250845679,11.7056064465,5.77019307703,0.0,0.0,5.77019307703
 08/12  24:00:00,50.677768148,6.73432707768,13.4971248693,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/13  01:00:00,48.3658229813,6.52546080317,11.2756562004,0.0,12.925468867,10.100111941,5.75366364923,0.0,0.0,5.75366364923
 08/13  02:00:00,41.6861618735,6.305840699,9.43466058575,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,40.3647059238,6.16822087009,8.25081643074,0.0,8.34152022915,10.0650221343,5.75343176243,0.0,0.0,5.75343176243
 08/13  04:00:00,40.9373824988,6.05831383773,7.32687323703,0.0,8.34152022915,11.6705166398,0.0769342828748,0.0569342828748,0.0,0.02
 08/13  05:00:00,44.3613922198,5.97449732061,6.67646709468,0.0,8.80141237637,15.3678112995,6.33373372598,0.571366714199,0.0,5.76236701178
 08/13  06:00:00,59.6292577336,6.096147084,7.49824396785,0.0,18.5082010057,25.6353820695,6.64033088155,0.870080047253,0.0,5.7702508343
 08/13  07:00:00,77.8551472924,6.49406995155,10.7558225117,0.0,19.4926561212,41.1001056674,11.565082688,0.0,0.0,11.565082688
 08/13  08:00:00,110.325756894,7.09209079186,18.8713411896,0.0,26.3286599382,57.9988325916,23.4820219056,0.0,0.0,23.4820219056
 08/13  09:00:00,100.06254671,7.05043050929,23.9228080817,0.0,26.2443270014,42.8153538416,41.4172016511,0.0,18.025,23.3922016511
 08/13  10:00:00,76.1844518946,6.80271502922,24.1667978305,0.0,21.7447113004,23.4437158914,41.3643965288,0.0,18.025,23.3393965288
 08/13  11:00:00,76.6343729922,6.95111670089,26.8701970209,0.0,19.3449162599,23.4437158914,35.5071921434,0.0,18.025,17.4821921434
 08/13  12:00:00,79.5466023151,7.15000299715,29.4412166368,0.0,19.190480192,23.7425572507,35.4794339049,0.0,18.025,17.4544339049
 08/13  13:00:00,83.2839380437,7.36343378536,32.9389981918,0.0,19.260583323,23.698576057,35.4781467754,0.0,18.025,17.4531467754
 08/13  14:00:00,86.6028535556,7.57097486381,36.0503722157,0.0,19.260583323,23.698576057,32.3781122621,0.0,18.025,14.3531122621
 08/13  15:00:00,88.7587031041,7.74155432017,38.3255934234,0.0,19.260583323,23.4086260847,32.7662177202,0.0,18.025,14.7412177201
 08/13  16:00:00,93.8487292889,7.85079379758,38.855084238,0.0,19.260583323,27.8781056672,23.782847341,0.0,18.025,5.75784734096
 08/13  17:00:00,101.756349783,8.05464015352,37.9364575807,0.0,18.1807569449,37.5792895564,5.76132398208,0.0,0.0,5.76132398208
 08/13  18:00:00,115.503422926,8.31217590237,37.5324983002,0.0,32.6059821062,37.0465235296,5.76648679462,0.0,0.0,5.76648679462
 08/13  19:00:00,112.096897314,8.21662490693,32.1065915318,0.0,36.8143715336,33.066984531,5.77508684881,0.0,0.0,5.77508684881
 08/13  20:00:00,117.522420861,8.11416492751,26.6230730776,0.0,36.43363367,38.8072253906,5.77442340426,0.0,0.0,5.77442340426
 08/13  21:00:00,111.089467672,7.92781419566,22.7331815536,0.0,36.0963922311,36.7877557581,5.77514863049,0.0,0.0,5.77514863049
 08/13  22:00:00,84.1039628178,7.35315542168,17.6427609616,0.0,30.9507766546,20.6087787026,11.5647985299,0.0,0.0,11.5647985299
 08/13  23:00:00,57.0497544884,6.8144028669,13.5613757172,0.0,17.4250845679,11.7056064465,5.77083758913,0.0,0.0,5.77083758913
 08/13  24:00:00,48.5657648105,6.55915768689,11.4408685855,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/14  01:00:00,43.6750415779,6.34023437366,9.64900302929,0.0,10.0992000411,10.047477231,6.09926284939,0.345602005994,0.0,5.7536608434
 08/14  02:00:00,40.2736795615,6.17149988241,8.27594206049,0.0,8.25718729233,10.0299323277,0.971567147873,0.951567147873,0.0,0.02
 08/14  03:00:00,39.1247668622,6.04896488732,7.24955568666,0.0,8.25718729233,10.0299323277,7.32252093683,1.56900043572,0.0,5.75352050111
 08/14  04:00:00,39.8842736071,5.95345962821,6.49804133433,0.0,8.25718729233,11.6354268332,2.12296817833,2.10296817833,0.0,0.02
 08/14  05:00:00,47.3001866407,5.93512159941,6.35283746754,0.0,12.1011305571,15.3678112995,8.35469975583,2.58373698048,0.0,5.77096277535
 08/14  06:00:00,74.9199456176,6.41858931425,9.6132045834,0.0,19.7275818095,37.2640762949,13.9950090959,2.43080437097,0.0,11.5642047249
 08/14  07:00:00,96.0295264662,6.89362867079,13.5279194841,0.0,24.3117294858,51.2795993405,11.8815536184,0.282119896278,0.0,11.5994337221
 08/14  08:00:00,86.7592832279,6.57875689269,15.8472268458,0.0,23.6694662846,40.6342015617,23.3953128822,0.0,0.0,23.3953128822
 08/14  09:00:00,87.6383887057,6.68076006267,21.6314321074,0.0,23.6694662846,35.6302164847,35.5322054807,0.0,18.025,17.5072054807
 08/14  10:00:00,71.0948050642,6.58216254372,22.7829988137,0.0,18.7433767983,22.9618409725,41.3307935031,0.0,18.025,23.3057935031
 08/14  11:00:00,74.0062190695,6.76300665492,25.5156484567,0.0,18.7433767983,22.9618409725,35.4815309619,0.0,18.025,17.4565309619
 08/14  12:00:00,77.2641858328,6.98380340931,28.5093697716,0.0,18.5889407304,23.1597249699,29.6674146655,0.0,18.025,11.6424146655
 08/14  13:00:00,81.1559928339,7.22755463376,31.9109238448,0.0,18.7433767983,23.2517909448,35.4793532736,0.0,18.025,17.4543532736
 08/14  14:00:00,84.7287874607,7.43694916837,35.2743237616,0.0,18.7433767983,23.2517909448,35.4781419505,0.0,18.025,17.4531419505
 08/14  15:00:00,86.4620432501,7.59548023912,37.138998039,0.0,18.7433767983,22.9618409725,35.4784453497,0.0,18.025,17.4534453497
 08/14  16:00:00,92.2814633494,7.76113745066,38.3414650338,0.0,18.7433767983,27.431320555,23.7828219315,0.0,18.025,5.75782193147
 08/14  17:00:00,105.526859927,8.12999101189,39.0299257902,0.0,17.6635504202,40.6971502883,5.76647113958,0.0,0.0,5.76647113958
