Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  18:00:00,111.503846295,8.34085113287,38.2916461619,0.0,27.5259009287,37.3340067412,5.78809050743,0.0,0.0,5.78809050743
 08/14  19:00:00,111.807625988,8.27752726093,34.4491926311,0.0,33.8341110165,33.3544677425,5.77524840111,0.0,0.0,5.77524840111
 08/14  20:00:00,123.574186853,8.32627728197,32.3608444131,0.0,36.5179666069,38.8247702939,10.4255989469,0.0,0.0,10.4255989469
 08/14  21:00:00,115.667999484,8.22495691716,30.0712810444,0.0,32.965339924,36.8579353714,6.8985908155,0.0,0.0,6.8985908155
 08/14  22:00:00,85.6716129973,7.61473151898,24.2320736474,0.0,25.6355707503,20.6438685092,5.77956639664,0.0,0.0,5.77956639664
 08/14  23:00:00,58.9829060579,7.03424926011,17.676558535,0.0,15.0252895274,11.7056064465,5.76239992911,0.0,0.0,5.76239992911
 08/14  24:00:00,49.1136242244,6.70502874789,13.1621673686,0.0,11.6412384099,10.0650221343,5.75809396392,0.0,0.0,5.75809396392
 08/15  01:00:00,45.2766218027,6.47797677194,11.1128493458,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,41.7499606208,6.30290661106,9.62080701347,0.0,8.25718729233,10.0299323277,5.75370605765,0.0,0.0,5.75370605765
 08/15  03:00:00,40.4460196097,6.16815092915,8.4516305054,0.0,8.25718729233,10.0299323277,0.312159398542,0.292159398542,0.0,0.02
 08/15  04:00:00,41.0047521616,6.05923817741,7.51273173159,0.0,8.25718729233,11.6354268332,6.75615281126,0.998223898951,0.0,5.75792891231
 08/15  05:00:00,48.2705553814,6.02977417507,7.22855248243,0.0,12.1011305571,15.3678112995,7.31512251993,1.54422956347,0.0,5.77089295646
 08/15  06:00:00,76.0258330302,6.52554905972,10.6121393698,0.0,19.7275818095,37.2640762949,7.43315148636,1.6419868609,0.0,5.79116462546
 08/15  07:00:00,97.5798338616,7.02188244146,14.9499628204,0.0,24.3117294858,51.2795993405,17.4678628023,0.0782690416112,0.0,17.3895937607
 08/15  08:00:00,88.5213679597,6.66912635727,17.5189410585,0.0,23.6694662846,40.6342015617,23.3924480984,0.0,0.0,23.3924480984
 08/15  09:00:00,88.7115591939,6.74959942148,22.6357696248,0.0,23.6694662846,35.6302164847,35.5341028911,0.0,18.025,17.5091028911
 08/15  10:00:00,72.6219312861,6.66117891853,24.2311041612,0.0,18.7433767983,22.9618409725,35.5088811046,0.0,18.025,17.4838811046
 08/15  11:00:00,76.0447951643,6.86534583619,27.4518843696,0.0,18.7433767983,22.9618409725,35.4816371805,0.0,18.025,17.4566371805
 08/15  12:00:00,80.0950647998,7.12534333415,31.1987084078,0.0,18.5889407304,23.1597249699,35.4787622215,0.0,18.025,17.4537622215
 08/15  13:00:00,83.7961953845,7.3637446881,34.4149364938,0.0,18.7433767983,23.2517909448,35.4792819901,0.0,18.025,17.4542819901
 08/15  14:00:00,86.8309495268,7.56358627092,37.2498487629,0.0,18.7433767983,23.2517909448,35.4780823787,0.0,18.025,17.4530823787
 08/15  15:00:00,89.161316618,7.75372722929,39.6800243358,0.0,18.7433767983,22.9618409725,35.4768852578,0.0,18.025,17.4518852578
 08/15  16:00:00,95.3273382233,7.93605819732,41.2124205709,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,107.729586957,8.25195068403,41.1106871904,0.0,17.6635504202,40.6971502883,5.76600973176,0.0,0.0,5.76600973176
 08/15  18:00:00,112.394105139,8.38515941145,39.1375808882,0.0,27.5259009287,37.3340067412,11.556392694,0.0,0.0,11.556392694
 08/15  19:00:00,114.293833479,8.40658650446,36.80634111,0.0,33.8341110165,33.3544677425,5.77508114248,0.0,0.0,5.77508114248
 08/15  20:00:00,124.128912857,8.38642451106,32.8554260458,0.0,36.5179666069,38.8247702939,5.77503290372,0.0,0.0,5.77503290372
 08/15  21:00:00,113.986895189,8.1729634118,28.4421624642,0.0,32.965339924,36.8579353714,11.5649970877,0.0,0.0,11.5649970877
 08/15  22:00:00,83.9363365069,7.56642152799,22.5451094798,0.0,25.6355707503,20.6438685092,5.7795310366,0.0,0.0,5.7795310366
 08/15  23:00:00,58.2100665954,7.02447317583,16.9134905574,0.0,15.0252895274,11.7056064465,5.76235333948,0.0,0.0,5.76235333948
 08/15  24:00:00,49.5290635201,6.7307002591,13.5519440537,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/16  01:00:00,45.843044592,6.52129623405,11.6359433067,0.0,10.0992000411,10.047477231,5.75363382573,0.0,0.0,5.75363382573
 08/16  02:00:00,42.2662066274,6.34474014995,10.0952280345,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,40.9111269636,6.21048913371,8.87439073757,0.0,8.25718729233,10.0299323277,5.75349632349,0.0,0.0,5.75349632349
 08/16  04:00:00,41.4785457356,6.10419753089,7.94157441047,0.0,8.25718729233,11.6354268332,0.0691288406088,0.0491288406088,0.0,0.02
 08/16  05:00:00,48.7569828836,6.07717025201,7.66758304145,0.0,12.1011305571,15.3678112995,6.32025487336,0.550403090384,0.0,5.76985178297
 08/16  06:00:00,76.4162844009,6.56464461358,10.9634845206,0.0,19.7275818095,37.2640762949,12.3622662212,0.796838324699,0.0,11.5654278965
 08/16  07:00:00,97.7856845615,7.0427553961,15.1349462347,0.0,24.3117294858,51.2795993405,11.6001736624,0.0,0.0,11.6001736624
 08/16  08:00:00,89.8712330075,6.72869964562,18.8092307459,0.0,23.6694662846,40.6342015617,23.3955155783,0.0,0.0,23.3955155783
 08/16  09:00:00,91.0830936057,6.86399621117,24.8928985756,0.0,23.6694662846,35.6302164847,35.5321995466,0.0,18.025,17.5071995466
 08/16  10:00:00,74.5138997241,6.76155497934,26.0226993483,0.0,18.7433767983,22.9618409725,41.3309963253,0.0,18.025,23.3059963253
 08/16  11:00:00,77.1210512891,6.93750888752,28.4559773429,0.0,18.7433767983,22.9618409725,35.4816860626,0.0,18.025,17.4566860626
 08/16  12:00:00,80.6534907202,7.16936725672,31.713109688,0.0,18.5889407304,23.1597249699,29.6675278264,0.0,18.025,11.6425278264
 08/16  13:00:00,84.4132322865,7.39284840177,35.0028684374,0.0,18.7433767983,23.2517909448,35.4795381457,0.0,18.025,17.4545381457
 08/16  14:00:00,87.4750064902,7.57843601685,37.8790548748,0.0,18.7433767983,23.2517909448,35.4783444264,0.0,18.025,17.4533444264
 08/16  15:00:00,88.8342976608,7.72609651622,39.3806350202,0.0,18.7433767983,22.9618409725,35.4771268549,0.0,18.025,17.4521268549
 08/16  16:00:00,93.8073174591,7.86768635045,39.7607691549,0.0,18.7433767983,27.431320555,23.7828712466,0.0,18.025,5.75787124663
 08/16  17:00:00,107.444056028,8.24885807105,40.8282530158,0.0,17.6635504202,40.6971502883,5.76652895304,0.0,0.0,5.76652895304
 08/16  18:00:00,114.990969955,8.50379110361,41.6158266097,0.0,27.5259009287,37.3340067412,5.7881659982,0.0,0.0,5.7881659982
 08/16  19:00:00,117.461421911,8.57772386275,39.8027894986,0.0,33.8341110165,33.3544677425,5.77531762722,0.0,0.0,5.77531762722
 08/16  20:00:00,127.421110717,8.58070395914,35.9533395382,0.0,36.5179666069,38.8247702939,11.5288757997,0.0,0.0,11.5288757997
 08/16  21:00:00,117.84154351,8.39421104352,32.075567359,0.0,32.965339924,36.8579353714,5.79262700015,0.0,0.0,5.79262700015
 08/16  22:00:00,87.1030990579,7.7226605995,25.5556275383,0.0,25.6355707503,20.6438685092,5.77965303046,0.0,0.0,5.77965303046
 08/16  23:00:00,61.4272559661,7.14777303293,20.0073835287,0.0,15.0252895274,11.7056064465,5.76208270424,0.0,0.0,5.76208270424
 08/16  24:00:00,52.5135486696,6.85784642539,16.4092730068,0.0,11.6412384099,10.0650221343,5.75782298531,0.0,0.0,5.75782298531
 08/17  01:00:00,47.7161446489,6.65120117076,13.3791467346,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/17  02:00:00,43.7261500498,6.47166575543,11.4282363314,0.0,8.25718729233,10.0299323277,5.75378533062,0.0,0.0,5.75378533062
 08/17  03:00:00,42.3463602179,6.33718678418,10.1829343914,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  04:00:00,42.8810988425,6.23034031701,9.21797502434,0.0,8.25718729233,11.6354268332,5.75801401793,0.0,0.0,5.75801401793
 08/17  05:00:00,50.1837491579,6.20215436601,8.96936392052,0.0,12.1011305571,15.3678112995,5.77098984402,0.0,0.0,5.77098984402
 08/17  06:00:00,78.0089694023,6.70493374608,12.4158869546,0.0,19.7275818095,37.2640762949,5.79127897809,0.0,0.0,5.79127897809
 08/17  07:00:00,99.8224118711,7.19739740297,17.0170212484,0.0,24.3117294858,51.2795993405,17.3899959072,0.0,0.0,17.3899959072
 08/17  08:00:00,93.0529306976,6.8898972243,21.8297297167,0.0,23.6694662846,40.6342015617,23.3930942849,0.0,0.0,23.3930942849
 08/17  09:00:00,92.2683658866,6.95498462641,25.987188253,0.0,23.6694662846,35.6302164847,35.5345941325,0.0,18.025,17.5095941325
 08/17  10:00:00,74.6154963367,6.80415462178,26.0816919234,0.0,18.7433767983,22.9618409725,35.5093592226,0.0,18.025,17.4843592226
 08/17  11:00:00,78.3813271315,7.0242545218,29.6295064294,0.0,18.7433767983,22.9618409725,35.4821214571,0.0,18.025,17.4571214571
 08/17  12:00:00,82.3152660342,7.27528764034,33.2689640927,0.0,18.5889407304,23.1597249699,35.4792672636,0.0,18.025,17.4542672636
 08/17  13:00:00,85.6511867194,7.49895947531,36.134711653,0.0,18.7433767983,23.2517909448,35.4798080674,0.0,18.025,17.4548080674
 08/17  14:00:00,88.9578171806,7.71356301663,39.2267386291,0.0,18.7433767983,23.2517909448,35.4786238733,0.0,18.025,17.4536238733
 08/17  15:00:00,91.3578017697,7.91036906221,41.7198666542,0.0,18.7433767983,22.9618409725,35.4774458766,0.0,18.025,17.4524458766
 08/17  16:00:00,97.0059546978,8.07135134974,42.7557421588,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/17  17:00:00,109.762908352,8.40819179851,42.9877659162,0.0,17.6635504202,40.6971502883,5.76650153526,0.0,0.0,5.76650153526
 08/17  18:00:00,115.232357416,8.5791827842,41.7818058012,0.0,27.5259009287,37.3340067412,11.5539904748,0.0,0.0,11.5539904748
 08/17  19:00:00,114.702835705,8.47907030356,37.1428574491,0.0,33.8341110165,33.3544677425,5.77525888875,0.0,0.0,5.77525888875
 08/17  20:00:00,124.301526962,8.42680132015,32.9876603799,0.0,36.5179666069,38.8247702939,5.77521723848,0.0,0.0,5.77521723848
 08/17  21:00:00,115.505320809,8.27525978954,29.8582875103,0.0,32.965339924,36.8579353714,11.5644277718,0.0,0.0,11.5644277718
 08/17  22:00:00,86.0703462169,7.6782918423,24.5672471356,0.0,25.6355707503,20.6438685092,5.77972217118,0.0,0.0,5.77972217118
 08/17  23:00:00,59.1635280191,7.07526547401,17.8161578363,0.0,15.0252895274,11.7056064465,5.76239853659,0.0,0.0,5.76239853659
 08/17  24:00:00,49.5798751606,6.74256984923,13.5908847201,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/18  01:00:00,45.8015260141,6.5277837364,11.5879365367,0.0,10.0992000411,10.047477231,5.75381688262,0.0,0.0,5.75381688262
 08/18  02:00:00,42.0442446508,6.33546523515,9.88253988515,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  03:00:00,40.6184806977,6.19283518563,8.59939720555,0.0,8.25718729233,10.0299323277,5.78167478887,0.0279919800913,0.0,5.75368280878
 08/18  04:00:00,41.0889534404,6.07672858731,7.57944971398,0.0,8.25718729233,11.6354268332,0.631480545422,0.611480545422,0.0,0.02
 08/18  05:00:00,48.2328651999,6.0364004687,7.18423281991,0.0,12.1011305571,15.3678112995,7.19309364475,1.42210309447,0.0,5.77099055028
 08/18  06:00:00,75.5363589699,6.49061215477,10.1575881962,0.0,19.7275818095,37.2640762949,13.5524920929,1.98689469424,0.0,11.5655973987
 08/18  07:00:00,96.8684596321,6.97396020654,14.2865109619,0.0,24.3117294858,51.2795993405,11.78232365,0.181984362998,0.0,11.600339287
 08/18  08:00:00,87.5403247087,6.63246928398,16.5745487908,0.0,23.6694662846,40.6342015617,23.3966173191,0.0,0.0,23.3966173191
 08/18  09:00:00,86.7482837108,6.66763150917,20.7544509634,0.0,23.6694662846,35.6302164847,41.0643100944,0.0,18.025,23.0393100944
 08/18  10:00:00,70.149560818,6.55814398396,21.8617691978,0.0,18.7433767983,22.9618409725,35.8047527323,0.0,18.025,17.7797527323
 08/18  11:00:00,73.3134827635,6.7385058513,24.8474108156,0.0,18.7433767983,22.9618409725,35.4807695373,0.0,18.025,17.4557695373
 08/18  12:00:00,76.4447443649,6.9469059606,27.7268236452,0.0,18.5889407304,23.1597249699,35.477700298,0.0,18.025,17.452700298
 08/18  13:00:00,79.3252743456,7.1439969561,30.1637602691,0.0,18.7433767983,23.2517909448,29.6672868141,0.0,18.025,11.6422868141
 08/18  14:00:00,81.8417838604,7.31973733296,32.504529856,0.0,18.7433767983,23.2517909448,35.4792226022,0.0,18.025,17.4542226022
 08/18  15:00:00,84.0244781359,7.50246777788,34.794443279,0.0,18.7433767983,22.9618409725,35.4780536837,0.0,18.025,17.4530536837
 08/18  16:00:00,89.4321340695,7.64612033965,35.6071498787,0.0,18.7433767983,27.431320555,23.782907162,0.0,18.025,5.75790716202
 08/18  17:00:00,101.288847549,7.91823089027,35.0036681592,0.0,17.6635504202,40.6971502883,5.76666756378,0.0,0.0,5.76666756378
 08/18  18:00:00,106.361901662,8.03456298326,33.4559816926,0.0,27.5259009287,37.3340067412,5.78786472281,0.0,0.0,5.78786472281
 08/18  19:00:00,108.538089399,7.96928515074,29.603892029,0.0,33.8341110165,33.3544677425,5.7754186736,0.0,0.0,5.7754186736
 08/18  20:00:00,117.304270867,7.96765812821,26.4495438876,0.0,36.5179666069,38.8247702939,11.5294623534,0.0,0.0,11.5294623534
 08/18  21:00:00,108.849257819,7.84035081953,23.6371379204,0.0,32.965339924,36.8579353714,5.79246204791,0.0,0.0,5.79246204791
 08/18  22:00:00,79.1533665415,7.28031530758,18.0482357358,0.0,25.6355707503,20.6438685092,11.5392105972,0.0,0.0,11.5392105972
 08/18  23:00:00,54.3893091914,6.76826800866,13.3489414811,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/18  24:00:00,46.8477589138,6.50414142785,11.0971873255,0.0,11.6412384099,10.0650221343,5.7581056602,0.0,0.0,5.7581056602
 08/19  01:00:00,46.5498436223,6.35606279308,9.7485014944,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,40.2737565361,6.17373807524,8.27376977393,0.0,8.25718729233,10.0299323277,5.75380569925,0.0,0.0,5.75380569925
 08/19  03:00:00,39.1264394016,6.05129904914,7.24890019111,0.0,8.25718729233,10.0299323277,0.351753173392,0.331753173392,0.0,0.02
 08/19  04:00:00,39.8403565274,5.95591555845,6.45165654917,0.0,8.25718729233,11.6354268332,6.90938152373,1.15177498794,0.0,5.75760653579
 08/19  05:00:00,43.3759465766,5.88039175846,5.90454602823,0.0,8.71707943955,15.3327214929,7.50861643872,1.74628269349,0.0,5.76233374522
 08/19  06:00:00,58.9405987088,6.01746212502,6.8882617652,0.0,18.5082010057,25.6353820695,7.70204380518,1.93117636325,0.0,5.77086744192
 08/19  07:00:00,76.9333643776,6.42034457209,10.0271862835,0.0,19.4083231844,41.0650158608,6.17911035012,0.386310161252,0.0,5.79280018886
 08/19  08:00:00,106.495318046,6.95776774628,15.1752077279,0.0,26.3286599382,57.9988325916,29.3593656744,0.00997918795254,0.0,29.3493864864
 08/19  09:00:00,95.5069328735,6.85092074882,19.4472652974,0.0,26.3286599382,42.8504436482,41.412989415,0.0,18.025,23.387989415
 08/19  10:00:00,72.221520378,6.60699924744,20.3995806574,0.0,21.7447113004,23.4437158914,35.5366752869,0.0,18.025,17.5116752869
 08/19  11:00:00,72.4340697511,6.75330931954,22.9274066565,0.0,19.3027497915,23.426170988,35.5097540353,0.0,18.025,17.4847540353
 08/19  12:00:00,75.1771671948,6.94766119175,25.3338293988,0.0,19.1483137236,23.7250123474,35.4801439335,0.0,18.025,17.4551439335
 08/19  13:00:00,77.8973283251,7.1080229657,27.7480857694,0.0,19.3027497915,23.7161209604,35.4788189622,0.0,18.025,17.4538189622
 08/19  14:00:00,79.9170011056,7.24571639169,29.6300646252,0.0,19.3027497915,23.7161209604,35.4776550562,0.0,18.025,17.4526550562
 08/19  15:00:00,81.611854595,7.38714669739,31.4734376895,0.0,19.3027497915,23.426170988,35.4799911231,0.0,18.025,17.4549911231
 08/19  16:00:00,86.7162122367,7.49129846966,32.0223455371,0.0,19.3027497915,27.8956505705,23.7828965176,0.0,18.025,5.75789651758
 08/19  17:00:00,95.0814325903,7.7202373879,31.5362318672,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/19  18:00:00,109.628987361,7.99763693191,31.8531711306,0.0,32.690315043,37.0816133363,5.76655335378,0.0,0.0,5.76655335378
 08/19  19:00:00,109.924908188,7.96254698117,28.3046733808,0.0,36.8143715336,33.066984531,5.77488933955,0.0,0.0,5.77488933955
 08/19  20:00:00,115.670858407,7.95598309651,25.0491037487,0.0,36.3493007332,38.7721355839,5.77425020822,0.0,0.0,5.77425020822
 08/19  21:00:00,109.700697566,7.78127830812,21.371513364,0.0,36.1807251679,36.8228455648,11.5303233698,0.0,0.0,11.5303233698
 08/19  22:00:00,83.1497817577,7.2370797984,16.6852284415,0.0,31.0351095914,20.6438685092,5.79271622639,0.0,0.0,5.79271622639
 08/19  23:00:00,56.1462824755,6.71935050269,12.752949925,0.0,17.4250845679,11.7056064465,5.77102667906,0.0,0.0,5.77102667906
 08/19  24:00:00,47.504717917,6.46565894216,10.5927305026,0.0,12.8411359301,10.0650221343,5.75794246085,0.0,0.0,5.75794246085
 08/20  01:00:00,45.9258839322,6.28856214808,9.07261965869,0.0,12.925468867,10.100111941,0.464864780859,0.444864780859,0.0,0.02
 08/20  02:00:00,39.5380073895,6.09217950716,7.50015560707,0.0,8.34152022915,10.0650221343,7.11816713146,1.36452385511,0.0,5.75364327635
 08/20  03:00:00,38.3398052981,5.95949237367,6.43464953015,0.0,8.34152022915,10.0650221343,2.40694075941,2.38694075941,0.0,0.02
 08/20  04:00:00,39.0235790352,5.85471221447,5.61665831528,0.0,8.34152022915,11.6705166398,10.0463023708,4.28815648066,0.0,5.75814589017
 08/20  05:00:00,42.4771350366,5.76909002356,4.99761366514,0.0,8.80141237637,15.3678112995,11.3954246097,5.63324527087,0.0,5.76217933884
 08/20  06:00:00,57.8559865735,5.89912506007,5.9219856329,0.0,18.5082010057,25.6353820695,11.0743636111,5.30335711548,0.0,5.77100649561
 08/20  07:00:00,75.7628136849,6.29586782098,8.86168657151,0.0,19.4926561212,41.1001056674,7.88782905138,2.09516233232,0.0,5.79266671906
 08/20  08:00:00,104.700342339,6.82937087832,13.5086259996,0.0,26.3286599382,57.9988325916,29.3495724847,0.0,0.0,29.3495724847
 08/20  09:00:00,92.1282584242,6.69263693096,16.3462938928,0.0,26.2443270014,42.8153538416,41.4125721829,0.0,18.025,23.3875721829
 08/20  10:00:00,68.5189029257,6.43075791865,16.8732038801,0.0,21.7447113004,23.4437158914,35.5363447102,0.0,18.025,17.5113447102
 08/20  11:00:00,69.0664680836,6.56931677371,19.6840853553,0.0,19.3449162599,23.4437158914,35.5094289434,0.0,18.025,17.4844289434
 08/20  12:00:00,71.4485807602,6.7520304442,21.7411617145,0.0,19.190480192,23.7425572507,35.4798157418,0.0,18.025,17.4548157418
 08/20  13:00:00,74.67273205,6.95105598198,24.7401669793,0.0,19.260583323,23.698576057,35.4785048567,0.0,18.025,17.4535048567
 08/20  14:00:00,77.0602420517,7.10699870043,26.9717337184,0.0,19.260583323,23.698576057,35.4773536017,0.0,18.025,17.4523536017
 08/20  15:00:00,78.5844167759,7.23529435022,28.6575630507,0.0,19.260583323,23.4086260847,35.4797022487,0.0,18.025,17.4547022487
 08/20  16:00:00,84.1798017534,7.35060005431,29.6863443448,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/20  17:00:00,92.5483589867,7.56752899496,29.2155759784,0.0,18.1807569449,37.5792895564,5.76231140668,0.0,0.0,5.76231140668
 08/20  18:00:00,105.96123284,7.80812502339,28.4943495741,0.0,32.6059821062,37.0465235296,5.76644924916,0.0,0.0,5.76644924916
 08/20  19:00:00,106.519832156,7.78379714079,25.078345877,0.0,36.8143715336,33.066984531,5.77478879929,0.0,0.0,5.77478879929
 08/20  20:00:00,112.477233756,7.80233443748,21.8897032291,0.0,36.43363367,38.8072253906,5.77415481374,0.0,0.0,5.77415481374
 08/20  21:00:00,107.731584408,7.65455303505,19.6485467493,0.0,36.0963922311,36.7877557581,11.5303214112,0.0,0.0,11.5303214112
 08/20  22:00:00,81.8196809293,7.12994968057,15.5816778503,0.0,30.9507766546,20.6087787026,5.79263362424,0.0,0.0,5.79263362424
 08/20  23:00:00,55.2741640402,6.63392559587,11.9662550892,0.0,17.4250845679,11.7056064465,5.7701294655,0.0,0.0,5.7701294655
 08/20  24:00:00,46.9975837073,6.39882370919,10.0330078291,0.0,12.925468867,10.100111941,5.95735048046,0.199503354342,0.0,5.75784712612
 08/21  01:00:00,42.2525607672,6.1957176818,8.37104413473,0.0,10.0992000411,10.047477231,1.00233082779,0.982330827792,0.0,0.02
 08/21  02:00:00,38.9691961211,6.03812906033,7.10481688094,0.0,8.25718729233,10.0299323277,7.43980964272,1.68599845576,0.0,5.75381118696
 08/21  03:00:00,37.951811684,5.92319323071,6.20237715925,0.0,8.25718729233,10.0299323277,2.71710520226,2.69710520226,0.0,0.02
 08/21  04:00:00,38.7448648557,5.83031741232,5.48176093649,0.0,8.25718729233,11.6354268332,10.2031733584,4.44511855215,0.0,5.75805480628
 08/21  05:00:00,46.1334832596,5.80908687522,5.31216020862,0.0,12.1011305571,15.3678112995,10.9860488404,5.21498774818,0.0,5.77106109217
 08/21  06:00:00,73.9245862787,6.30947643834,8.72695182239,0.0,19.7275818095,37.2640762949,9.97139633728,4.18000222727,0.0,5.79139411002
 08/21  07:00:00,94.6555900617,6.76798493748,12.2795998616,0.0,24.3117294858,51.2795993405,18.5439741011,1.15348646681,0.0,17.3904876342
 08/21  08:00:00,83.7771087726,6.43937653464,13.0044203094,0.0,23.6694662846,40.6342015617,23.4055906454,0.0127609011622,0.0,23.3928297443
 08/21  09:00:00,84.6556202951,6.51863378877,18.8107872371,0.0,23.6694662846,35.6302164847,35.5337907053,0.0,18.025,17.5087907053
 08/21  10:00:00,68.2736181564,6.41659559005,20.127368532,0.0,18.7433767983,22.9618409725,35.5100354867,0.0,18.025,17.4850354867
 08/21  11:00:00,71.7390958963,6.628863734,23.3826630436,0.0,18.7433767983,22.9618409725,35.4828034462,0.0,18.025,17.4578034462
 08/21  12:00:00,74.8386113365,6.85337626082,26.2142178053,0.0,18.5889407304,23.1597249699,35.4799965887,0.0,18.025,17.4549965887
 08/21  13:00:00,77.7206856809,7.06159085912,28.6415761225,0.0,18.7433767983,23.2517909448,35.4773934634,0.0,18.025,17.4523934634
 08/21  14:00:00,80.1634662472,7.24037688244,30.9055710516,0.0,18.7433767983,23.2517909448,35.4794521692,0.0,18.025,17.4544521692
 08/21  15:00:00,81.8307561178,7.39919597581,32.7039914148,0.0,18.7433767983,22.9618409725,35.4783203118,0.0,18.025,17.4533203118
 08/21  16:00:00,87.3210483065,7.54956135369,33.5926220525,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,100.360363181,7.88748277075,34.1059258912,0.0,17.6635504202,40.6971502883,5.76659161673,0.0,0.0,5.76659161673
 08/21  18:00:00,107.214719784,8.09925238982,34.244091163,0.0,27.5259009287,37.3340067412,11.5562799561,0.0,0.0,11.5562799561
 08/21  19:00:00,109.539595782,8.04039953424,30.5342819283,0.0,33.8341110165,33.3544677425,5.7748796633,0.0,0.0,5.7748796633
 08/21  20:00:00,118.789661965,8.05409046862,27.8484994885,0.0,36.5179666069,38.8247702939,5.77418316897,0.0,0.0,5.77418316897
 08/21  21:00:00,110.204168679,7.94385967385,24.8885269875,0.0,32.965339924,36.8579353714,11.5648757119,0.0,0.0,11.5648757119
 08/21  22:00:00,79.0997022172,7.31695017734,17.9579381108,0.0,25.6355707503,20.6438685092,5.77974627322,0.0,0.0,5.77974627322
 08/21  23:00:00,54.5894069569,6.77173274338,13.5455652113,0.0,15.0252895274,11.7056064465,5.76241293572,0.0,0.0,5.76241293572
 08/21  24:00:00,46.9987603141,6.50171827906,11.2506175773,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,43.6097576895,6.31256550062,9.61138488679,0.0,10.0992000411,10.047477231,5.75384170627,0.0,0.0,5.75384170627
 08/22  02:00:00,40.2557376415,6.15279200751,8.27670312364,0.0,8.25718729233,10.0299323277,0.280425687317,0.260425687317,0.0,0.02
 08/22  03:00:00,39.0957630511,6.03278058649,7.23673180283,0.0,8.25718729233,10.0299323277,6.77166136515,1.01820977267,0.0,5.75345159247
 08/22  04:00:00,39.7886322349,5.93583872624,6.4200145763,0.0,8.25718729233,11.6354268332,1.70021572528,1.68021572528,0.0,0.02
 08/22  05:00:00,47.1608511712,5.91438822467,6.23422541336,0.0,12.1011305571,15.3678112995,7.99996013398,2.22880087167,0.0,5.77115926231
 08/22  06:00:00,74.5978138098,6.37961863572,9.330028265,0.0,19.7275818095,37.2640762949,14.345953182,2.78138843814,0.0,11.5645647438
 08/22  07:00:00,95.0313064327,6.8064358457,12.6168683807,0.0,24.3117294858,51.2795993405,12.6489470275,1.04852351515,0.0,11.6004235124
 08/22  08:00:00,83.3529200337,6.45158426541,12.5680198586,0.0,23.6694662846,40.6342015617,23.4070212045,0.0114783392224,0.0,23.3955428653
 08/22  09:00:00,84.951588024,6.55014253307,19.0752403932,0.0,23.6694662846,35.6302164847,41.3593059873,0.0,18.025,23.3343059873
 08/22  10:00:00,69.3066774514,6.47863101927,21.0983929387,0.0,18.7433767983,22.9618409725,35.5094443929,0.0,18.025,17.4844443929
 08/22  11:00:00,72.6600250529,6.68587414435,24.2465816113,0.0,18.7433767983,22.9618409725,35.4811849047,0.0,18.025,17.4561849047
 08/22  12:00:00,76.4263766309,6.93095915865,27.724400266,0.0,18.5889407304,23.1597249699,35.479299537,0.0,18.025,17.454299537
 08/22  13:00:00,79.8636468242,7.1643219466,30.6818042566,0.0,18.7433767983,23.2517909448,35.4781667049,0.0,18.025,17.4531667049
 08/22  14:00:00,81.7090860857,7.32578162862,32.3657841982,0.0,18.7433767983,23.2517909448,29.6676374231,0.0,18.025,11.6426374231
 08/22  15:00:00,83.6317137852,7.49374499927,34.410399067,0.0,18.7433767983,22.9618409725,35.4797906388,0.0,18.025,17.4547906388
 08/22  16:00:00,90.5228076304,7.70910676234,36.6348344349,0.0,18.7433767983,27.431320555,23.7829791067,0.0,18.025,5.75797910666
 08/22  17:00:00,103.723047688,8.06796142788,37.2881313565,0.0,17.6635504202,40.6971502883,5.7666120496,0.0,0.0,5.7666120496
 08/22  18:00:00,110.062376444,8.26365298053,36.9273547845,0.0,27.5259009287,37.3340067412,5.78843389835,0.0,0.0,5.78843389835
 08/22  19:00:00,113.027357601,8.24104550392,33.8213930242,0.0,33.8341110165,33.3544677425,11.5297164455,0.0,0.0,11.5297164455
 08/22  20:00:00,121.064481775,8.21657527134,29.960831243,0.0,36.5179666069,38.8247702939,5.77497135806,0.0,0.0,5.77497135806
 08/22  21:00:00,112.03415734,8.05279323257,26.6095855873,0.0,32.965339924,36.8579353714,5.79205087243,0.0,0.0,5.79205087243
 08/22  22:00:00,82.6907906943,7.4731542377,21.3928125428,0.0,25.6355707503,20.6438685092,11.5392935824,0.0,0.0,11.5392935824
 08/22  23:00:00,56.8438077443,6.92705522369,15.6446496695,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/22  24:00:00,48.4928134773,6.63027149883,12.6161106438,0.0,11.6412384099,10.0650221343,5.75815230516,0.0,0.0,5.75815230516
 08/23  01:00:00,44.8790717402,6.42500042498,10.7682675942,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,41.3129218402,6.25111676446,9.2355562092,0.0,8.25718729233,10.0299323277,5.75385371942,0.0,0.0,5.75385371942
 08/23  03:00:00,40.0287108718,6.12135040263,8.08111631086,0.0,8.25718729233,10.0299323277,0.345248455546,0.325248455546,0.0,0.02
 08/23  04:00:00,40.5971850302,6.01681492142,7.14758376327,0.0,8.25718729233,11.6354268332,6.99945526799,1.24133209034,0.0,5.75812317765
 08/23  05:00:00,47.8256971431,5.98266320269,6.83079471669,0.0,12.1011305571,15.3678112995,7.7691572822,1.99816406278,0.0,5.77099321942
 08/23  06:00:00,75.4927090794,6.47037713312,10.13416333,0.0,19.7275818095,37.2640762949,13.8143436505,2.24937104152,0.0,11.564972609
 08/23  07:00:00,96.3145037789,6.9198593091,13.7866361756,0.0,24.3117294858,51.2795993405,12.0940993591,0.493367489921,0.0,11.6007318692
 08/23  08:00:00,85.6886669184,6.56723409907,14.7881148664,0.0,23.6694662846,40.6342015617,23.3966238094,0.0,0.0,23.3966238094
 08/23  09:00:00,86.4518113076,6.62613860122,20.4994678816,0.0,23.6694662846,35.6302164847,35.5367043011,0.0,18.025,17.5117043011
 08/23  10:00:00,69.4213970728,6.50283832895,21.1889036597,0.0,18.7433767983,22.9618409725,35.5105999659,0.0,18.025,17.4855999659
 08/23  11:00:00,72.508243169,6.6998641543,24.0808084838,0.0,18.7433767983,22.9618409725,35.4820131679,0.0,18.025,17.4570131679
 08/23  12:00:00,76.8314055998,6.97626445962,28.0841207631,0.0,18.5889407304,23.1597249699,35.4776817229,0.0,18.025,17.4526817229
 08/23  13:00:00,79.4649969261,7.17138158625,30.2760955168,0.0,18.7433767983,23.2517909448,35.4801153058,0.0,18.025,17.4551153058
 08/23  14:00:00,81.5061816998,7.31577465336,32.1728870997,0.0,18.7433767983,23.2517909448,35.4790068233,0.0,18.025,17.4540068233
 08/23  15:00:00,83.6663536065,7.48689450811,34.4518886817,0.0,18.7433767983,22.9618409725,35.4779030737,0.0,18.025,17.4529030737
 08/23  16:00:00,89.6533095219,7.67340217339,35.8010372596,0.0,18.7433767983,27.431320555,23.7830510881,0.0,18.025,5.75805108807
 08/23  17:00:00,103.084342511,8.05154350518,36.6658460567,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/23  18:00:00,109.707397377,8.26236153193,36.5736611651,0.0,27.5259009287,37.3340067412,11.5567476327,0.0,0.0,11.5567476327
 08/23  19:00:00,112.34391618,8.22139452706,33.1576056796,0.0,33.8341110165,33.3544677425,5.77450798044,0.0,0.0,5.77450798044
 08/23  20:00:00,121.727909685,8.25751621414,30.5833166881,0.0,36.5179666069,38.8247702939,5.77518656694,0.0,0.0,5.77518656694
 08/23  21:00:00,112.712644616,8.09194824981,27.248908866,0.0,32.965339924,36.8579353714,11.5656580707,0.0,0.0,11.5656580707
 08/23  22:00:00,81.8197316537,7.46006079363,20.5348523964,0.0,25.6355707503,20.6438685092,5.77946979201,0.0,0.0,5.77946979201
 08/23  23:00:00,56.4457347091,6.92273198075,15.2508924004,0.0,15.0252895274,11.7056064465,5.76246314,0.0,0.0,5.76246314
 08/23  24:00:00,48.5866762764,6.64188746065,12.6983562211,0.0,11.6412384099,10.0650221343,5.75817780389,0.0,0.0,5.75817780389
 08/24  01:00:00,44.9664419915,6.43540453293,10.845234891,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/24  02:00:00,41.3968812591,6.26094222677,9.309689832,0.0,8.25718729233,10.0299323277,5.75367359916,0.0,0.0,5.75367359916
 08/24  03:00:00,40.1111368118,6.13086444034,8.15402504768,0.0,8.25718729233,10.0299323277,0.341677026076,0.321677026076,0.0,0.02
 08/24  04:00:00,40.6321223117,6.02071397795,7.17862227043,0.0,8.25718729233,11.6354268332,6.993948929,1.23613673766,0.0,5.75781219135
 08/24  05:00:00,47.8702226772,5.98764347549,6.87033852363,0.0,12.1011305571,15.3678112995,7.76255662376,1.99159621743,0.0,5.77096040632
 08/24  06:00:00,75.5346032362,6.47439169501,10.1720444563,0.0,19.7275818095,37.2640762949,8.03804529329,2.24510993481,0.0,5.79293535848
 08/24  07:00:00,95.8153387783,6.88235675688,13.3249672604,0.0,24.3117294858,51.2795993405,13.0018099706,1.13927250323,0.0,11.8625374673
 08/24  08:00:00,83.3177638301,6.48828758525,12.4961574761,0.0,23.6694662846,40.6342015617,23.1426873306,0.00997961556607,0.0,23.132707715
 08/24  09:00:00,83.685903775,6.53566293708,17.824035492,0.0,23.6694662846,35.6302164847,41.3638747964,0.0,18.025,23.3388747964
 08/24  10:00:00,67.2766046006,6.4100842408,19.1368617188,0.0,18.7433767983,22.9618409725,35.5089765794,0.0,18.025,17.4839765794
 08/24  11:00:00,70.8964547191,6.62395618806,22.5449265193,0.0,18.7433767983,22.9618409725,35.4824056508,0.0,18.025,17.4574056508
 08/24  12:00:00,74.9560417663,6.8793904806,26.3056329777,0.0,18.5889407304,23.1597249699,35.4811293497,0.0,18.025,17.4561293497
 08/24  13:00:00,78.8894072676,7.11968030226,29.7522055827,0.0,18.7433767983,23.2517909448,35.4782623288,0.0,18.025,17.4532623288
 08/24  14:00:00,81.6784075299,7.30228869058,32.3585969208,0.0,18.7433767983,23.2517909448,35.4771739994,0.0,18.025,17.4521739994
 08/24  15:00:00,84.2247599065,7.49237360874,35.0048143697,0.0,18.7433767983,22.9618409725,35.4795864667,0.0,18.025,17.4545864667
 08/24  16:00:00,89.8271640761,7.65217603887,35.9961221565,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,102.240163872,7.97186196663,35.9013417973,0.0,17.6635504202,40.6971502883,5.76640042619,0.0,0.0,5.76640042619
 08/24  18:00:00,108.777430568,8.17495362523,35.7310936035,0.0,27.5259009287,37.3340067412,11.5554686269,0.0,0.0,11.5554686269
 08/24  19:00:00,112.04262132,8.17272544923,32.9049748346,0.0,33.8341110165,33.3544677425,5.77542901952,0.0,0.0,5.77542901952
 08/24  20:00:00,121.593619161,8.22812811636,30.4784151534,0.0,36.5179666069,38.8247702939,5.77476929812,0.0,0.0,5.77476929812
 08/24  21:00:00,113.590059807,8.11034036547,28.1079309226,0.0,32.965339924,36.8579353714,11.5646833971,0.0,0.0,11.5646833971
 08/24  22:00:00,82.6949880136,7.48479513685,21.3853691882,0.0,25.6355707503,20.6438685092,5.77893712219,0.0,0.0,5.77893712219
 08/24  23:00:00,57.1065729329,6.94198008287,15.8924822428,0.0,15.0252895274,11.7056064465,5.76246273713,0.0,0.0,5.76246273713
 08/24  24:00:00,49.0849351792,6.67376425399,13.1647441351,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,45.5444310601,6.47959096869,11.3790293419,0.0,10.0992000411,10.047477231,5.75364236793,0.0,0.0,5.75364236793
 08/25  02:00:00,42.1242656469,6.31863429248,9.97938695615,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,40.9187749681,6.19953708526,8.89298594002,0.0,8.25718729233,10.0299323277,5.75378680425,0.0,0.0,5.75378680425
 08/25  04:00:00,41.6005996524,6.10635754047,8.06146028578,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/25  05:00:00,49.0476742876,6.09441675196,7.94101502842,0.0,12.1011305571,15.3678112995,5.78934270276,0.0183841239788,0.0,5.77095857878
 08/25  06:00:00,76.9511634317,6.60513497907,11.4578502876,0.0,19.7275818095,37.2640762949,11.6479167223,0.0831329203275,0.0,11.564783802
 08/25  07:00:00,98.4406831174,7.08939517571,15.7432754095,0.0,24.3117294858,51.2795993405,11.6007928809,0.0,0.0,11.6007928809
 08/25  08:00:00,89.6108678513,6.72778485928,18.5497602113,0.0,23.6694662846,40.6342015617,23.3964926247,0.0,0.0,23.3964926247
 08/25  09:00:00,89.6830209973,6.80546367376,23.5513439447,0.0,23.6694662846,35.6302164847,35.5342252896,0.0,18.025,17.5092252896
 08/25  10:00:00,72.8877262693,6.69839237094,24.4596776773,0.0,18.7433767983,22.9618409725,41.3310350569,0.0,18.025,23.3060350569
 08/25  11:00:00,75.9999113268,6.90356779626,27.3687713703,0.0,18.7433767983,22.9618409725,35.4824374408,0.0,18.025,17.4574374408
 08/25  12:00:00,79.058527064,7.12516277165,30.1623433685,0.0,18.5889407304,23.1597249699,29.6680889621,0.0,18.025,11.6430889621
 08/25  13:00:00,82.9286337076,7.36772641155,33.5433847735,0.0,18.7433767983,23.2517909448,35.4804798307,0.0,18.025,17.4554798307
 08/25  14:00:00,85.1129861587,7.53082921607,35.5646343681,0.0,18.7433767983,23.2517909448,35.4794000499,0.0,18.025,17.4544000499
 08/25  15:00:00,87.3104410096,7.69903378245,37.8838342117,0.0,18.7433767983,22.9618409725,35.4783264384,0.0,18.025,17.4533264384
 08/25  16:00:00,93.1729711074,7.86261176672,39.1314895878,0.0,18.7433767983,27.431320555,23.7828689064,0.0,18.025,5.75786890639
 08/25  17:00:00,105.259582888,8.17367864551,38.7189471114,0.0,17.6635504202,40.6971502883,5.76667663165,0.0,0.0,5.76667663165
 08/25  18:00:00,111.897484576,8.39542199762,38.63068893,0.0,27.5259009287,37.3340067412,5.78731760078,0.0,0.0,5.78731760078
 08/25  19:00:00,114.910646171,8.37124275576,35.5744792059,0.0,33.8341110165,33.3544677425,5.77549050965,0.0,0.0,5.77549050965
 08/25  20:00:00,123.44213281,8.35910259834,32.1959490537,0.0,36.5179666069,38.8247702939,11.5296480445,0.0,0.0,11.5296480445
 08/25  21:00:00,114.698547572,8.20419059733,29.1225694247,0.0,32.965339924,36.8579353714,5.79264190821,0.0,0.0,5.79264190821
 08/25  22:00:00,84.6349456232,7.58865115531,23.2214650885,0.0,25.6355707503,20.6438685092,11.5395248137,0.0,0.0,11.5395248137
 08/25  23:00:00,58.6023321331,7.03191330226,17.2983115655,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/25  24:00:00,49.8913185066,6.74821283854,13.8966694465,0.0,11.6412384099,10.0650221343,5.7582095823,0.0,0.0,5.7582095823
 08/26  01:00:00,49.3042734121,6.59038997716,12.2685990921,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,42.9318887344,6.4031421761,10.7024931802,0.0,8.25718729233,10.0299323277,5.7536470201,0.0,0.0,5.7536470201
 08/26  03:00:00,41.6224455601,6.27108239179,9.52511810097,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,42.2168592819,6.16994228734,8.61412646367,0.0,8.25718729233,11.6354268332,5.75774157489,0.0,0.0,5.75774157489
 08/26  05:00:00,45.7329560718,6.09216747721,8.04977108977,0.0,8.71707943955,15.3327214929,5.76250248714,0.0,0.0,5.76250248714
 08/26  06:00:00,61.4579190426,6.24608597839,9.17694707641,0.0,18.5082010057,25.6353820695,5.77108295919,0.0,0.0,5.77108295919
 08/26  07:00:00,80.4143837533,6.69743208348,13.2310988966,0.0,19.4083231844,41.0650158608,5.79279536215,0.0,0.0,5.79279536215
 08/26  08:00:00,114.62981057,7.31318689128,22.9542554125,0.0,26.3286599382,57.9988325916,29.3519256946,0.0,0.0,29.3519256946
 08/26  09:00:00,102.391640283,7.1868586003,25.996019405,0.0,26.3286599382,42.8504436482,41.4143248394,0.0,18.025,23.3893248394
 08/26  10:00:00,79.0498634806,6.97063139886,26.864277706,0.0,21.7447113004,23.4437158914,35.5372461822,0.0,18.025,17.5122461822
 08/26  11:00:00,80.1817884716,7.16868826583,30.2597366776,0.0,19.3027497915,23.426170988,35.50863421,0.0,18.025,17.48363421
 08/26  12:00:00,83.3304673728,7.39181911313,33.0429652738,0.0,19.1483137236,23.7250123474,35.4783588592,0.0,18.025,17.4533588592
 08/26  13:00:00,86.7950989637,7.60915520577,36.1447178083,0.0,19.3027497915,23.7161209604,35.4806390426,0.0,18.025,17.4556390426
 08/26  14:00:00,89.4397979079,7.79039542646,38.6081767012,0.0,19.3027497915,23.7161209604,35.4795658184,0.0,18.025,17.4545658184
 08/26  15:00:00,90.6423229007,7.90821210938,39.9828345982,0.0,19.3027497915,23.426170988,35.4785076052,0.0,18.025,17.4535076052
 08/26  16:00:00,95.1598799104,7.98581652556,39.971487018,0.0,19.3027497915,27.8956505705,23.7829530536,0.0,18.025,5.75795305357
 08/26  17:00:00,103.168471622,8.19700801303,39.1464940471,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/26  18:00:00,116.944824572,8.44596963694,38.7206674401,0.0,32.690315043,37.0816133363,5.76662137898,0.0,0.0,5.76662137898
 08/26  19:00:00,116.65321656,8.38491318007,34.6106000621,0.0,36.8143715336,33.066984531,5.77539794217,0.0,0.0,5.77539794217
 08/26  20:00:00,122.76658342,8.37332752805,31.727471841,0.0,36.3493007332,38.7721355839,11.5291235026,0.0,0.0,11.5291235026
 08/26  21:00:00,117.215293247,8.1734734949,28.4939012901,0.0,36.1807251679,36.8228455648,5.77496675036,0.0,0.0,5.77496675036
 08/26  22:00:00,89.1741470174,7.58122369569,22.3654314771,0.0,31.0351095914,20.6438685092,5.79152671046,0.0,0.0,5.79152671046
 08/26  23:00:00,60.7463319913,7.05170435129,17.0206341184,0.0,17.4250845679,11.7056064465,5.77122258073,0.0,0.0,5.77122258073
 08/26  24:00:00,50.9194403587,6.77413418326,13.6989728186,0.0,12.8411359301,10.0650221343,5.75816931563,0.0,0.0,5.75816931563
 08/27  01:00:00,48.7182568883,6.55425854726,11.5992886833,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,42.0561329607,6.33649277795,9.77396492552,0.0,8.34152022915,10.0650221343,5.75377335591,0.0,0.0,5.75377335591
 08/27  03:00:00,40.7975616384,6.20396693924,8.6479250956,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,41.5651425103,6.11166302698,7.90126610021,0.0,8.34152022915,11.6705166398,5.75813776244,0.0,0.0,5.75813776244
 08/27  05:00:00,45.0388785501,6.03078401079,7.29765148436,0.0,8.80141237637,15.3678112995,6.07094309149,0.308462891341,0.0,5.76248020015
 08/27  06:00:00,62.1045584433,6.1465091094,8.03916143952,0.0,18.5082010057,25.6353820695,6.71577431778,0.944573678876,0.0,5.77120063891
 08/27  07:00:00,78.8060093677,6.57078873656,11.6299417961,0.0,19.4926561212,41.1001056674,5.80434509421,0.0116328372192,0.0,5.79271225699
 08/27  08:00:00,112.446452465,7.21422831523,20.8698509359,0.0,26.3286599382,57.9988325916,29.3509816079,0.0,0.0,29.3509816079
 08/27  09:00:00,101.369680707,7.12542693454,25.1549146288,0.0,26.2443270014,42.8153538416,41.4153366595,0.0,18.025,23.3903366595
 08/27  10:00:00,77.2283073969,6.88292797089,25.1304212277,0.0,21.7447113004,23.4437158914,35.5366270155,0.0,18.025,17.5116270155
 08/27  11:00:00,78.2170589961,7.09485937112,28.3091230042,0.0,19.3449162599,23.4437158914,35.5087994205,0.0,18.025,17.4837994205
 08/27  12:00:00,81.2408956951,7.32347057508,30.9620303123,0.0,19.190480192,23.7425572507,35.4797913262,0.0,18.025,17.4547913262
 08/27  13:00:00,83.754774237,7.49212563863,33.2811318688,0.0,19.260583323,23.698576057,35.4785972027,0.0,18.025,17.4535972027
 08/27  14:00:00,86.8057197444,7.670007307,36.1541963558,0.0,19.260583323,23.698576057,35.4810459573,0.0,18.025,17.4560459573
 08/27  15:00:00,89.4882406149,7.84667963423,38.9499955763,0.0,19.260583323,23.4086260847,35.4799900421,0.0,18.025,17.4549900421
 08/27  16:00:00,95.8675424495,8.01690725128,40.7077692431,0.0,19.260583323,27.8781056672,23.7830104656,0.0,18.025,5.75801046563
 08/27  17:00:00,105.125584076,8.30825003817,41.0520743549,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/27  18:00:00,119.101742831,8.58027774282,40.862700645,0.0,32.6059821062,37.0465235296,5.76622988146,0.0,0.0,5.76622988146
 08/27  19:00:00,119.230437198,8.53358278334,37.039147913,0.0,36.8143715336,33.066984531,5.7754873291,0.0,0.0,5.7754873291
 08/27  20:00:00,125.913680754,8.54954796728,34.5789255908,0.0,36.43363367,38.8072253906,11.5300738413,0.0,0.0,11.5300738413
 08/27  21:00:00,119.520752933,8.32165142798,30.7706048028,0.0,36.0963922311,36.7877557581,5.77544648415,0.0,0.0,5.77544648415
 08/27  22:00:00,88.4278494518,7.59535935828,21.724415571,0.0,30.9507766546,20.6087787026,5.79289222636,0.0,0.0,5.79289222636
 08/27  23:00:00,61.6355422044,7.09146812395,17.87007808,0.0,17.4250845679,11.7056064465,5.771210617,0.0,0.0,5.771210617
 08/27  24:00:00,53.7779415531,6.87454941121,16.3376373646,0.0,12.925468867,10.100111941,5.7572291692,0.0,0.0,5.7572291692
 08/28  01:00:00,46.4282422034,6.58426193922,12.1581700016,0.0,10.0992000411,10.047477231,5.76959480719,0.0158705621287,0.0,5.75372424506
 08/28  02:00:00,42.6544592338,6.39323202749,10.4349768347,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,41.2892314839,6.25587975064,9.20710161456,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  04:00:00,42.0004221972,6.15889441588,8.40873827154,0.0,8.25718729233,11.6354268332,5.75820382817,0.0,0.0,5.75820382817
 08/28  05:00:00,49.1815158407,6.12042790867,8.04883976728,0.0,12.1011305571,15.3678112995,5.90549705473,0.134428075094,0.0,5.77106897964
 08/28  06:00:00,78.4367046487,6.58270093556,11.0818163955,0.0,19.7275818095,37.2640762949,12.1983377808,0.632719189715,0.0,11.5656185911
 08/28  07:00:00,97.359182798,7.01563389063,14.7355224469,0.0,24.3117294858,51.2795993405,11.6007261018,0.0,0.0,11.6007261018
 08/28  08:00:00,87.2479596276,6.65604225549,16.2585843862,0.0,23.6694662846,40.6342015617,23.3954770662,0.0,0.0,23.3954770662
 08/28  09:00:00,87.9204873706,6.73606371748,21.8582066532,0.0,23.6694662846,35.6302164847,35.5342661593,0.0,18.025,17.5092661593
 08/28  10:00:00,72.0564587373,6.6681044901,23.6586926254,0.0,18.7433767983,22.9618409725,40.7327707333,0.0,18.025,22.7077707333
 08/28  11:00:00,75.5430292417,6.88798849459,26.9274654977,0.0,18.7433767983,22.9618409725,30.2690805139,0.0,18.025,12.2440805139
 08/28  12:00:00,79.4909831236,7.14879745193,30.5711615141,0.0,18.5889407304,23.1597249699,35.4800941136,0.0,18.025,17.4550941136
 08/28  13:00:00,82.2315893953,7.3514161907,32.8626471336,0.0,18.7433767983,23.2517909448,35.4790426702,0.0,18.025,17.4540426702
 08/28  14:00:00,84.9620213251,7.5292501618,35.4152451023,0.0,18.7433767983,23.2517909448,35.4815235826,0.0,18.025,17.4565235826
 08/28  15:00:00,87.4615677473,7.70911216766,38.0248808157,0.0,18.7433767983,22.9618409725,35.4804774683,0.0,18.025,17.4554774683
 08/28  16:00:00,92.311228341,7.84243513817,38.2899182478,0.0,18.7433767983,27.431320555,23.7830427947,0.0,18.025,5.75804279468
 08/28  17:00:00,105.493432225,8.20229343746,38.9241770065,0.0,17.6635504202,40.6971502883,5.76659778156,0.0,0.0,5.76659778156
 08/28  18:00:00,112.541224017,8.42595114733,39.2438891184,0.0,27.5259009287,37.3340067412,5.78814578138,0.0,0.0,5.78814578138
 08/28  19:00:00,116.050211329,8.42396077026,36.6613222862,0.0,33.8341110165,33.3544677425,5.7753486016,0.0,0.0,5.7753486016
 08/28  20:00:00,125.29457171,8.44921544705,33.958267158,0.0,36.5179666069,38.8247702939,5.77470938159,0.0,0.0,5.77470938159
 08/28  21:00:00,117.454387254,8.34714462816,31.7354436284,0.0,32.965339924,36.8579353714,11.5656932699,0.0,0.0,11.5656932699
 08/28  22:00:00,88.4692095975,7.7798147177,26.8645611393,0.0,25.6355707503,20.6438685092,5.77987725736,0.0,0.0,5.77987725736
 08/28  23:00:00,62.9338758377,7.22378647352,21.4379755583,0.0,15.0252895274,11.7056064465,5.76256034956,0.0,0.0,5.76256034956
 08/28  24:00:00,54.1778223761,6.94530318379,17.9860791788,0.0,11.6412384099,10.0650221343,5.7581336281,0.0,0.0,5.7581336281
 08/29  01:00:00,49.8624505576,6.7583943691,15.418251112,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,45.8186991571,6.59839900411,13.3940437911,0.0,8.25718729233,10.0299323277,5.75374770192,0.0,0.0,5.75374770192
 08/29  03:00:00,44.2038466646,6.48011398479,11.8974849991,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  04:00:00,44.7370130066,6.38534992944,10.918868337,0.0,8.25718729233,11.6354268332,5.7580318433,0.0,0.0,5.7580318433
 08/29  05:00:00,52.4006204892,6.38687128035,11.0014985757,0.0,12.1011305571,15.3678112995,5.77112157534,0.0,0.0,5.77112157534
 08/29  06:00:00,82.4851293468,6.91704879918,14.7958979928,0.0,19.7275818095,37.2640762949,5.79157385114,0.0,0.0,5.79157385114
 08/29  07:00:00,100.289597959,7.25771880201,17.4238409293,0.0,24.3117294858,51.2795993405,17.3914225968,0.0,0.0,17.3914225968
 08/29  08:00:00,87.4688214425,6.73169389445,16.4037935763,0.0,23.6694662846,40.6342015617,23.3959400592,0.0,0.0,23.3959400592
 08/29  09:00:00,85.7532014431,6.67778013196,19.7492057065,0.0,23.6694662846,35.6302164847,35.5356925629,0.0,18.025,17.5106925629
 08/29  10:00:00,66.9406031663,6.43791571737,18.7730216043,0.0,18.7433767983,22.9618409725,35.5114654448,0.0,18.025,17.4864654448
 08/29  11:00:00,68.0027431128,6.48357851924,19.7915875763,0.0,18.7433767983,22.9618409725,35.4842402778,0.0,18.025,17.4592402778
 08/29  12:00:00,69.0203656999,6.53993577577,20.709404754,0.0,18.5889407304,23.1597249699,35.4798293901,0.0,18.025,17.4548293901
 08/29  13:00:00,70.212205415,6.57827237046,21.6164067824,0.0,18.7433767983,23.2517909448,35.4787810695,0.0,18.025,17.4537810695
 08/29  14:00:00,71.0824651602,6.63908805319,22.4258504582,0.0,18.7433767983,23.2517909448,35.4812846861,0.0,18.025,17.4562846861
 08/29  15:00:00,72.1202841941,6.75359289731,23.6391150839,0.0,18.7433767983,22.9618409725,35.4802697523,0.0,18.025,17.4552697523
 08/29  16:00:00,76.8122401641,6.83541910324,23.7979465376,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,88.7395304617,7.11923502897,23.2533306998,0.0,17.6635504202,40.6971502883,5.76665291277,0.0,0.0,5.76665291277
 08/29  18:00:00,94.6834982523,7.28563149075,22.5264695236,0.0,27.5259009287,37.3340067412,11.5564958942,0.0,0.0,11.5564958942
 08/29  19:00:00,101.484319219,7.37916012707,21.2562292876,0.0,33.8341110165,33.3544677425,5.77548458612,0.0,0.0,5.77548458612
 08/29  20:00:00,110.709657283,7.54614221613,20.2764277153,0.0,36.5179666069,38.8247702939,5.77480488001,0.0,0.0,5.77480488001
 08/29  21:00:00,104.195920153,7.52861282971,19.2954995939,0.0,32.965339924,36.8579353714,11.5660873492,0.0,0.0,11.5660873492
 08/29  22:00:00,75.7968665696,6.98500409136,14.9870302023,0.0,25.6355707503,20.6438685092,5.7796550856,0.0,0.0,5.7796550856
 08/29  23:00:00,52.1210810502,6.5059251738,11.3430366027,0.0,15.0252895274,11.7056064465,5.76137732884,0.0,0.0,5.76137732884
 08/29  24:00:00,45.0227889112,6.28554422292,9.49080846564,0.0,11.6412384099,10.0650221343,5.96254785099,0.204497510731,0.0,5.75805034026
 08/30  01:00:00,42.040369746,6.13652735682,8.21803205187,0.0,10.0992000411,10.047477231,0.779036020694,0.759036020694,0.0,0.02
 08/30  02:00:00,39.0028563798,6.00938187437,7.16722295904,0.0,8.25718729233,10.0299323277,1.2111372624,1.1911372624,0.0,0.02
 08/30  03:00:00,38.1161429418,5.9165003664,6.37338747936,0.0,8.25718729233,10.0299323277,7.45333744793,1.69949108243,0.0,5.75384636551
 08/30  04:00:00,39.057941627,5.84218681413,5.7829640496,0.0,8.25718729233,11.6354268332,2.18875010518,2.16875010518,0.0,0.02
 08/30  05:00:00,46.640084099,5.84268949508,5.78514212316,0.0,12.1011305571,15.3678112995,8.27885126764,2.50760005626,0.0,5.77125121137
 08/30  06:00:00,76.5584654958,6.36889679092,9.41738047553,0.0,19.7275818095,37.2640762949,14.0046015198,2.43838802066,0.0,11.5662134992
 08/30  07:00:00,95.3691720766,6.81574447889,12.9453881807,0.0,24.3117294858,51.2795993405,12.4930515684,0.892301536819,0.0,11.6007500316
