Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  08:00:00,83.1651968193,6.42255560955,12.4093041735,0.0,23.6694662846,40.6342015617,23.4092457204,0.0109954038766,0.0,23.3982503165
 08/30  09:00:00,84.0824156117,6.48407948901,18.2721169202,0.0,23.6694662846,35.6302164847,41.3650453017,0.0,18.025,23.3400453017
 08/30  10:00:00,66.0510869884,6.3249398296,17.9964790116,0.0,18.7433767983,22.9618409725,35.5111214391,0.0,18.025,17.4861214391
 08/30  11:00:00,67.983420196,6.47412173426,19.7817200396,0.0,18.7433767983,22.9618409725,35.4825560211,0.0,18.025,17.4575560211
 08/30  12:00:00,71.2656795266,6.69630565567,22.798349557,0.0,18.5889407304,23.1597249699,35.4813751678,0.0,18.025,17.4563751678
 08/30  13:00:00,74.0716398014,6.88305418709,25.1710577363,0.0,18.7433767983,23.2517909448,35.4786097273,0.0,18.025,17.4536097273
 08/30  14:00:00,75.8995512868,7.01124414189,26.870778877,0.0,18.7433767983,23.2517909448,35.4808541615,0.0,18.025,17.4558541615
 08/30  15:00:00,76.5633451844,7.10401259175,27.7317543763,0.0,18.7433767983,22.9618409725,35.4801403029,0.0,18.025,17.4551403029
 08/30  16:00:00,81.0955232138,7.19318417058,27.723466439,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/30  17:00:00,93.080335532,7.46432721746,27.2490382292,0.0,17.6635504202,40.6971502883,5.76619044861,0.0,0.0,5.76619044861
 08/30  18:00:00,98.4885075826,7.59233527755,26.0247716977,0.0,27.5259009287,37.3340067412,11.5569842511,0.0,0.0,11.5569842511
 08/30  19:00:00,103.85535469,7.58690610516,23.4195133632,0.0,33.8341110165,33.3544677425,5.77559505182,0.0,0.0,5.77559505182
 08/30  20:00:00,111.754465128,7.6707700851,21.196605794,0.0,36.5179666069,38.8247702939,5.77494776892,0.0,0.0,5.77494776892
 08/30  21:00:00,104.623694136,7.5955812815,19.6563039374,0.0,32.965339924,36.8579353714,11.5652268418,0.0,0.0,11.5652268418
 08/30  22:00:00,76.159281854,7.038955383,15.2954882841,0.0,25.6355707503,20.6438685092,5.77989044415,0.0,0.0,5.77989044415
 08/30  23:00:00,52.4822938786,6.55388947132,11.6562849294,0.0,15.0252895274,11.7056064465,5.76244986771,0.0,0.0,5.76244986771
 08/30  24:00:00,45.2697224792,6.31961782851,9.70367138467,0.0,11.6412384099,10.0650221343,0.33511930596,0.31511930596,0.0,0.02
 08/31  01:00:00,42.1412246946,6.15521136267,8.30019740791,0.0,10.0992000411,10.047477231,6.72948508061,0.975661160337,0.0,5.75382392028
 08/31  02:00:00,38.960168881,6.01337558639,7.12054385626,0.0,8.25718729233,10.0299323277,1.53091881067,1.51091881067,0.0,0.02
 08/31  03:00:00,37.9981388696,5.90860520863,6.26327585801,0.0,8.25718729233,10.0299323277,7.88518962675,2.13173386723,0.0,5.75345575952
 08/31  04:00:00,38.8357049109,5.82343502732,5.57948150627,0.0,8.25718729233,11.6354268332,3.27632356255,3.25632356255,0.0,0.02
 08/31  05:00:00,46.2926117416,5.81105191001,5.46930520098,0.0,12.1011305571,15.3678112995,9.51307720563,3.74183481899,0.0,5.77124238664
 08/31  06:00:00,76.0216452641,6.31795309055,8.9314935295,0.0,19.7275818095,37.2640762949,15.1823831001,3.61619255542,0.0,11.5661905446
 08/31  07:00:00,94.5271075296,6.748435778,12.1706312746,0.0,24.3117294858,51.2795993405,13.3100353185,1.70865851409,0.0,11.6013768044
 08/31  08:00:00,81.2389022427,6.32407409591,10.5814864792,0.0,23.6694662846,40.6342015617,23.399089802,0.0,0.0,23.399089802
 08/31  09:00:00,79.3674097184,6.33720169547,13.7039815091,0.0,23.6694662846,35.6302164847,41.3627713345,0.0,18.025,23.3377713345
 08/31  10:00:00,63.0609175453,6.21050742679,15.1207434368,0.0,18.7433767983,22.9618409725,35.5110579426,0.0,18.025,17.4860579426
 08/31  11:00:00,65.896294965,6.37118287662,17.7975336908,0.0,18.7433767983,22.9618409725,35.4826530185,0.0,18.025,17.4576530185
 08/31  12:00:00,69.2699903441,6.57964167051,20.9193219853,0.0,18.5889407304,23.1597249699,35.4797779109,0.0,18.025,17.4547779109
 08/31  13:00:00,73.0676662508,6.81174994119,24.2383863028,0.0,18.7433767983,23.2517909448,35.478796088,0.0,18.025,17.453796088
 08/31  14:00:00,75.0916396665,6.95843477538,26.1156756398,0.0,18.7433767983,23.2517909448,29.6681436405,0.0,18.025,11.6431436405
 08/31  15:00:00,75.3535469991,7.04281004208,26.5831579192,0.0,18.7433767983,22.9618409725,35.4806881156,0.0,18.025,17.4556881156
 08/31  16:00:00,80.0510235699,7.1504318247,26.7217154992,0.0,18.7433767983,27.431320555,23.7830666401,0.0,18.025,5.7580666401
 08/31  17:00:00,92.959087342,7.48238657949,27.1097312034,0.0,17.6635504202,40.6971502883,5.7667733048,0.0,0.0,5.7667733048
 08/31  18:00:00,98.5564776947,7.63687423425,26.0482071771,0.0,27.5259009287,37.3340067412,5.78724940213,0.0,0.0,5.78724940213
 08/31  19:00:00,105.747730057,7.69270163869,25.2060902255,0.0,33.8341110165,33.3544677425,11.5302569386,0.0,0.0,11.5302569386
 08/31  20:00:00,115.196719748,7.82699638108,24.4826281463,0.0,36.5179666069,38.8247702939,5.77528340721,0.0,0.0,5.77528340721
 08/31  21:00:00,106.774021676,7.73957227772,21.6626412769,0.0,32.965339924,36.8579353714,5.79247948022,0.0,0.0,5.79247948022
 08/31  22:00:00,77.9988654591,7.20613670605,16.9678828066,0.0,25.6355707503,20.6438685092,11.5390537194,0.0,0.0,11.5390537194
 08/31  23:00:00,54.5242951916,6.74758635015,13.504593164,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/31  24:00:00,47.6543127655,6.54306100823,11.8648118755,0.0,11.6412384099,10.0650221343,5.75826893819,0.0,0.0,5.75826893819
 09/01  01:00:00,44.6755326451,6.39122204594,10.5984975923,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,41.610538424,6.26023017405,9.52405341807,0.0,8.25718729233,10.0299323277,5.75390359403,0.0,0.0,5.75390359403
 09/01  03:00:00,40.8441405271,6.17731344494,8.84057397761,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  04:00:00,41.8579193447,6.11177159017,8.31335266726,0.0,8.25718729233,11.6354268332,5.75829038256,0.0,0.0,5.75829038256
 09/01  05:00:00,49.4036951922,6.10529152352,8.28614680926,0.0,12.1011305571,15.3678112995,5.77105869345,0.0,0.0,5.77105869345
 09/01  06:00:00,79.0299524987,6.60794701518,11.649803802,0.0,19.7275818095,37.2640762949,11.5911295349,0.025368972109,0.0,11.5657605628
 09/01  07:00:00,98.1873945661,7.05742500259,15.5219229398,0.0,24.3117294858,51.2795993405,11.6010257969,0.0,0.0,11.6010257969
 09/01  08:00:00,88.521714696,6.67412909146,17.514239269,0.0,23.6694662846,40.6342015617,23.3964617294,0.0,0.0,23.3964617294
 09/01  09:00:00,89.3832914063,6.75462273606,23.3024419075,0.0,23.6694662846,35.6302164847,35.5349849846,0.0,18.025,17.5099849846
 09/01  10:00:00,72.7271676376,6.66153867777,24.3359602626,0.0,18.7433767983,22.9618409725,41.33331121,0.0,18.025,23.30831121
 09/01  11:00:00,76.1758471424,6.886890117,27.5613769925,0.0,18.7433767983,22.9618409725,29.6698146404,0.0,18.025,11.6448146404
 09/01  12:00:00,80.5032511686,7.16488762214,31.5673348347,0.0,18.5889407304,23.1597249699,35.4808946417,0.0,18.025,17.4558946417
 09/01  13:00:00,84.9421057519,7.43991413303,35.48466098,0.0,18.7433767983,23.2517909448,35.4799203035,0.0,18.025,17.4549203035
 09/01  14:00:00,88.3963520676,7.65276139016,38.7260598448,0.0,18.7433767983,23.2517909448,35.4789706912,0.0,18.025,17.4539706912
 09/01  15:00:00,89.4653814541,7.76632274824,39.971478717,0.0,18.7433767983,22.9618409725,35.4815301535,0.0,18.025,17.4565301535
 09/01  16:00:00,94.1300471593,7.88186591057,40.0693023122,0.0,18.7433767983,27.431320555,23.7830749718,0.0,18.025,5.75807497178
 09/01  17:00:00,106.838881981,8.22731808407,40.2445948979,0.0,17.6635504202,40.6971502883,5.76686750828,0.0,0.0,5.76686750828
 09/01  18:00:00,112.105662217,8.38851211626,38.8457538053,0.0,27.5259009287,37.3340067412,5.78848834589,0.0,0.0,5.78848834589
 09/01  19:00:00,116.054350957,8.32275722437,34.8826538368,0.0,33.8341110165,33.3544677425,5.77555521369,0.0,0.0,5.77555521369
 09/01  20:00:00,123.715861938,8.34797270549,32.4807905521,0.0,36.5179666069,38.8247702939,11.5294636205,0.0,0.0,11.5294636205
 09/01  21:00:00,116.978322214,8.31027241004,31.2962374778,0.0,32.965339924,36.8579353714,5.79314817096,0.0,0.0,5.79314817096
 09/01  22:00:00,89.2208106143,7.79965352182,27.5963100418,0.0,25.6355707503,20.6438685092,10.3728415388,0.0,0.0,10.3728415388
 09/01  23:00:00,64.0021840519,7.25389454299,22.476171089,0.0,15.0252895274,11.7056064465,1.18260410395,0.0,0.0,1.18260410395
 09/01  24:00:00,54.8372834478,6.94497382309,18.645865055,0.0,11.6412384099,10.0650221343,5.75813377332,0.0,0.0,5.75813377332
 09/02  01:00:00,53.2240298612,6.78586038604,15.992879142,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/02  02:00:00,45.1845943539,6.56820015682,12.7901342034,0.0,8.25718729233,10.0299323277,5.7538363536,0.0,0.0,5.7538363536
 09/02  03:00:00,43.3616183692,6.42003574829,11.1153312118,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  04:00:00,43.7188262997,6.30154892173,9.98447787155,0.0,8.25718729233,11.6354268332,5.75770699722,0.0,0.0,5.75770699722
 09/02  05:00:00,46.8738401241,6.19644462739,9.08636810589,0.0,8.71707943955,15.3327214929,5.76251221131,0.0,0.0,5.76251221131
 09/02  06:00:00,64.5967355109,6.36137837966,10.3164560464,0.0,18.5082010057,25.6353820695,5.7711577804,0.0,0.0,5.7711577804
 09/02  07:00:00,81.2293134055,6.78501120313,13.958423682,0.0,19.4083231844,41.0650158608,5.79332064744,0.0,0.0,5.79332064744
 09/02  08:00:00,113.630506389,7.33356085447,21.9345435242,0.0,26.3286599382,57.9988325916,29.3548089081,0.0,0.0,29.3548089081
 09/02  09:00:00,103.16925656,7.25392184762,26.7065501139,0.0,26.3286599382,42.8504436482,41.4159615462,0.0,18.025,23.3909615462
 09/02  10:00:00,78.6265385327,6.98222619254,26.4293409196,0.0,21.7447113004,23.4437158914,35.5378204744,0.0,18.025,17.5128204744
 09/02  11:00:00,78.5725215246,7.12780395501,28.6913417468,0.0,19.3027497915,23.426170988,35.5087452726,0.0,18.025,17.4837452726
 09/02  12:00:00,81.2754943436,7.3221416849,31.057662017,0.0,19.1483137236,23.7250123474,35.4799528155,0.0,18.025,17.4549528155
 09/02  13:00:00,84.1045491636,7.49053235956,33.5727815962,0.0,19.3027497915,23.7161209604,35.4787830434,0.0,18.025,17.4537830434
 09/02  14:00:00,85.5404811419,7.60430048382,34.894946769,0.0,19.3027497915,23.7161209604,35.4814411552,0.0,18.025,17.4564411552
 09/02  15:00:00,86.5155207304,7.69363539088,36.070601382,0.0,19.3027497915,23.426170988,35.480510299,0.0,18.025,17.455510299
 09/02  16:00:00,90.5666816352,7.72974013599,35.6343565623,0.0,19.3027497915,27.8956505705,23.783127784,0.0,18.025,5.75812778402
 09/02  17:00:00,97.1498447353,7.85387096189,33.4709933751,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/02  18:00:00,110.21733674,8.04179650058,32.3973416223,0.0,32.690315043,37.0816133363,5.76690151154,0.0,0.0,5.76690151154
 09/02  19:00:00,112.257022113,7.98737327003,28.7279273668,0.0,36.8143715336,33.066984531,5.77561661669,0.0,0.0,5.77561661669
 09/02  20:00:00,115.231852398,7.94643004472,24.6196230021,0.0,36.3493007332,38.7721355839,11.5303841707,0.0,0.0,11.5303841707
 09/02  21:00:00,109.401891345,7.77991959255,21.0740374025,0.0,36.1807251679,36.8228455648,5.77563164505,0.0,0.0,5.77563164505
 09/02  22:00:00,83.4325907894,7.27464362682,16.9304271374,0.0,31.0351095914,20.6438685092,5.79317159899,0.0,0.0,5.79317159899
 09/02  23:00:00,56.7418382982,6.78293549068,13.2848936852,0.0,17.4250845679,11.7056064465,5.77014848116,0.0,0.0,5.77014848116
 09/02  24:00:00,48.4827661571,6.55930304184,11.477124309,0.0,12.8411359301,10.0650221343,5.7571525821,0.0,0.0,5.7571525821
 09/03  01:00:00,47.2822408356,6.41530001926,10.3022205402,0.0,12.925468867,10.100111941,5.75389186799,0.0,0.0,5.75389186799
 09/03  02:00:00,41.1721712346,6.24473725305,8.98175588336,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  03:00:00,40.2420818379,6.1429996652,8.15340271851,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  04:00:00,41.1875642414,6.07047089793,7.56487432358,0.0,8.34152022915,11.6705166398,5.75826140415,0.0,0.0,5.75826140415
 09/03  05:00:00,44.9048687394,6.01066838313,7.18374512787,0.0,8.80141237637,15.3678112995,5.76255059555,0.0,0.0,5.76255059555
 09/03  06:00:00,62.7179376909,6.19064925118,8.60838531104,0.0,18.5082010057,25.6353820695,5.77138781939,0.0,0.0,5.77138781939
 09/03  07:00:00,79.0393496858,6.57963717297,11.8544036666,0.0,19.4926561212,41.1001056674,11.5661121507,0.0,0.0,11.5661121507
 09/03  08:00:00,110.142853496,7.10043350699,18.6800159082,0.0,26.3286599382,57.9988325916,23.4877748368,0.0,0.0,23.4877748368
 09/03  09:00:00,96.8327361579,6.93341130299,20.8099627675,0.0,26.2443270014,42.8153538416,41.4189372815,0.0,18.025,23.3939372815
 09/03  10:00:00,70.7190618001,6.609985228,18.8940983471,0.0,21.7447113004,23.4437158914,35.5384078888,0.0,18.025,17.5134078888
 09/03  11:00:00,70.6966149807,6.73165410047,21.151871965,0.0,19.3449162599,23.4437158914,41.3323761268,0.0,18.025,23.3073761268
 09/03  12:00:00,73.8717847494,6.91989994009,23.9964824452,0.0,19.190480192,23.7425572507,35.4799900052,0.0,18.025,17.4549900052
 09/03  13:00:00,75.8408766954,7.04398202948,25.8153691848,0.0,19.260583323,23.698576057,34.6684516914,0.0,18.025,16.6434516914
 09/03  14:00:00,78.0721384522,7.17845904639,27.9121549052,0.0,19.260583323,23.698576057,30.478784808,0.0,18.025,12.453784808
 09/03  15:00:00,78.9664742806,7.26303447165,29.0118653268,0.0,19.260583323,23.4086260847,35.4810070253,0.0,18.025,17.4560070253
 09/03  16:00:00,82.8951135734,7.28299105542,28.4692505757,0.0,19.260583323,27.8781056672,23.7830864142,0.0,18.025,5.75808641418
 09/03  17:00:00,91.3984408376,7.4935232515,28.1396409458,0.0,18.1807569449,37.5792895564,5.76248005794,0.0,0.0,5.76248005794
 09/03  18:00:00,104.88262258,7.70546293315,27.5183811304,0.0,32.6059821062,37.0465235296,5.76688561448,0.0,0.0,5.76688561448
 09/03  19:00:00,108.200521801,7.68528648112,24.9735141395,0.0,36.8143715336,33.066984531,5.7754785449,0.0,0.0,5.7754785449
 09/03  20:00:00,114.012795982,7.73464422654,23.4929288547,0.0,36.43363367,38.8072253906,5.77485858096,0.0,0.0,5.77485858096
 09/03  21:00:00,109.844057368,7.63871605915,21.7768292405,0.0,36.0963922311,36.7877557581,5.7756422405,0.0,0.0,5.7756422405
 09/03  22:00:00,83.1400835855,7.16432250481,16.8676538932,0.0,30.9507766546,20.6087787026,11.5663455953,0.0,0.0,11.5663455953
 09/03  23:00:00,55.9751919658,6.69418691288,12.6069940804,0.0,17.4250845679,11.7056064465,5.77028563286,0.0,0.0,5.77028563286
 09/03  24:00:00,47.7521668329,6.47134260553,10.7150650864,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,46.7939524391,6.36393179675,9.86529802599,0.0,12.925468867,10.100111941,5.75384593033,0.0,0.0,5.75384593033
 09/04  02:00:00,40.6868728568,6.19642400159,8.54477229109,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,39.7051572199,6.09157918536,7.66789297186,0.0,8.34152022915,10.0650221343,5.75349004956,0.0,0.0,5.75349004956
 09/04  04:00:00,40.8471102851,6.03341048915,7.26148296793,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/04  05:00:00,44.7216519208,5.98745644962,7.02374064365,0.0,8.80141237637,15.3678112995,5.7618345867,0.0,0.0,5.7618345867
 09/04  06:00:00,62.460621074,6.1605893271,8.38112752762,0.0,18.5082010057,25.6353820695,5.77062694865,0.0,0.0,5.77062694865
 09/04  07:00:00,79.5437017369,6.60936970414,12.3290126978,0.0,19.4926561212,41.1001056674,11.5665595255,0.0,0.0,11.5665595255
 09/04  08:00:00,113.736469624,7.25294880777,22.1211109309,0.0,26.3286599382,57.9988325916,23.488717722,0.0,0.0,23.488717722
 09/04  09:00:00,102.711036712,7.1838707885,26.4377972655,0.0,26.2443270014,42.8153538416,41.4223283459,0.0,18.025,23.3973283459
 09/04  10:00:00,78.7761445969,6.96652230884,26.594642386,0.0,21.7447113004,23.4437158914,41.3709325173,0.0,18.025,23.3459325173
 09/04  11:00:00,79.4655443521,7.17586532288,29.4765885369,0.0,19.3449162599,23.4437158914,35.509143742,0.0,18.025,17.484143742
 09/04  12:00:00,83.1310009416,7.43653881288,32.7390598015,0.0,19.190480192,23.7425572507,35.4825066853,0.0,18.025,17.4575066853
 09/04  13:00:00,86.5014182393,7.64567359453,35.8742189542,0.0,19.260583323,23.698576057,35.4797610299,0.0,18.025,17.4547610299
 09/04  14:00:00,89.3479088932,7.82098991392,38.5453928903,0.0,19.260583323,23.698576057,35.4788729247,0.0,18.025,17.4538729247
 09/04  15:00:00,91.1116580689,7.95213836407,40.4679435328,0.0,19.260583323,23.4086260847,35.4815075082,0.0,18.025,17.4565075082
 09/04  16:00:00,95.1233018188,7.99789835261,39.9825324132,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/04  17:00:00,103.097098041,8.21412685309,39.1176901945,0.0,18.1807569449,37.5792895564,5.76231827125,0.0,0.0,5.76231827125
 09/04  18:00:00,116.561571537,8.45146222224,38.4513243154,0.0,32.6059821062,37.0465235296,5.7666981939,0.0,0.0,5.7666981939
 09/04  19:00:00,118.018806751,8.35797596965,34.1191069348,0.0,36.8143715336,33.066984531,5.77552043498,0.0,0.0,5.77552043498
 09/04  20:00:00,123.48656879,8.38443223055,32.3169107488,0.0,36.43363367,38.8072253906,5.77486659451,0.0,0.0,5.77486659451
 09/04  21:00:00,118.174769548,8.20374218233,29.5425111606,0.0,36.0963922311,36.7877557581,5.77562793075,0.0,0.0,5.77562793075
 09/04  22:00:00,89.1323882794,7.56542055889,22.4588577939,0.0,30.9507766546,20.6087787026,11.5663064682,0.0,0.0,11.5663064682
 09/04  23:00:00,59.7896300008,6.99735480812,16.1182623713,0.0,17.4250845679,11.7056064465,5.77138538668,0.0,0.0,5.77138538668
 09/04  24:00:00,50.5205054232,6.72393068005,13.2308067778,0.0,12.925468867,10.100111941,5.75831551187,0.0,0.0,5.75831551187
 09/05  01:00:00,45.3624736594,6.48788887643,11.1887720746,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/05  02:00:00,41.5662154025,6.2898079844,9.45014561657,0.0,8.25718729233,10.0299323277,5.75377624603,0.0,0.0,5.75377624603
 09/05  03:00:00,40.2904941456,6.15805267835,8.30618479517,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  04:00:00,41.0032854356,6.06180479057,7.50867796553,0.0,8.25718729233,11.6354268332,5.89110162364,0.132848282985,0.0,5.75825334066
 09/05  05:00:00,48.2555910987,6.03091635872,7.21240792326,0.0,12.1011305571,15.3678112995,6.52180331382,0.75083524676,0.0,5.77096806706
 09/05  06:00:00,77.7424618201,6.51140597673,10.4588445366,0.0,19.7275818095,37.2640762949,6.64661849361,0.855478320716,0.0,5.79114017289
 09/05  07:00:00,96.5064268938,6.93385676234,13.9644950642,0.0,24.3117294858,51.2795993405,17.3928815137,0.0,0.0,17.3928815137
 09/05  08:00:00,85.4773259415,6.56153227986,14.5824334932,0.0,23.6694662846,40.6342015617,18.7251560984,0.0,0.0,18.7251560984
 09/05  09:00:00,85.9932702986,6.61714126137,20.0498965242,0.0,23.6694662846,35.6302164847,40.1982567372,0.0,18.025,22.1732567372
 09/05  10:00:00,69.5662825875,6.54161740609,21.2949853397,0.0,18.7433767983,22.9618409725,35.5118447782,0.0,18.025,17.4868447782
 09/05  11:00:00,73.0007376082,6.78168467532,24.491467147,0.0,18.7433767983,22.9618409725,35.4846085603,0.0,18.025,17.4596085603
 09/05  12:00:00,76.7741848241,7.04791424044,27.9552365309,0.0,18.5889407304,23.1597249699,35.4817759719,0.0,18.025,17.4567759719
 09/05  13:00:00,80.6370804702,7.29581129263,31.323733914,0.0,18.7433767983,23.2517909448,35.4794173742,0.0,18.025,17.4544173742
 09/05  14:00:00,83.4071061127,7.48087580749,33.9086949081,0.0,18.7433767983,23.2517909448,35.4820795532,0.0,18.025,17.4570795532
 09/05  15:00:00,84.8750081577,7.62137234201,35.5260506274,0.0,18.7433767983,22.9618409725,35.4812125361,0.0,18.025,17.4562125361
 09/05  16:00:00,89.0308689698,7.69768493442,35.1542999714,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/05  17:00:00,100.694451913,7.96600409795,34.3614690245,0.0,17.6635504202,40.6971502883,5.76681392224,0.0,0.0,5.76681392224
 09/05  18:00:00,105.329360262,8.06346954429,32.39446822,0.0,27.5259009287,37.3340067412,11.5571232813,0.0,0.0,11.5571232813
 09/05  19:00:00,109.833537244,7.99806003448,28.9865283519,0.0,33.8341110165,33.3544677425,5.775766135,0.0,0.0,5.775766135
 09/05  20:00:00,117.449319461,8.01614098236,26.5460723596,0.0,36.5179666069,38.8247702939,5.77510565755,0.0,0.0,5.77510565755
 09/05  21:00:00,110.195550021,7.93112785512,24.8925859955,0.0,32.965339924,36.8579353714,11.5663637958,0.0,0.0,11.5663637958
 09/05  22:00:00,80.9059887106,7.3735625178,19.7075731138,0.0,25.6355707503,20.6438685092,5.78005026433,0.0,0.0,5.78005026433
 09/05  23:00:00,55.3884149145,6.83504096646,14.28124343,0.0,15.0252895274,11.7056064465,5.76260393387,0.0,0.0,5.76260393387
 09/05  24:00:00,47.4762798703,6.55022347563,11.6796091468,0.0,11.6412384099,10.0650221343,5.75814850375,0.0,0.0,5.75814850375
 09/06  01:00:00,44.0864090821,6.3624734267,10.0381198141,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/06  02:00:00,40.7210106062,6.20432986633,8.69042035043,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  03:00:00,39.5781448548,6.08599713982,7.66588712724,0.0,8.25718729233,10.0299323277,5.79519663087,0.0412863225301,0.0,5.75391030834
 09/06  04:00:00,40.4620513258,6.0072454977,7.02200402346,0.0,8.25718729233,11.6354268332,5.89226059562,0.134398512322,0.0,5.7578620833
 09/06  05:00:00,47.980216879,6.00142476906,6.9665228053,0.0,12.1011305571,15.3678112995,5.99376311719,0.222586658835,0.0,5.77117645835
 09/06  06:00:00,77.2681029707,6.4664807319,10.0294059219,0.0,19.7275818095,37.2640762949,6.2353653811,0.441961715407,0.0,5.79340366569
 09/06  07:00:00,95.8371986482,6.87410310266,13.3550151828,0.0,24.3117294858,51.2795993405,17.3927137159,0.0,0.0,17.3927137159
 09/06  08:00:00,84.7733475631,6.5159678625,13.924016103,0.0,23.6694662846,40.6342015617,17.5543240455,0.0,0.0,17.5543240455
 09/06  09:00:00,85.2442087353,6.5902135437,19.3277592292,0.0,23.6694662846,35.6302164847,41.3675810503,0.0,18.025,23.3425810503
 09/06  10:00:00,69.4230516156,6.52681402572,21.1665549628,0.0,18.7433767983,22.9618409725,35.5100141533,0.0,18.025,17.4850141533
 09/06  11:00:00,73.2911461277,6.76369793284,24.7998612439,0.0,18.7433767983,22.9618409725,35.4845459029,0.0,18.025,17.4595459029
 09/06  12:00:00,78.2725749175,7.07310187185,29.428437825,0.0,18.5889407304,23.1597249699,35.4811626085,0.0,18.025,17.4561626085
 09/06  13:00:00,84.0787413962,7.4237547491,34.6374501111,0.0,18.7433767983,23.2517909448,35.4820603096,0.0,18.025,17.4570603096
 09/06  14:00:00,89.2242666538,7.73708312524,39.4696469144,0.0,18.7433767983,23.2517909448,35.481220032,0.0,18.025,17.456220032
 09/06  15:00:00,91.228507053,7.9183086392,41.5826115188,0.0,18.7433767983,22.9618409725,35.4803826824,0.0,18.025,17.4553826824
 09/06  16:00:00,94.6733893432,7.97251731876,40.5219876276,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/06  17:00:00,106.925919909,8.265074691,40.2938623536,0.0,17.6635504202,40.6971502883,5.76682336033,0.0,0.0,5.76682336033
 09/06  18:00:00,109.863827859,8.22813724741,36.7642626904,0.0,27.5259009287,37.3340067412,11.5576332674,0.0,0.0,11.5576332674
 09/06  19:00:00,113.245499252,8.11390452336,32.2826427771,0.0,33.8341110165,33.3544677425,5.77549516515,0.0,0.0,5.77549516515
 09/06  20:00:00,120.644156159,8.14748082578,29.6095658647,0.0,36.5179666069,38.8247702939,5.77483890775,0.0,0.0,5.77483890775
 09/06  21:00:00,112.386350867,8.02513395523,26.9893769948,0.0,32.965339924,36.8579353714,11.5664683866,0.0,0.0,11.5664683866
 09/06  22:00:00,82.7801173321,7.44894047377,21.5063198481,0.0,25.6355707503,20.6438685092,5.77980441422,0.0,0.0,5.77980441422
 09/06  23:00:00,57.0532575064,6.91688624655,15.8642384537,0.0,15.0252895274,11.7056064465,5.76268015566,0.0,0.0,5.76268015566
 09/06  24:00:00,48.4787691052,6.64489702352,12.5874253517,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/07  01:00:00,45.0082013797,6.45465980181,10.8677225957,0.0,10.0992000411,10.047477231,5.75399002997,0.0,0.0,5.75399002997
 09/07  02:00:00,41.5313789102,6.28507634175,9.42004273879,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,40.2939100166,6.15895512323,8.30869137466,0.0,8.25718729233,10.0299323277,5.75391582137,0.0,0.0,5.75391582137
 09/07  04:00:00,40.9427594004,6.05817491227,7.45178246741,0.0,8.25718729233,11.6354268332,0.227605375048,0.207605375048,0.0,0.02
 09/07  05:00:00,48.1612662225,6.02478676788,7.12420725596,0.0,12.1011305571,15.3678112995,10.4478674713,1.05637713557,0.0,9.39149033575
 09/07  06:00:00,77.6839373407,6.50873844861,10.4029775715,0.0,19.7275818095,37.2640762949,8.94633316315,1.01457349507,0.0,7.93175966808
 09/07  07:00:00,97.0212113089,6.97826799906,14.4348584287,0.0,24.3117294858,51.2795993405,11.602033697,0.0,0.0,11.602033697
 09/07  08:00:00,88.0399165783,6.64362525138,17.0629241056,0.0,23.6694662846,40.6342015617,23.4014080542,0.0,0.0,23.4014080542
 09/07  09:00:00,88.3648782428,6.73229484209,22.3063433215,0.0,23.6694662846,35.6302164847,41.3672398034,0.0,18.025,23.3422398034
 09/07  10:00:00,73.0674101936,6.70929257505,24.6284330945,0.0,18.7433767983,22.9618409725,35.5125124103,0.0,18.025,17.4875124103
 09/07  11:00:00,77.1497215062,6.96310720158,28.4590256097,0.0,18.7433767983,22.9618409725,35.4838731834,0.0,18.025,17.4588731834
 09/07  12:00:00,82.184747028,7.25936442463,33.1543465698,0.0,18.5889407304,23.1597249699,35.4840258552,0.0,18.025,17.4590258552
 09/07  13:00:00,87.0597991433,7.56735526645,37.4749059235,0.0,18.7433767983,23.2517909448,35.4814158715,0.0,18.025,17.4564158715
 09/07  14:00:00,90.2428702467,7.7939563559,40.4313755924,0.0,18.7433767983,23.2517909448,35.480603108,0.0,18.025,17.455603108
 09/07  15:00:00,91.4446037902,7.93735410229,41.779661104,0.0,18.7433767983,22.9618409725,35.4797901473,0.0,18.025,17.4547901473
 09/07  16:00:00,95.9147517788,8.02652153731,41.7093452026,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/07  17:00:00,107.69016057,8.29203682397,41.0311377672,0.0,17.6635504202,40.6971502883,5.76690524631,0.0,0.0,5.76690524631
 09/07  18:00:00,107.913000822,8.14138324189,34.9001851286,0.0,27.5259009287,37.3340067412,11.5572600225,0.0,0.0,11.5572600225
 09/07  19:00:00,110.499097096,7.99951899778,29.6506222992,0.0,33.8341110165,33.3544677425,5.77530370847,0.0,0.0,5.77530370847
 09/07  20:00:00,119.15760367,8.08495966258,28.1855309749,0.0,36.5179666069,38.8247702939,5.77465014468,0.0,0.0,5.77465014468
 09/07  21:00:00,111.771380004,7.9955291821,26.4040070705,0.0,32.965339924,36.8579353714,11.5664071329,0.0,0.0,11.5664071329
 09/07  22:00:00,81.9534973839,7.41254300054,20.716094014,0.0,25.6355707503,20.6438685092,5.78014260738,0.0,0.0,5.78014260738
 09/07  23:00:00,57.9597484957,6.92765376446,16.7599598901,0.0,15.0252895274,11.7056064465,5.76266600307,0.0,0.0,5.76266600307
 09/07  24:00:00,48.7026031813,6.64182484367,12.8143315249,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/08  01:00:00,45.4057899166,6.48318925948,11.2367791348,0.0,10.0992000411,10.047477231,5.75397717425,0.0,0.0,5.75397717425
 09/08  02:00:00,41.8272526488,6.3085025571,9.69249015454,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  03:00:00,40.3334835409,6.16226202731,8.344955882,0.0,8.25718729233,10.0299323277,5.75398799078,0.0,0.0,5.75398799078
 09/08  04:00:00,41.0241228593,6.06515562649,7.52616501069,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/08  05:00:00,48.3032116258,6.03644325064,7.25449340662,0.0,12.1011305571,15.3678112995,6.12972108854,0.358259200816,0.0,5.77146188772
 09/08  06:00:00,77.5091121458,6.49215391369,10.2447306186,0.0,19.7275818095,37.2640762949,12.2761282935,0.709122183144,0.0,11.5670061103
 09/08  07:00:00,96.6150468905,6.93936510816,14.0675916648,0.0,24.3117294858,51.2795993405,11.6025765899,0.0,0.0,11.6025765899
 09/08  08:00:00,87.5411537392,6.61295187032,16.5948303494,0.0,23.6694662846,40.6342015617,23.4010175681,0.0,0.0,23.4010175681
 09/08  09:00:00,88.8627611492,6.73699899027,22.7995165344,0.0,23.6694662846,35.6302164847,41.3696808223,0.0,18.025,23.3446808223
 09/08  10:00:00,74.7846174022,6.75677342356,26.2981588651,0.0,18.7433767983,22.9618409725,35.512736252,0.0,18.025,17.487736252
 09/08  11:00:00,78.8528817759,7.02407811678,30.1012134252,0.0,18.7433767983,22.9618409725,35.4847178524,0.0,18.025,17.4597178524
 09/08  12:00:00,83.2997981023,7.33009965907,34.1986613772,0.0,18.5889407304,23.1597249699,35.4837466579,0.0,18.025,17.4587466579
 09/08  13:00:00,88.6015568995,7.64859019465,38.9354271292,0.0,18.7433767983,23.2517909448,35.4811643153,0.0,18.025,17.4561643153
 09/08  14:00:00,92.4814661068,7.89886046518,42.5650657333,0.0,18.7433767983,23.2517909448,35.4803761772,0.0,18.025,17.4553761772
 09/08  15:00:00,95.0665080154,8.09545408094,45.2434637557,0.0,18.7433767983,22.9618409725,35.4795878254,0.0,18.025,17.4545878254
 09/08  16:00:00,100.489813177,8.24359481572,46.0673321844,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/08  17:00:00,111.01402059,8.46949770642,44.1775343359,0.0,17.6635504202,40.6971502883,5.76696396939,0.0,0.0,5.76696396939
 09/08  18:00:00,111.181937778,8.31271297193,37.9977878228,0.0,27.5259009287,37.3340067412,11.5562664834,0.0,0.0,11.5562664834
 09/08  19:00:00,113.663691165,8.19540708573,32.6193248854,0.0,33.8341110165,33.3544677425,5.77554918039,0.0,0.0,5.77554918039
 09/08  20:00:00,120.54452994,8.18647335118,29.4709401714,0.0,36.5179666069,38.8247702939,5.77458504518,0.0,0.0,5.77458504518
 09/08  21:00:00,114.600173218,8.14897020327,29.0793549601,0.0,32.965339924,36.8579353714,11.5663205467,0.0,0.0,11.5663205467
 09/08  22:00:00,86.8202712557,7.65142879461,25.3439786142,0.0,25.6355707503,20.6438685092,5.78009456709,0.0,0.0,5.78009456709
 09/08  23:00:00,59.5433927482,7.05511013609,18.2161458949,0.0,15.0252895274,11.7056064465,5.76274657646,0.0,0.0,5.76274657646
 09/08  24:00:00,52.2899582477,6.8222490498,16.2212613161,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/09  01:00:00,52.3087508004,6.69932990526,15.1641169332,0.0,12.8411359301,10.0650221343,5.75391215832,0.0,0.0,5.75391215832
 09/09  02:00:00,44.173577981,6.47905221691,11.8682649748,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  03:00:00,42.1431710371,6.32856610153,9.98833798083,0.0,8.25718729233,10.0299323277,5.75392666725,0.0,0.0,5.75392666725
 09/09  04:00:00,42.4589398296,6.20366437774,8.82247199082,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/09  05:00:00,45.5757622683,6.09329212749,7.89143031257,0.0,8.71707943955,15.3327214929,5.76271787317,0.0,0.0,5.76271787317
 09/09  06:00:00,62.585413449,6.19567864519,8.4708170686,0.0,18.5082010057,25.6353820695,6.02908804404,0.257910386556,0.0,5.77117765749
 09/09  07:00:00,79.3934643754,6.62587942886,12.281665999,0.0,19.4083231844,41.0650158608,11.5671378842,0.0,0.0,11.5671378842
 09/09  08:00:00,114.056035349,7.27056825409,22.4230256762,0.0,26.3286599382,57.9988325916,23.4910223329,0.0,0.0,23.4910223329
 09/09  09:00:00,103.040968785,7.20384051695,26.6283125224,0.0,26.3286599382,42.8504436482,41.4257400042,0.0,18.025,23.4007400042
 09/09  10:00:00,79.6299553161,7.00633043651,27.4086341621,0.0,21.7447113004,23.4437158914,41.3717760544,0.0,18.025,23.3467760544
 09/09  11:00:00,81.8483729343,7.25647234058,31.8385111251,0.0,19.3027497915,23.426170988,35.5120956997,0.0,18.025,17.4870956997
 09/09  12:00:00,86.9793512263,7.56992502003,36.5137262335,0.0,19.1483137236,23.7250123474,35.4819806388,0.0,18.025,17.4569806388
 09/09  13:00:00,91.3734871917,7.83501088634,40.4972321343,0.0,19.3027497915,23.7161209604,35.4828589014,0.0,18.025,17.4578589014
 09/09  14:00:00,94.4237060838,8.03923689417,43.3432251601,0.0,19.3027497915,23.7161209604,35.4820825725,0.0,18.025,17.4570825725
 09/09  15:00:00,95.5006490902,8.15558790253,44.5937669346,0.0,19.3027497915,23.426170988,35.4813172985,0.0,18.025,17.4563172985
 09/09  16:00:00,99.0459478808,8.18094046804,43.6624146804,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/09  17:00:00,105.587787594,8.30579663647,41.4569926278,0.0,18.2229234133,37.5968344597,5.76264792467,0.0,0.0,5.76264792467
 09/09  18:00:00,116.438870369,8.40729694055,38.2533548966,0.0,32.690315043,37.0816133363,5.76699751443,0.0,0.0,5.76699751443
 09/09  19:00:00,118.785092746,8.29952207468,33.0598322067,0.0,36.8143715336,33.066984531,5.77517800609,0.0,0.0,5.77517800609
 09/09  20:00:00,121.481694734,8.2926983766,30.5231734284,0.0,36.3493007332,38.7721355839,5.77459859906,0.0,0.0,5.77459859906
 09/09  21:00:00,116.85695808,8.1342501565,28.1747512815,0.0,36.1807251679,36.8228455648,11.5303660821,0.0,0.0,11.5303660821
 09/09  22:00:00,88.8683020445,7.55480271684,22.0859495519,0.0,31.0351095914,20.6438685092,5.79352955178,0.0,0.0,5.79352955178
 09/09  23:00:00,59.220131578,6.98752592981,15.5585790746,0.0,17.4250845679,11.7056064465,5.77100285627,0.0,0.0,5.77100285627
 09/09  24:00:00,50.0829421061,6.72198967276,12.9145989328,0.0,12.8411359301,10.0650221343,5.75836936326,0.0,0.0,5.75836936326
 09/10  01:00:00,48.6478379432,6.55620907249,11.5269063789,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,42.341819142,6.36593445362,10.0301932718,0.0,8.34152022915,10.0650221343,5.75380630765,0.0,0.0,5.75380630765
 09/10  03:00:00,41.2180129311,6.24496018336,9.02736939284,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  04:00:00,42.0166686244,6.15611136566,8.30832369619,0.0,8.34152022915,11.6705166398,5.75800014311,0.0,0.0,5.75800014311
 09/10  05:00:00,45.5934345136,6.08334469823,7.79962330732,0.0,8.80141237637,15.3678112995,5.76244310897,0.0,0.0,5.76244310897
 09/10  06:00:00,62.9470317712,6.22517140574,8.80293805479,0.0,18.5082010057,25.6353820695,5.77552154756,0.00411700579037,0.0,5.77140454177
 09/10  07:00:00,79.5915418403,6.6382770955,12.3479274037,0.0,19.4926561212,41.1001056674,5.7936287096,0.0,0.0,5.7936287096
 09/10  08:00:00,112.375411169,7.23116675751,20.7817942325,0.0,26.3286599382,57.9988325916,29.3588731564,0.0,0.0,29.3588731564
 09/10  09:00:00,100.997600718,7.13734232075,24.7708673517,0.0,26.2443270014,42.8153538416,41.4200136195,0.0,18.025,23.3950136195
 09/10  10:00:00,78.1643822511,6.96542847086,25.9839569479,0.0,21.7447113004,23.4437158914,35.5397298481,0.0,18.025,17.5147298481
 09/10  11:00:00,79.8595510565,7.20074376542,29.8457019946,0.0,19.3449162599,23.4437158914,39.8215027793,0.0,18.025,21.7965027793
 09/10  12:00:00,83.8149931992,7.45370095178,33.4058792332,0.0,19.190480192,23.7425572507,31.1782368633,0.0,18.025,13.1532368633
 09/10  13:00:00,88.9204929547,7.76380919009,38.1751490095,0.0,19.260583323,23.698576057,35.482370283,0.0,18.025,17.457370283
 09/10  14:00:00,92.6981430147,8.0127912748,41.7038169935,0.0,19.260583323,23.698576057,35.4816187253,0.0,18.025,17.4566187253
 09/10  15:00:00,94.8871414325,8.17701876885,44.0185376986,0.0,19.260583323,23.4086260847,35.4808793023,0.0,18.025,17.4558793023
 09/10  16:00:00,98.3855427894,8.18636356962,43.0562961688,0.0,19.260583323,27.8781056672,23.7830164938,0.0,18.025,5.75801649383
 09/10  17:00:00,104.995513654,8.30930863176,40.9209169603,0.0,18.1807569449,37.5792895564,5.76164233144,0.0,0.0,5.76164233144
 09/10  18:00:00,115.442174997,8.34452810941,37.438853954,0.0,32.6059821062,37.0465235296,5.76672733657,0.0,0.0,5.76672733657
 09/10  19:00:00,118.428330637,8.23074264021,32.77184568,0.0,36.8143715336,33.066984531,5.77539620237,0.0,0.0,5.77539620237
 09/10  20:00:00,121.023859741,8.23023325412,30.0083800731,0.0,36.43363367,38.8072253906,5.77480957235,0.0,0.0,5.77480957235
 09/10  21:00:00,115.412062808,8.04955519134,26.9339744299,0.0,36.0963922311,36.7877557581,5.77595327988,0.0,0.0,5.77595327988
 09/10  22:00:00,88.198366474,7.50171337542,21.5885147048,0.0,30.9507766546,20.6087787026,11.5666092039,0.0,0.0,11.5666092039
 09/10  23:00:00,59.6889620875,6.97788940118,16.0370429383,0.0,17.4250845679,11.7056064465,5.77147009422,0.0,0.0,5.77147009422
 09/10  24:00:00,50.2154053264,6.71355210847,12.936083531,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/11  01:00:00,45.1900729248,6.49114558253,11.0130995493,0.0,10.0992000411,10.047477231,5.752748365,0.0,0.0,5.752748365
 09/11  02:00:00,41.6437462278,6.31491061017,9.50257374545,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,40.333254712,6.17955355318,8.3274306351,0.0,8.25718729233,10.0299323277,5.75400265689,0.0,0.0,5.75400265689
 09/11  04:00:00,40.9258062131,6.07180577786,7.42119552102,0.0,8.25718729233,11.6354268332,0.356340567443,0.336340567443,0.0,0.02
 09/11  05:00:00,48.1549177643,6.03749153726,7.10514266511,0.0,12.1011305571,15.3678112995,6.89017210584,1.11866123614,0.0,5.7715108697
 09/11  06:00:00,77.4612694604,6.50092036182,10.1881035242,0.0,19.7275818095,37.2640762949,12.9861304466,1.41905754924,0.0,11.5670728973
 09/11  07:00:00,96.2194259178,6.92623669619,13.6850817044,0.0,24.3117294858,51.2795993405,11.7315957482,0.128795445611,0.0,11.6028003026
 09/11  08:00:00,86.7765319245,6.61149452199,15.8316517325,0.0,23.6694662846,40.6342015617,23.3998999785,0.0,0.0,23.3998999785
 09/11  09:00:00,87.7869227437,6.71541839934,21.7452503302,0.0,23.6694662846,35.6302164847,41.367603744,0.0,18.025,23.342603744
 09/11  10:00:00,71.2748203432,6.65208816974,22.8930388093,0.0,18.7433767983,22.9618409725,35.512707371,0.0,18.025,17.487707371
 09/11  11:00:00,75.2875289297,6.90387492037,26.6560589583,0.0,18.7433767983,22.9618409725,35.4849901223,0.0,18.025,17.4599901223
 09/11  12:00:00,79.985623595,7.20106580968,31.0135168555,0.0,18.5889407304,23.1597249699,35.4832220598,0.0,18.025,17.4582220598
 09/11  13:00:00,85.1113850792,7.52151128002,35.5723292572,0.0,18.7433767983,23.2517909448,35.4807203986,0.0,18.025,17.4557203986
 09/11  14:00:00,88.7351374482,7.75856023287,38.9590323991,0.0,18.7433767983,23.2517909448,35.4800094973,0.0,18.025,17.4550094973
 09/11  15:00:00,89.7169467417,7.87382413675,40.1155277598,0.0,18.7433767983,22.9618409725,35.4828303865,0.0,18.025,17.4578303865
 09/11  16:00:00,94.0810282615,7.95697453198,39.9451632053,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/11  17:00:00,105.432546825,8.21313518713,38.8524153459,0.0,17.6635504202,40.6971502883,5.76606325746,0.0,0.0,5.76606325746
 09/11  18:00:00,107.967634737,8.15728153033,34.9389024088,0.0,27.5259009287,37.3340067412,11.5574223302,0.0,0.0,11.5574223302
 09/11  19:00:00,113.139522139,7.97450892769,30.4320446098,0.0,33.8341110165,33.3544677425,5.77579195265,0.0,0.0,5.77579195265
 09/11  20:00:00,118.405332706,7.96936134424,27.548845653,0.0,36.5179666069,38.8247702939,5.77582698775,0.0,0.0,5.77582698775
 09/11  21:00:00,110.262555822,7.84812767803,25.0425647716,0.0,32.965339924,36.8579353714,11.5664770566,0.0,0.0,11.5664770566
 09/11  22:00:00,81.2640256086,7.30292101399,20.1362296009,0.0,25.6355707503,20.6438685092,5.78034585137,0.0,0.0,5.78034585137
 09/11  23:00:00,56.3592914842,6.81825188783,15.2688968073,0.0,15.0252895274,11.7056064465,5.76280578177,0.0,0.0,5.76280578177
 09/11  24:00:00,48.0333885617,6.57492068139,12.2120157672,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,44.6284876332,6.41016009085,10.5324999184,0.0,10.0992000411,10.047477231,5.75399412775,0.0,0.0,5.75399412775
 09/12  02:00:00,41.3918284498,6.2677390026,9.29782538262,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  03:00:00,40.313869518,6.15772385134,8.32987469218,0.0,8.25718729233,10.0299323277,5.75384232094,0.0,0.0,5.75384232094
 09/12  04:00:00,41.0716809307,6.07099257164,7.56788040709,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/12  05:00:00,48.5209326708,6.0585001026,7.45014586567,0.0,12.1011305571,15.3678112995,5.77156975096,0.0,0.0,5.77156975096
 09/12  06:00:00,77.9820340651,6.54005535038,10.6697301589,0.0,19.7275818095,37.2640762949,11.6694357969,0.102045804815,0.0,11.5673899921
 09/12  07:00:00,97.2186246563,6.99963429985,14.6108742804,0.0,24.3117294858,51.2795993405,11.6028902726,0.0,0.0,11.6028902726
 09/12  08:00:00,89.7723932129,6.7188262389,18.7201774426,0.0,23.6694662846,40.6342015617,23.4021697899,0.0,0.0,23.4021697899
 09/12  09:00:00,90.9008130285,6.85582133147,24.7187350874,0.0,23.6694662846,35.6302164847,41.368994943,0.0,18.025,23.343994943
 09/12  10:00:00,75.3071491053,6.83917971979,26.7382732202,0.0,18.7433767983,22.9618409725,35.5136347332,0.0,18.025,17.4886347332
 09/12  11:00:00,78.6866947245,7.08856290227,29.870535301,0.0,18.7433767983,22.9618409725,35.483841951,0.0,18.025,17.458841951
 09/12  12:00:00,81.6924863309,7.31687338336,32.6045693792,0.0,18.5889407304,23.1597249699,35.4847371566,0.0,18.025,17.4597371566
 09/12  13:00:00,84.0615301552,7.48458400143,34.5594003636,0.0,18.7433767983,23.2517909448,35.4822518095,0.0,18.025,17.4572518095
 09/12  14:00:00,86.3906693306,7.60730585533,36.7658174058,0.0,18.7433767983,23.2517909448,35.4815666246,0.0,18.025,17.4565666246
 09/12  15:00:00,87.5421522266,7.70665209515,38.1079038492,0.0,18.7433767983,22.9618409725,35.4808813451,0.0,18.025,17.4558813451
 09/12  16:00:00,92.1986337974,7.80559247371,38.2141476983,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,103.942221127,8.1068845035,37.4683386428,0.0,17.6635504202,40.6971502883,5.76698576632,0.0,0.0,5.76698576632
 09/12  18:00:00,107.489379324,8.14757797762,34.4703466206,0.0,27.5259009287,37.3340067412,11.5579860654,0.0,0.0,11.5579860654
 09/12  19:00:00,113.405549789,8.04338596659,30.6291922105,0.0,33.8341110165,33.3544677425,5.77563304969,0.0,0.0,5.77563304969
 09/12  20:00:00,117.870875875,7.98355619893,27.000190688,0.0,36.5179666069,38.8247702939,5.77499749284,0.0,0.0,5.77499749284
 09/12  21:00:00,109.08496601,7.82296148241,23.8901355638,0.0,32.965339924,36.8579353714,11.5670683842,0.0,0.0,11.5670683842
 09/12  22:00:00,79.3302890629,7.26564863844,18.2397616384,0.0,25.6355707503,20.6438685092,5.78006446236,0.0,0.0,5.78006446236
 09/12  23:00:00,54.3648376344,6.7602571986,13.3324355368,0.0,15.0252895274,11.7056064465,5.76199888024,0.0,0.0,5.76199888024
 09/12  24:00:00,46.8713487949,6.50599573358,11.1188959924,0.0,11.6412384099,10.0650221343,5.75830152987,0.0,0.0,5.75830152987
 09/13  01:00:00,43.6246539282,6.32929668588,9.60953146865,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/13  02:00:00,40.3039069865,6.17436191227,8.3032771581,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  03:00:00,39.2302417301,6.06118829157,7.3427830697,0.0,8.25718729233,10.0299323277,5.94811140803,0.194563235609,0.0,5.75354817242
 09/13  04:00:00,39.9464896813,5.96689242194,6.54678458432,0.0,8.25718729233,11.6354268332,6.7784343858,1.02059501877,0.0,5.75783936704
 09/13  05:00:00,47.2241181172,5.9370376296,6.27479113324,0.0,12.1011305571,15.3678112995,7.62566553188,1.85439421358,0.0,5.77127131829
 09/13  06:00:00,76.2707878832,6.37436226735,9.1241747219,0.0,19.7275818095,37.2640762949,8.3820287873,2.5883509058,0.0,5.7936778815
 09/13  07:00:00,94.5931595696,6.78231327346,12.2027201734,0.0,24.3117294858,51.2795993405,18.7212855356,1.32782688518,0.0,17.3934586504
 09/13  08:00:00,82.9547339729,6.44330279907,12.1780363079,0.0,23.6694662846,40.6342015617,17.5671600619,0.0107312015302,0.0,17.5564288603
 09/13  09:00:00,83.2227575239,6.51590646537,17.3805930774,0.0,23.6694662846,35.6302164847,41.3702490985,0.0,18.025,23.3452490985
 09/13  10:00:00,67.5431168681,6.45849108681,19.3549268862,0.0,18.7433767983,22.9618409725,35.5129704846,0.0,18.025,17.4879704846
 09/13  11:00:00,70.1544300109,6.65047361497,21.7763584266,0.0,18.7433767983,22.9618409725,35.4857447864,0.0,18.025,17.4607447864
 09/13  12:00:00,72.4055396572,6.83249260435,23.8020007066,0.0,18.5889407304,23.1597249699,35.4833924118,0.0,18.025,17.4583924118
 09/13  13:00:00,75.5809023684,7.02778858325,26.5355662395,0.0,18.7433767983,23.2517909448,35.4809403323,0.0,18.025,17.4559403323
 09/13  14:00:00,77.9965540854,7.17557084571,28.8034353546,0.0,18.7433767983,23.2517909448,35.4806992322,0.0,18.025,17.4556992322
 09/13  15:00:00,78.7601389233,7.25970769958,29.7728337281,0.0,18.7433767983,22.9618409725,35.4831614451,0.0,18.025,17.4581614451
 09/13  16:00:00,83.4593534825,7.34699616427,29.9334594744,0.0,18.7433767983,27.431320555,23.7832641055,0.0,18.025,5.75826410552
 09/13  17:00:00,95.2343566081,7.61049624948,29.2568632917,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/13  18:00:00,99.4891361642,7.67501829158,26.9426620406,0.0,27.5259009287,37.3340067412,11.5579514836,0.0,0.0,11.5579514836
 09/13  19:00:00,107.414787154,7.67870016887,25.0031132689,0.0,33.8341110165,33.3544677425,5.77498326039,0.0,0.0,5.77498326039
 09/13  20:00:00,114.429194357,7.77024085277,23.771819321,0.0,36.5179666069,38.8247702939,5.77574455477,0.0,0.0,5.77574455477
 09/13  21:00:00,105.427684784,7.64941934104,20.4063920758,0.0,32.965339924,36.8579353714,11.5675900894,0.0,0.0,11.5675900894
 09/13  22:00:00,77.077960781,7.12961492487,16.1234621634,0.0,25.6355707503,20.6438685092,5.78031934595,0.0,0.0,5.78031934595
 09/13  23:00:00,53.4174786695,6.65064394071,12.4946893493,0.0,15.0252895274,11.7056064465,5.76281254281,0.0,0.0,5.76281254281
 09/13  24:00:00,46.0628515087,6.40573887156,10.4106499948,0.0,11.6412384099,10.0650221343,5.7584505342,0.0,0.0,5.7584505342
 09/14  01:00:00,42.9991056311,6.24557379923,9.06770830606,0.0,10.0992000411,10.047477231,0.101106046779,0.0811060467793,0.0,0.02
 09/14  02:00:00,39.7683249067,6.0988010088,7.84325038362,0.0,8.25718729233,10.0299323277,6.51762556027,0.763580715385,0.0,5.75404484489
 09/14  03:00:00,38.7036580944,5.98845955393,6.88893156555,0.0,8.25718729233,10.0299323277,1.54944150007,1.52944150007,0.0,0.02
 09/14  04:00:00,39.5189523409,5.90038129243,6.18575284909,0.0,8.25718729233,11.6354268332,7.95824816655,2.19998749857,0.0,5.75826066799
 09/14  05:00:00,46.8848847618,5.87811821498,5.9944742574,0.0,12.1011305571,15.3678112995,8.84750252892,3.07604677949,0.0,5.77145574944
 09/14  06:00:00,76.501340349,6.3728103261,9.35627485988,0.0,19.7275818095,37.2640762949,8.99831715507,3.20625752017,0.0,5.7920596349
 09/14  07:00:00,95.64610437,6.84783330583,13.1901362672,0.0,24.3117294858,51.2795993405,18.2044904479,0.81106856169,0.0,17.3934218862
 09/14  08:00:00,84.857430147,6.49736159547,14.0266697672,0.0,23.6694662846,40.6342015617,23.4004134174,0.0,0.0,23.4004134174
 09/14  09:00:00,85.5735507236,6.57163132034,19.6756561003,0.0,23.6694662846,35.6302164847,35.5397582413,0.0,18.025,17.5147582413
 09/14  10:00:00,68.1187781947,6.45237325898,19.936704481,0.0,18.7433767983,22.9618409725,35.5137432566,0.0,18.025,17.4887432566
 09/14  11:00:00,70.5911127207,6.63461114386,22.2289017706,0.0,18.7433767983,22.9618409725,35.4845854119,0.0,18.025,17.4595854119
 09/14  12:00:00,73.4818537203,6.83714995502,24.8736545596,0.0,18.5889407304,23.1597249699,35.4807907071,0.0,18.025,17.4557907071
 09/14  13:00:00,76.6194878904,7.02483851083,27.5771003168,0.0,18.7433767983,23.2517909448,35.4836336142,0.0,18.025,17.4586336142
 09/14  14:00:00,77.9892654884,7.12554693614,28.8461695315,0.0,18.7433767983,23.2517909448,35.4829980338,0.0,18.025,17.4579980338
 09/14  15:00:00,77.6008390083,7.14993424724,28.7233055753,0.0,18.7433767983,22.9618409725,35.4823663483,0.0,18.025,17.4573663483
 09/14  16:00:00,81.6718543224,7.19169613924,28.3012572838,0.0,18.7433767983,27.431320555,23.7833366212,0.0,18.025,5.7583366212
 09/14  17:00:00,94.0635503738,7.46183203945,28.2347182463,0.0,17.6635504202,40.6971502883,5.76713548247,0.0,0.0,5.76713548247
 09/14  18:00:00,98.1460396393,7.51632740441,25.7582580179,0.0,27.5259009287,37.3340067412,5.78881153465,0.0,0.0,5.78881153465
 09/14  19:00:00,104.678332708,7.48032277798,22.4650307443,0.0,33.8341110165,33.3544677425,5.77588780493,0.0,0.0,5.77588780493
 09/14  20:00:00,109.39414487,7.49686268487,19.0101430062,0.0,36.5179666069,38.8247702939,5.7753022595,0.0,0.0,5.7753022595
 09/14  21:00:00,102.837855349,7.45183136679,18.0141495438,0.0,32.965339924,36.8579353714,11.5676115788,0.0,0.0,11.5676115788
 09/14  22:00:00,74.4841117069,6.90352586698,13.7556928717,0.0,25.6355707503,20.6438685092,11.5617528846,0.0210603032806,0.0,11.5406925813
 09/14  23:00:00,50.8921670975,6.42732442091,10.1926990439,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
