Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/14  24:00:00,44.0154564977,6.21948127478,8.54951055609,0.0,11.6412384099,10.0650221343,5.8868781434,0.128444793297,0.0,5.7584333501
 09/15  01:00:00,41.1304003085,6.07350046787,7.3710742759,0.0,10.0992000411,10.047477231,0.671052746232,0.651052746232,0.0,0.02
 09/15  02:00:00,38.1170084551,5.94501902454,6.34571418991,0.0,8.25718729233,10.0299323277,7.00403113988,1.25016207756,0.0,5.75386906232
 09/15  03:00:00,37.2941851176,5.85335303321,5.61456485965,0.0,8.25718729233,10.0299323277,1.8788058022,1.8588058022,0.0,0.02
 09/15  04:00:00,38.2675132901,5.7795848446,5.05510898568,0.0,8.25718729233,11.6354268332,8.35745134662,2.59934620257,0.0,5.75810514405
 09/15  05:00:00,45.7278379544,5.76594242185,4.94959950503,0.0,12.1011305571,15.3678112995,9.10891280642,3.337215856,0.0,5.77169695043
 09/15  06:00:00,76.7802622557,6.21403622166,7.9099614151,0.0,19.7275818095,37.2640762949,15.8324078868,4.26620388706,0.0,11.5662039998
 09/15  07:00:00,93.4370523224,6.64756336195,11.1813509345,0.0,24.3117294858,51.2795993405,12.9725938645,1.36930285537,0.0,11.6032910091
 09/15  08:00:00,82.9369999955,6.34237005841,12.2612238328,0.0,23.6694662846,40.6342015617,23.4017565886,0.0,0.0,23.4017565886
 09/15  09:00:00,84.0208561752,6.44313660658,18.2514503659,0.0,23.6694662846,35.6302164847,35.5376287132,0.0,18.025,17.5126287132
 09/15  10:00:00,67.8165810238,6.3895847293,19.6972953404,0.0,18.7433767983,22.9618409725,41.335877091,0.0,18.025,23.310877091
 09/15  11:00:00,71.243284454,6.62284294878,22.8928402886,0.0,18.7433767983,22.9618409725,30.035448495,0.0,18.025,12.010448495
 09/15  12:00:00,75.3164134378,6.8973926248,26.6479712967,0.0,18.5889407304,23.1597249699,35.1200756751,0.0,18.025,17.0950756751
 09/15  13:00:00,79.1097962943,7.15138056808,29.9408643648,0.0,18.7433767983,23.2517909448,35.4832970761,0.0,18.025,17.4582970761
 09/15  14:00:00,80.8703459828,7.30245938203,31.5503352923,0.0,18.7433767983,23.2517909448,35.4826900015,0.0,18.025,17.4576900015
 09/15  15:00:00,82.1607485191,7.43517670088,32.9979703587,0.0,18.7433767983,22.9618409725,35.4820871274,0.0,18.025,17.4570871274
 09/15  16:00:00,86.1837938784,7.49671489923,32.508178999,0.0,18.7433767983,27.431320555,23.7832273006,0.0,18.025,5.75822730058
 09/15  17:00:00,97.2208002157,7.70555116634,31.148245252,0.0,17.6635504202,40.6971502883,5.7672081107,0.0,0.0,5.7672081107
 09/15  18:00:00,100.528924998,7.69361120915,27.9638544237,0.0,27.5259009287,37.3340067412,5.78924666737,0.0,0.0,5.78924666737
 09/15  19:00:00,108.885929202,7.72461363329,26.4283301689,0.0,33.8341110165,33.3544677425,11.531068985,0.0,0.0,11.531068985
 09/15  20:00:00,115.188821392,7.77679963617,24.5248795413,0.0,36.5179666069,38.8247702939,5.77578098978,0.0,0.0,5.77578098978
 09/15  21:00:00,106.298596562,7.65545914153,21.2712585558,0.0,32.965339924,36.8579353714,5.7932716788,0.0,0.0,5.7932716788
 09/15  22:00:00,76.3752108992,7.08258458451,15.4677283496,0.0,25.6355707503,20.6438685092,11.5408051906,0.0,0.0,11.5408051906
 09/15  23:00:00,52.40954849,6.57979057511,11.5576115855,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/15  24:00:00,45.2953341205,6.35128620761,9.69758642403,0.0,11.6412384099,10.0650221343,5.75847504657,0.0,0.0,5.75847504657
 09/16  01:00:00,45.3550773144,6.23208153872,8.6776818895,0.0,12.8411359301,10.0650221343,5.7538722521,0.0,0.0,5.7538722521
 09/16  02:00:00,39.2822999928,6.06576757701,7.39026180673,0.0,8.25718729233,10.0299323277,0.478063004032,0.458063004032,0.0,0.02
 09/16  03:00:00,38.2911787763,5.9578650953,6.50704016099,0.0,8.25718729233,10.0299323277,1.11425102527,1.09425102527,0.0,0.02
 09/16  04:00:00,39.1640998844,5.87619221581,5.85509127454,0.0,8.25718729233,11.6354268332,7.39244672528,1.6339312537,0.0,5.75851547158
 09/16  05:00:00,42.7521824398,5.80480935788,5.35631421843,0.0,8.71707943955,15.3327214929,7.96068561051,2.19784699229,0.0,5.76283861822
 09/16  06:00:00,62.0711809138,5.94107007087,6.32717069159,0.0,18.5082010057,25.6353820695,8.10952084997,2.33784619357,0.0,5.7716746564
 09/16  07:00:00,76.2528437525,6.34342430516,9.42346733207,0.0,19.4083231844,41.0650158608,12.1125819561,0.545015846677,0.0,11.5675661095
 09/16  08:00:00,107.950954288,6.94665765507,16.6418091203,0.0,26.3286599382,57.9988325916,23.4934006765,0.0,0.0,23.4934006765
 09/16  09:00:00,98.6663954763,6.91571720283,22.5418359009,0.0,26.3286599382,42.8504436482,41.4256620452,0.0,18.025,23.4006620452
 09/16  10:00:00,75.4694376337,6.74230839114,23.5121091553,0.0,21.7447113004,23.4437158914,41.3729752129,0.0,18.025,23.3479752129
 09/16  11:00:00,76.567261671,6.97717409146,26.8366796326,0.0,19.3027497915,23.426170988,35.5131958597,0.0,18.025,17.4881958597
 09/16  12:00:00,79.3935782791,7.20273915348,29.2951292506,0.0,19.1483137236,23.7250123474,35.4837153803,0.0,18.025,17.4587153803
 09/16  13:00:00,82.2245790838,7.38436471301,31.798958274,0.0,19.3027497915,23.7161209604,35.4812641813,0.0,18.025,17.4562641813
 09/16  14:00:00,84.3860071154,7.5234135504,33.821337324,0.0,19.3027497915,23.7161209604,35.4809276965,0.0,18.025,17.4559276965
 09/16  15:00:00,85.7100512749,7.615801744,35.3429433984,0.0,19.3027497915,23.426170988,35.483655575,0.0,18.025,17.458655575
 09/16  16:00:00,90.2292098581,7.66245970977,35.3641476753,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,97.8692648433,7.84136620694,34.2028818258,0.0,18.2229234133,37.5968344597,5.76265735217,0.0,0.0,5.76265735217
 09/16  18:00:00,110.707520212,8.04450119726,32.8847816783,0.0,32.690315043,37.0816133363,5.76713715688,0.0,0.0,5.76713715688
 09/16  19:00:00,115.976689742,8.06740299432,30.4835228596,0.0,36.8143715336,33.066984531,5.77611358139,0.0,0.0,5.77611358139
 09/16  20:00:00,118.112516113,8.05354874815,27.3931246053,0.0,36.3493007332,38.7721355839,5.77550161709,0.0,0.0,5.77550161709
 09/16  21:00:00,114.197262822,7.93961479474,25.7096680583,0.0,36.1807251679,36.8228455648,5.77616979457,0.0,0.0,5.77616979457
 09/16  22:00:00,86.9126082223,7.41212063088,20.2728975742,0.0,31.0351095914,20.6438685092,11.5675699916,0.0,0.0,11.5675699916
 09/16  23:00:00,58.1200535928,6.88156226949,14.564443813,0.0,17.4250845679,11.7056064465,5.77171122071,0.0,0.0,5.77171122071
 09/16  24:00:00,49.5496449973,6.64276552856,12.4605134314,0.0,12.8411359301,10.0650221343,5.75845909241,0.0,0.0,5.75845909241
 09/17  01:00:00,48.0790305543,6.47848818488,11.0358115753,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/17  02:00:00,41.6870320032,6.28559202474,9.45573883351,0.0,8.34152022915,10.0650221343,5.75393481816,0.0,0.0,5.75393481816
 09/17  03:00:00,40.4715844282,6.16054795276,8.36534378269,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/17  04:00:00,41.2093184757,6.06829772979,7.58877385,0.0,8.34152022915,11.6705166398,5.7843251734,0.0259600205794,0.0,5.75836515282
 09/17  05:00:00,44.6619064585,5.98796240463,6.96346466068,0.0,8.80141237637,15.3678112995,6.26507852852,0.502490677965,0.0,5.76258785056
 09/17  06:00:00,63.8026663862,6.12158886575,7.8781334865,0.0,18.5082010057,25.6353820695,6.57541330313,0.803700186949,0.0,5.77171311618
 09/17  07:00:00,78.5113872171,6.53792366306,11.3680882831,0.0,19.4926561212,41.1001056674,5.79396529993,0.0,0.0,5.79396529993
 09/17  08:00:00,111.959292283,7.17907525001,20.4177178319,0.0,26.3286599382,57.9988325916,29.3634315425,0.0,0.0,29.3634315425
 09/17  09:00:00,101.857590439,7.147331937,25.6208330094,0.0,26.2443270014,42.8153538416,41.4219773167,0.0,18.025,23.3969773167
 09/17  10:00:00,78.5844753111,6.9770413548,26.3924136057,0.0,21.7447113004,23.4437158914,35.5411685097,0.0,18.025,17.5161685097
 09/17  11:00:00,79.9689959785,7.22593261737,29.9299401773,0.0,19.3449162599,23.4437158914,40.9813849133,0.0,18.025,22.9563849133
 09/17  12:00:00,83.192677291,7.47122579127,32.7660266722,0.0,19.190480192,23.7425572507,30.0233849178,0.0,18.025,11.9983849178
 09/17  13:00:00,85.825891168,7.65067456902,35.1936701072,0.0,19.260583323,23.698576057,35.4840084473,0.0,18.025,17.4590084473
 09/17  14:00:00,88.8747659301,7.82785817931,38.0653613688,0.0,19.260583323,23.698576057,35.4834501951,0.0,18.025,17.4584501951
 09/17  15:00:00,89.7963398834,7.89680976445,39.2079336135,0.0,19.260583323,23.4086260847,35.482904423,0.0,18.025,17.457904423
 09/17  16:00:00,93.4822316272,7.89847694784,38.4408595069,0.0,19.260583323,27.8781056672,23.7833171976,0.0,18.025,5.75831719761
 09/17  17:00:00,100.518515909,8.06650681469,36.686704015,0.0,18.1807569449,37.5792895564,5.76285030747,0.0,0.0,5.76285030747
 09/17  18:00:00,113.115958181,8.26665117086,35.1904938473,0.0,32.6059821062,37.0465235296,5.76724966373,0.0,0.0,5.76724966373
 09/17  19:00:00,117.596483845,8.22737544566,31.9433407159,0.0,36.8143715336,33.066984531,5.77602012193,0.0,0.0,5.77602012193
 09/17  20:00:00,120.083223942,8.20135060615,29.09660496,0.0,36.43363367,38.8072253906,5.77544812835,0.0,0.0,5.77544812835
 09/17  21:00:00,114.387728447,8.00863510706,25.9505350811,0.0,36.0963922311,36.7877557581,5.77560576095,0.0,0.0,5.77560576095
 09/17  22:00:00,86.77173868,7.45739281346,20.2061689887,0.0,30.9507766546,20.6087787026,11.5674264839,0.0,0.0,11.5674264839
 09/17  23:00:00,58.6335770661,6.93546001686,15.0240660812,0.0,17.4250845679,11.7056064465,5.77182812856,0.0,0.0,5.77182812856
 09/17  24:00:00,49.9605890574,6.68198211064,12.7128228616,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/18  01:00:00,45.0685463516,6.46884401132,10.9138676728,0.0,10.0992000411,10.047477231,5.75409461879,0.0,0.0,5.75409461879
 09/18  02:00:00,41.5936490175,6.29861990571,9.46875594098,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  03:00:00,40.4029494019,6.17643329156,8.40023744502,0.0,8.25718729233,10.0299323277,5.75414852968,0.0,0.0,5.75414852968
 09/18  04:00:00,41.0856552258,6.07928318227,7.57355189726,0.0,8.25718729233,11.6354268332,0.132034421867,0.112034421867,0.0,0.02
 09/18  05:00:00,48.3570632432,6.05120171169,7.29355563174,0.0,12.1011305571,15.3678112995,6.51647628863,0.744633657319,0.0,5.77184263131
 09/18  06:00:00,79.4587923267,6.50864866546,10.2938643054,0.0,19.7275818095,37.2640762949,12.7718966593,1.20382457703,0.0,11.5680720823
 09/18  07:00:00,96.0169794304,6.91203589061,13.4967815942,0.0,24.3117294858,51.2795993405,11.7803317081,0.176658731397,0.0,11.6036729767
 09/18  08:00:00,82.7654418951,6.4871726355,11.9448500382,0.0,23.6694662846,40.6342015617,23.4063301199,0.0,0.0,23.4063301199
 09/18  09:00:00,81.9909436203,6.52829275919,16.1363744984,0.0,23.6694662846,35.6302164847,41.3714874829,0.0,18.025,23.3464874829
 09/18  10:00:00,65.1642278609,6.43823627927,16.9962793176,0.0,18.7433767983,22.9618409725,35.5140280495,0.0,18.025,17.4890280495
 09/18  11:00:00,66.7367824081,6.54386778108,18.4653079958,0.0,18.7433767983,22.9618409725,35.4867084263,0.0,18.025,17.4617084263
 09/18  12:00:00,66.9303012138,6.51355144591,18.6456946607,0.0,18.5889407304,23.1597249699,35.4844953397,0.0,18.025,17.4594953397
 09/18  13:00:00,67.589407827,6.54592979288,19.025921813,0.0,18.7433767983,23.2517909448,35.4821815152,0.0,18.025,17.4571815152
 09/18  14:00:00,67.5105947091,6.53882135085,18.9542168299,0.0,18.7433767983,23.2517909448,35.481671274,0.0,18.025,17.456671274
 09/18  15:00:00,65.2201550565,6.46882176554,17.0237267198,0.0,18.7433767983,22.9618409725,35.4838248901,0.0,18.025,17.4588248901
 09/18  16:00:00,67.4047278692,6.42874165908,14.7970788754,0.0,18.7433767983,27.431320555,23.7833330402,0.0,18.025,5.75833304023
 09/18  17:00:00,78.8784370072,6.63748248652,13.8739442523,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/18  18:00:00,85.2368857608,6.76872187793,13.5966849854,0.0,27.5259009287,37.3340067412,11.5583463039,0.0,0.0,11.5583463039
 09/18  19:00:00,94.9182782056,6.82465813098,13.3606274579,0.0,33.8341110165,33.3544677425,5.79106868917,0.0148981206154,0.0,5.77617056855
 09/18  20:00:00,103.455701147,6.95921834487,13.6093285148,0.0,36.5179666069,38.8247702939,6.46408122999,0.6892489248,0.0,5.77483230519
 09/18  21:00:00,97.6152884637,6.95007648853,13.2933137288,0.0,32.965339924,36.8579353714,13.3711995425,1.80444288752,0.0,11.566756655
 09/18  22:00:00,70.5733924401,6.49947797153,10.2490082897,0.0,25.6355707503,20.6438685092,8.44438417196,2.66397504529,0.0,5.78040912667
 09/18  23:00:00,47.7188781117,6.08538909085,7.36133377097,0.0,15.0252895274,11.7056064465,10.1067698084,4.34380436874,0.0,5.76296543969
 09/18  24:00:00,41.0780101861,5.90148710746,5.93005060169,0.0,11.6412384099,10.0650221343,11.7472054011,5.98865288913,0.0,5.75855251199
 09/19  01:00:00,38.4505837057,5.78078250337,4.98397094211,0.0,10.0992000411,10.047477231,7.07270358436,7.05270358436,0.0,0.02
 09/19  02:00:00,35.6634651245,5.6694679196,4.16771589435,0.0,8.25718729233,10.0299323277,13.9601280347,8.20610052188,0.0,5.75402751279
 09/19  03:00:00,34.9671976257,5.5864847858,3.5544400459,0.0,8.25718729233,10.0299323277,9.39839422905,9.37839422905,0.0,0.02
 09/19  04:00:00,36.1786891904,5.5406947511,3.20516642411,0.0,8.25718729233,11.6354268332,16.2049140861,10.4464373201,0.0,5.75847676598
 09/19  05:00:00,43.7856916707,5.54340601469,3.22997658913,0.0,12.1011305571,15.3678112995,16.6059517683,10.8351609826,0.0,5.77079078573
 09/19  06:00:00,74.6252364618,5.95852673308,6.01042527922,0.0,19.7275818095,37.2640762949,21.5393973352,9.97267908539,0.0,11.5667182498
 09/19  07:00:00,90.9603898265,6.369219386,8.98299994658,0.0,24.3117294858,51.2795993405,17.6979886542,6.09471815339,0.0,11.6032705008
 09/19  08:00:00,77.3501474476,5.97629000965,7.0404323857,0.0,23.6694662846,40.6342015617,23.9802702711,0.575130600615,0.0,23.4051396705
 09/19  09:00:00,73.5279963786,6.01691618408,8.1847976522,0.0,23.6694662846,35.6302164847,35.5373962971,0.0,18.025,17.5123962971
 09/19  10:00:00,56.422920602,5.88542259514,8.80778454506,0.0,18.7433767983,22.9618409725,38.3835336909,0.0,18.025,20.3585336909
 09/19  11:00:00,58.3444855065,6.01995167102,10.5969255439,0.0,18.7433767983,22.9618409725,32.6226003924,0.0,18.025,14.5976003924
 09/19  12:00:00,60.8159431508,6.1713999843,12.8734864116,0.0,18.5889407304,23.1597249699,35.4844274217,0.0,18.025,17.4594274217
 09/19  13:00:00,62.993342184,6.30282193206,14.6729617991,0.0,18.7433767983,23.2517909448,35.483914863,0.0,18.025,17.458914863
 09/19  14:00:00,63.5508036456,6.31916269589,15.2140824121,0.0,18.7433767983,23.2517909448,35.483418614,0.0,18.025,17.458418614
 09/19  15:00:00,62.9714802099,6.3690420889,14.8748295597,0.0,18.7433767983,22.9618409725,35.4829331205,0.0,18.025,17.4579331205
 09/19  16:00:00,66.9343629242,6.40886116803,14.3465943237,0.0,18.7433767983,27.431320555,23.7833433292,0.0,18.025,5.75834332924
 09/19  17:00:00,78.357579045,6.62773457464,13.3628293141,0.0,17.6635504202,40.6971502883,5.7672339327,0.0,0.0,5.7672339327
 09/19  18:00:00,86.7346653151,6.76159448589,13.2175900752,0.0,27.5259009287,37.3340067412,5.78953757153,0.0,0.0,5.78953757153
 09/19  19:00:00,94.9322415527,6.83938701949,13.3598548627,0.0,33.8341110165,33.3544677425,11.5680292928,0.0364440715273,0.0,11.5315852213
 09/19  20:00:00,103.473306212,6.96633804426,13.6198103681,0.0,36.5179666069,38.8247702939,6.96736658848,1.19129229947,0.0,5.77607428901
 09/19  21:00:00,97.5967516705,6.94728054036,13.2775688798,0.0,32.965339924,36.8579353714,8.09928954454,2.30563504914,0.0,5.7936544954
 09/19  22:00:00,70.4216952386,6.47560920666,10.1211722864,0.0,25.6355707503,20.6438685092,15.1839258386,3.64262348071,0.0,11.5413023579
 09/19  23:00:00,47.4077098617,6.04453589702,7.09101690649,0.0,15.0252895274,11.7056064465,11.4962371004,5.73326730943,0.0,5.76296979099
 09/19  24:00:00,40.6947862663,5.85312874619,5.59518994127,0.0,11.6412384099,10.0650221343,7.36952759595,7.34952759595,0.0,0.02
 09/20  01:00:00,38.0500178246,5.72794282372,4.63623523224,0.0,10.0992000411,10.047477231,14.1335782317,8.37942143684,0.0,5.75415679485
 09/20  02:00:00,35.2002991281,5.60942558029,3.76459827042,0.0,8.25718729233,10.0299323277,9.61790189026,9.59790189026,0.0,0.02
 09/20  03:00:00,34.6022016447,5.54132334358,3.23459784035,0.0,8.25718729233,10.0299323277,16.5569667771,10.8031045278,0.0,5.75386224928
 09/20  04:00:00,35.868076114,5.50356320283,2.93169019194,0.0,8.25718729233,11.6354268332,11.9627624219,11.9427624219,0.0,0.02
 09/20  05:00:00,43.4629262202,5.50525210918,2.94536179381,0.0,12.1011305571,15.3678112995,18.0933411931,12.3226976535,0.0,5.77064353959
 09/20  06:00:00,74.1326576304,5.89050442399,5.58585588128,0.0,19.7275818095,37.2640762949,22.5925252635,11.0241109208,0.0,11.5684143427
 09/20  07:00:00,90.587627506,6.31164535428,8.66781020479,0.0,24.3117294858,51.2795993405,18.8682287642,7.26413574794,0.0,11.6040930162
 09/20  08:00:00,76.8140980249,5.90248290981,6.57818394167,0.0,23.6694662846,40.6342015617,24.2955341858,0.890526767716,0.0,23.4050074181
 09/20  09:00:00,72.9898691113,5.96244535298,7.70113679207,0.0,23.6694662846,35.6302164847,41.3682271593,0.0,18.025,23.3432271593
 09/20  10:00:00,56.8657308992,5.91380117688,9.22221342994,0.0,18.7433767983,22.9618409725,35.514991093,0.0,18.025,17.489991093
 09/20  11:00:00,60.1694653195,6.12357918543,12.3182757162,0.0,18.7433767983,22.9618409725,35.4879793906,0.0,18.025,17.4629793906
 09/20  12:00:00,63.2892649243,6.31395651055,15.2042518596,0.0,18.5889407304,23.1597249699,35.4847000224,0.0,18.025,17.4597000224
 09/20  13:00:00,65.5227330783,6.45574872763,17.0494241278,0.0,18.7433767983,23.2517909448,35.4824474155,0.0,18.025,17.4574474155
 09/20  14:00:00,66.5123073802,6.53195704231,17.9627899789,0.0,18.7433767983,23.2517909448,35.4819967166,0.0,18.025,17.4569967166
 09/20  15:00:00,67.0914567273,6.59303828587,18.7708079836,0.0,18.7433767983,22.9618409725,35.4817317667,0.0,18.025,17.4567317667
 09/20  16:00:00,70.749169322,6.60948069657,17.9607811778,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,81.6734696546,6.81433694909,16.4921121201,0.0,17.6635504202,40.6971502883,5.76727238028,0.0,0.0,5.76727238028
 09/20  18:00:00,89.1849088891,6.93886911777,15.490544261,0.0,27.5259009287,37.3340067412,11.5584615194,0.0,0.0,11.5584615194
 09/20  19:00:00,96.4448659827,6.97962669198,14.7322384902,0.0,33.8341110165,33.3544677425,5.77581297057,0.0,0.0,5.77581297057
 09/20  20:00:00,104.956735928,7.10615262411,14.9634243915,0.0,36.5179666069,38.8247702939,5.79366519994,0.0184545309407,0.0,5.775210669
 09/20  21:00:00,99.2287534426,7.10596527608,14.7508747816,0.0,32.965339924,36.8579353714,11.5679257139,0.0,0.0,11.5679257139
 09/20  22:00:00,72.1649448773,6.65419857803,11.6858341961,0.0,25.6355707503,20.6438685092,5.7804317289,0.0,0.0,5.7804317289
 09/20  23:00:00,49.3447336209,6.24517953925,8.82739082918,0.0,15.0252895274,11.7056064465,5.84355193517,0.0805987974612,0.0,5.76295313771
 09/20  24:00:00,42.5122858437,6.04819992994,7.21761330426,0.0,11.6412384099,10.0650221343,6.60392729724,0.845371975597,0.0,5.75855532164
 09/21  01:00:00,39.5900821554,5.90169007651,6.00255577673,0.0,10.0992000411,10.047477231,1.89230601569,1.87230601569,0.0,0.02
 09/21  02:00:00,36.5359092328,5.76730675736,4.94232239477,0.0,8.25718729233,10.0299323277,3.77914848663,3.75914848663,0.0,0.02
 09/21  03:00:00,35.5980834497,5.66163426431,4.11016857315,0.0,8.25718729233,10.0299323277,12.3479621902,6.59387648883,0.0,5.75408570138
 09/21  04:00:00,36.4199498549,5.56889866138,3.41822274458,0.0,8.25718729233,11.6354268332,15.0181559131,9.25999192773,0.0,5.75816398536
 09/21  05:00:00,43.7654504869,5.54269181098,3.2104425809,0.0,12.1011305571,15.3678112995,17.003620146,11.2318681194,0.0,5.77175202667
 09/21  06:00:00,74.4036214561,5.93844620828,5.80887930655,0.0,19.7275818095,37.2640762949,18.235786231,12.441675041,0.0,5.79411119003
 09/21  07:00:00,90.9050632969,6.36304717065,8.93382881954,0.0,24.3117294858,51.2795993405,24.4709834604,7.07451265846,0.0,17.396470802
 09/21  08:00:00,77.7643030373,6.0070517207,7.42381604894,0.0,23.6694662846,40.6342015617,23.6513861552,0.248324656953,0.0,23.4030614983
 09/21  09:00:00,75.3024131195,6.07887208799,9.89725109824,0.0,23.6694662846,35.6302164847,35.5409582906,0.0,18.025,17.5159582906
 09/21  10:00:00,59.2936614179,6.02989186354,11.5340508384,0.0,18.7433767983,22.9618409725,35.5152728857,0.0,18.025,17.4902728857
 09/21  11:00:00,62.4696400764,6.23075276439,14.5112748919,0.0,18.7433767983,22.9618409725,35.486599712,0.0,18.025,17.461599712
 09/21  12:00:00,64.7824615794,6.38512975339,16.6262701159,0.0,18.5889407304,23.1597249699,35.4821332893,0.0,18.025,17.4571332893
 09/21  13:00:00,67.5431865988,6.53933902901,18.9862857513,0.0,18.7433767983,23.2517909448,35.4852086378,0.0,18.025,17.4602086378
 09/21  14:00:00,69.5029150403,6.67076343169,20.8145898812,0.0,18.7433767983,23.2517909448,35.4847817853,0.0,18.025,17.4597817853
 09/21  15:00:00,70.4339858736,6.75886185567,21.9475122065,0.0,18.7433767983,22.9618409725,35.484358384,0.0,18.025,17.459358384
 09/21  16:00:00,75.1741109285,6.84044069533,22.1547568545,0.0,18.7433767983,27.431320555,23.7833939444,0.0,18.025,5.75839394442
 09/21  17:00:00,87.0018695617,7.08689491055,21.5479546381,0.0,17.6635504202,40.6971502883,5.76734162342,0.0,0.0,5.76734162342
 09/21  18:00:00,92.0187690592,7.1112196581,18.1520599148,0.0,27.5259009287,37.3340067412,5.78947687728,0.0,0.0,5.78947687728
 09/21  19:00:00,97.4857772693,7.09742754097,15.6553418107,0.0,33.8341110165,33.3544677425,5.77637629971,0.0,0.0,5.77637629971
 09/21  20:00:00,105.151861921,7.15203995235,15.1126570067,0.0,36.5179666069,38.8247702939,11.6249194627,0.0935531423893,0.0,11.5313663203
 09/21  21:00:00,98.6046912322,7.07546365345,14.1573141161,0.0,32.965339924,36.8579353714,6.84943188033,1.05535276907,0.0,5.79407911126
 09/21  22:00:00,71.1942906107,6.58111461591,10.788251189,0.0,25.6355707503,20.6438685092,13.8137696414,2.27348379032,0.0,11.5402858511
 09/21  23:00:00,48.2449686984,6.15145204989,7.82135768683,0.0,15.0252895274,11.7056064465,2.823680636,2.803680636,0.0,0.02
 09/21  24:00:00,41.4818553638,5.95139538333,6.28398400097,0.0,11.6412384099,10.0650221343,10.0018589733,4.24327660731,0.0,5.75858236596
 09/22  01:00:00,38.6815210781,5.81074958085,5.18493296035,0.0,10.0992000411,10.047477231,5.83628954346,5.81628954346,0.0,0.02
 09/22  02:00:00,35.7521871345,5.68518993738,4.24071468307,0.0,8.25718729233,10.0299323277,13.3050753319,7.55105857348,0.0,5.75401675844
 09/22  03:00:00,34.9439246408,5.58815302554,3.52949222566,0.0,8.25718729233,10.0299323277,9.37724736936,9.35724736936,0.0,0.02
 09/22  04:00:00,36.037229592,5.52767163027,3.07672695423,0.0,8.25718729233,11.6354268332,16.6272162724,10.8686342639,0.0,5.75858200856
 09/22  05:00:00,43.5833123038,5.52417366313,3.04681965925,0.0,12.1011305571,15.3678112995,17.5474398245,11.7757334548,0.0,5.77170636971
 09/22  06:00:00,74.4737186999,5.94061043674,5.87679954443,0.0,19.7275818095,37.2640762949,21.3362691884,9.768018853,0.0,11.5682503354
 09/22  07:00:00,90.5905740372,6.32634311993,8.65604246249,0.0,24.3117294858,51.2795993405,18.0900869903,6.48546606562,0.0,11.6046209247
 09/22  08:00:00,77.1546877373,5.94544891228,6.87579810566,0.0,23.6694662846,40.6342015617,23.8520385957,0.446478907546,0.0,23.4055596882
 09/22  09:00:00,75.9249900177,6.07037108146,10.5283197274,0.0,23.6694662846,35.6302164847,41.3711639355,0.0,18.025,23.3461639355
 09/22  10:00:00,61.6054519926,6.07742364257,13.7983089846,0.0,18.7433767983,22.9618409725,35.5159912206,0.0,18.025,17.4909912206
 09/22  11:00:00,65.4533940045,6.31084673947,17.4149338355,0.0,18.7433767983,22.9618409725,35.4865008335,0.0,18.025,17.4615008335
 09/22  12:00:00,69.0518630377,6.55720312896,20.7235989134,0.0,18.5889407304,23.1597249699,35.4852645543,0.0,18.025,17.4602645543
 09/22  13:00:00,72.2371108731,6.76763019322,23.4519164928,0.0,18.7433767983,23.2517909448,35.4848581398,0.0,18.025,17.4598581398
 09/22  14:00:00,75.3833470545,6.97399674035,26.3917861663,0.0,18.7433767983,23.2517909448,35.4844658481,0.0,18.025,17.4594658481
 09/22  15:00:00,77.5054704182,7.13887444293,28.6389817498,0.0,18.7433767983,22.9618409725,35.4840753777,0.0,18.025,17.4590753777
 09/22  16:00:00,82.4324952245,7.24255922355,29.011024953,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/22  17:00:00,94.2832517621,7.51188653791,28.4043381604,0.0,17.6635504202,40.6971502883,5.76716537159,0.0,0.0,5.76716537159
 09/22  18:00:00,97.3288977886,7.39603138974,23.1773589257,0.0,27.5259009287,37.3340067412,11.5582793703,0.0,0.0,11.5582793703
 09/22  19:00:00,100.755909273,7.30371696779,18.7191834458,0.0,33.8341110165,33.3544677425,5.77613943847,0.0,0.0,5.77613943847
 09/22  20:00:00,107.470499427,7.37026228883,17.2130705866,0.0,36.5179666069,38.8247702939,5.77622982785,0.0,0.0,5.77622982785
 09/22  21:00:00,100.725489064,7.28320384501,16.0703603249,0.0,32.965339924,36.8579353714,11.5678593305,0.0,0.0,11.5678593305
 09/22  22:00:00,73.1019050837,6.78099589501,12.495987931,0.0,25.6355707503,20.6438685092,5.90886831369,0.128834627753,0.0,5.78003368593
 09/22  23:00:00,49.819283419,6.32275370383,9.22436129852,0.0,15.0252895274,11.7056064465,6.71572616922,0.953783919804,0.0,5.76194224942
 09/22  24:00:00,42.8991957466,6.10985305076,7.54286872618,0.0,11.6412384099,10.0650221343,1.52798825879,1.50798825879,0.0,0.02
 09/23  01:00:00,43.1687959158,6.00891408451,6.71455918131,0.0,12.8411359301,10.0650221343,7.51933556298,1.76511869955,0.0,5.75421686344
 09/23  02:00:00,37.3571379392,5.86574992481,5.66510704391,0.0,8.25718729233,10.0299323277,2.15791703393,2.13791703393,0.0,0.02
 09/23  03:00:00,36.5970791501,5.77788911278,4.99290430216,0.0,8.25718729233,10.0299323277,8.69220360616,2.93817133283,0.0,5.75403227334
 09/23  04:00:00,37.6644763891,5.7143130931,4.51733255377,0.0,8.25718729233,11.6354268332,3.78651133717,3.76651133717,0.0,0.02
 09/23  05:00:00,41.4287061365,5.66049047454,4.17714478466,0.0,8.71707943955,15.3327214929,9.89776210845,4.13472759761,0.0,5.76303451085
 09/23  06:00:00,60.7572717614,5.79737104145,5.15693668773,0.0,18.5082010057,25.6353820695,9.87749935466,4.10555897295,0.0,5.77194038171
 09/23  07:00:00,74.562713952,6.18102892175,7.89569035231,0.0,19.4083231844,41.0650158608,13.2545945174,1.6859490631,0.0,11.5686454543
 09/23  08:00:00,103.356825539,6.69936219093,12.2949193394,0.0,26.3286599382,57.9988325916,29.3662637002,0.0,0.0,29.3662637002
 09/23  09:00:00,91.3503120529,6.60374132924,15.5376820406,0.0,26.3286599382,42.8504436482,41.4227715146,0.0,18.025,23.3977715146
 09/23  10:00:00,69.0376614865,6.43159349805,17.3910303273,0.0,21.7447113004,23.4437158914,35.543417135,0.0,18.025,17.518417135
 09/23  11:00:00,70.8268212649,6.64982777658,21.4235650858,0.0,19.3027497915,23.426170988,35.5144923539,0.0,18.025,17.4894923539
 09/23  12:00:00,73.3414484234,6.84111029632,23.6046130432,0.0,19.1483137236,23.7250123474,35.4833787019,0.0,18.025,17.4583787019
 09/23  13:00:00,76.6816600276,7.05059429044,26.5897965475,0.0,19.3027497915,23.7161209604,35.4828651574,0.0,18.025,17.4578651574
 09/23  14:00:00,80.6407192371,7.29782832471,30.301621681,0.0,19.3027497915,23.7161209604,35.482445016,0.0,18.025,17.457445016
 09/23  15:00:00,80.8795662037,7.36667128319,30.7615761347,0.0,19.3027497915,23.426170988,35.4857093204,0.0,18.025,17.4607093204
 09/23  16:00:00,84.3840814257,7.37556938077,29.8058936368,0.0,19.3027497915,27.8956505705,23.7833921906,0.0,18.025,5.75839219058
 09/23  17:00:00,90.0471190667,7.43240844895,26.7896828989,0.0,18.2229234133,37.5968344597,5.76296898132,0.0,0.0,5.76296898132
 09/23  18:00:00,104.339251396,7.56999387169,25.1070061892,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 09/23  19:00:00,106.762020515,7.53635801959,21.7998712037,0.0,36.8143715336,33.066984531,11.5320337205,0.0,0.0,11.5320337205
 09/23  20:00:00,108.855953931,7.54148976229,18.6485920284,0.0,36.3493007332,38.7721355839,5.77591222911,0.0,0.0,5.77591222911
 09/23  21:00:00,105.380519179,7.42857191481,17.4039427797,0.0,36.1807251679,36.8228455648,5.77640778512,0.0,0.0,5.77640778512
 09/23  22:00:00,80.0920153444,6.9530190554,13.9113624548,0.0,31.0351095914,20.6438685092,11.5681993776,0.0,0.0,11.5681993776
 09/23  23:00:00,54.0221468882,6.50965047234,10.838424215,0.0,17.4250845679,11.7056064465,5.77096604328,0.0,0.0,5.77096604328
 09/23  24:00:00,46.0043882111,6.31179051606,9.24622602353,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/24  01:00:00,44.8006511824,6.17031587065,8.06558635531,0.0,12.925468867,10.100111941,6.13778316877,0.383594921632,0.0,5.75418824714
 09/24  02:00:00,38.688838925,6.001497367,6.74163787361,0.0,8.34152022915,10.0650221343,1.20992174557,1.18992174557,0.0,0.02
 09/24  03:00:00,37.7019406405,5.89097817623,5.86525135948,0.0,8.34152022915,10.0650221343,7.76039614283,2.00648362326,0.0,5.75391251957
 09/24  04:00:00,38.5343575992,5.80147647675,5.1806277038,0.0,8.34152022915,11.6705166398,3.5522352117,3.5322352117,0.0,0.02
 09/24  05:00:00,42.0327000029,5.71956422086,4.60263751145,0.0,8.80141237637,15.3678112995,10.808536595,5.04650782968,0.0,5.76202876537
 09/24  06:00:00,60.9376864308,5.82149759746,5.3132224023,0.0,18.5082010057,25.6353820695,11.8518154628,6.08022999868,0.0,5.77158546408
 09/24  07:00:00,74.8247862326,6.19561373143,8.02374709435,0.0,19.4926561212,41.1001056674,14.5417410602,2.97283269526,0.0,11.5689083649
 09/24  08:00:00,103.783260657,6.73805589455,12.6826527787,0.0,26.3286599382,57.9988325916,29.3664726391,0.0,0.0,29.3664726391
 09/24  09:00:00,93.5800475821,6.71761973367,17.7729542684,0.0,26.2443270014,42.8153538416,35.5808199762,0.0,18.025,17.5558199762
 09/24  10:00:00,73.3558428291,6.65440970289,21.4863926953,0.0,21.7447113004,23.4437158914,41.3763885801,0.0,18.025,23.3513885801
 09/24  11:00:00,75.3910347016,6.9250423333,25.6528505791,0.0,19.3449162599,23.4437158914,35.5158753586,0.0,18.025,17.4908753586
 09/24  12:00:00,78.299932736,7.1399402597,28.2045532668,0.0,19.190480192,23.7425572507,35.4862430743,0.0,18.025,17.4612430743
 09/24  13:00:00,81.3497198296,7.34611488091,31.022045733,0.0,19.260583323,23.698576057,35.4857452835,0.0,18.025,17.4607452835
 09/24  14:00:00,84.3085484308,7.56793821559,33.7590509703,0.0,19.260583323,23.698576057,35.4854097646,0.0,18.025,17.4604097646
 09/24  15:00:00,85.0322467622,7.65924929158,34.6813881587,0.0,19.260583323,23.4086260847,35.4850829198,0.0,18.025,17.4600829198
 09/24  16:00:00,88.7875304264,7.66084162786,33.9837778543,0.0,19.260583323,27.8781056672,23.7834979549,0.0,18.025,5.75849795486
 09/24  17:00:00,96.0523825248,7.79574416113,32.491319821,0.0,18.1807569449,37.5792895564,5.76295690684,0.0,0.0,5.76295690684
 09/24  18:00:00,109.404806433,7.88614343642,29.9758307365,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 09/24  19:00:00,111.756749063,7.82637456781,26.5045775967,0.0,36.8143715336,33.066984531,11.5309710553,0.0,0.0,11.5309710553
 09/24  20:00:00,114.952532273,7.84881920648,24.3184127177,0.0,36.43363367,38.8072253906,5.77634365293,0.0,0.0,5.77634365293
 09/24  21:00:00,109.472012797,7.69897811842,21.3444488649,0.0,36.0963922311,36.7877557581,5.77546018457,0.0,0.0,5.77546018457
 09/24  22:00:00,82.6658682095,7.18591889319,16.3717325421,0.0,30.9507766546,20.6087787026,11.5678692405,0.0,0.0,11.5678692405
 09/24  23:00:00,55.8691572984,6.69451034704,12.5005712867,0.0,17.4250845679,11.7056064465,5.77186097987,0.0,0.0,5.77186097987
 09/24  24:00:00,47.5443529596,6.45712785959,10.5214290993,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/25  01:00:00,42.852214726,6.26047277457,8.90589422694,0.0,10.0992000411,10.047477231,5.75425628462,0.0,0.0,5.75425628462
 09/25  02:00:00,39.5641734066,6.10398060519,7.63391079024,0.0,8.25718729233,10.0299323277,0.0582087080722,0.0382087080722,0.0,0.02
 09/25  03:00:00,38.5043274596,5.99083444512,6.68720245614,0.0,8.25718729233,10.0299323277,6.39631827286,0.642061367269,0.0,5.75425690559
 09/25  04:00:00,39.2682563174,5.89889063372,5.93653378691,0.0,8.25718729233,11.6354268332,1.44720714093,1.42720714093,0.0,0.02
 09/25  05:00:00,46.5835118252,5.8700402041,5.70114115892,0.0,12.1011305571,15.3678112995,8.00433641768,2.2322338388,0.0,5.77210257888
 09/25  06:00:00,77.5086524709,6.30776639796,8.54456147204,0.0,19.7275818095,37.2640762949,14.2264016284,2.65858561049,0.0,11.5678160179
 09/25  07:00:00,93.7185226649,6.69378105661,11.4165254488,0.0,24.3117294858,51.2795993405,12.9518513861,1.34694154139,0.0,11.6049098447
 09/25  08:00:00,82.5934233967,6.38169138726,11.8782748383,0.0,23.6694662846,40.6342015617,23.420683052,0.012326998879,0.0,23.4083560531
 09/25  09:00:00,84.9049803365,6.54921766776,19.0294583134,0.0,23.6694662846,35.6302164847,41.374012032,0.0,18.025,23.349012032
 09/25  10:00:00,69.4126528426,6.54296786094,21.1399523153,0.0,18.7433767983,22.9618409725,35.5160105466,0.0,18.025,17.4910105466
 09/25  11:00:00,73.6081931838,6.82110891093,25.0594643646,0.0,18.7433767983,22.9618409725,35.4882299927,0.0,18.025,17.4632299927
 09/25  12:00:00,78.1979648787,7.11171945647,29.3151768607,0.0,18.5889407304,23.1597249699,35.4843845379,0.0,18.025,17.4593845379
 09/25  13:00:00,81.0795434504,7.32294508686,31.7390288068,0.0,18.7433767983,23.2517909448,35.4841346113,0.0,18.025,17.4591346113
 09/25  14:00:00,84.4476291126,7.55784539972,34.8722139131,0.0,18.7433767983,23.2517909448,35.4838474684,0.0,18.025,17.4588474684
 09/25  15:00:00,85.896340314,7.6882814136,36.480439026,0.0,18.7433767983,22.9618409725,35.48355854,0.0,18.025,17.45855854
 09/25  16:00:00,88.9560907573,7.68656485129,35.0906034578,0.0,18.7433767983,27.431320555,23.7827194161,0.0,18.025,5.75771941615
 09/25  17:00:00,98.7518986344,7.82296161352,32.5619047178,0.0,17.6635504202,40.6971502883,5.76750053365,0.0,0.0,5.76750053365
 09/25  18:00:00,104.315797712,7.8353687436,29.7249144183,0.0,27.5259009287,37.3340067412,5.78986168331,0.0,0.0,5.78986168331
 09/25  19:00:00,108.375463521,7.75749726928,25.8849446499,0.0,33.8341110165,33.3544677425,5.776209137,0.0,0.0,5.776209137
 09/25  20:00:00,112.677789537,7.72695455026,22.0636513551,0.0,36.5179666069,38.8247702939,5.77567485196,0.0,0.0,5.77567485196
 09/25  21:00:00,103.803064069,7.56955167374,18.8615741066,0.0,32.965339924,36.8579353714,11.5689796629,0.0,0.0,11.5689796629
 09/25  22:00:00,75.460744763,7.0176927721,14.618110302,0.0,25.6355707503,20.6438685092,11.5417311908,0.0,0.0,11.5417311908
 09/25  23:00:00,52.7633675169,6.61018757432,11.8810100438,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/25  24:00:00,45.5761721423,6.37624605813,9.95344063498,0.0,11.6412384099,10.0650221343,5.75851567433,0.0,0.0,5.75851567433
 09/26  01:00:00,42.921570105,6.24752634443,8.98820075314,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/26  02:00:00,40.0939140592,6.13475807672,8.13286541712,0.0,8.25718729233,10.0299323277,5.75402958316,0.0,0.0,5.75402958316
 09/26  03:00:00,38.8381506898,6.01196159426,6.99990471592,0.0,8.25718729233,10.0299323277,0.220113562145,0.200113562145,0.0,0.02
 09/26  04:00:00,39.6999540499,5.93348485631,6.3336287128,0.0,8.25718729233,11.6354268332,6.43074890638,0.672104199512,0.0,5.75864470687
 09/26  05:00:00,47.3204255097,5.93673280284,6.37135891699,0.0,12.1011305571,15.3678112995,6.51343586649,0.741450721782,0.0,5.77198514471
 09/26  06:00:00,78.0175275118,6.35678876422,9.0044063096,0.0,19.7275818095,37.2640762949,13.2791882738,1.71187092473,0.0,11.567317349
 09/26  07:00:00,93.7779428762,6.69695781455,11.4727628342,0.0,24.3117294858,51.2795993405,12.7421592785,1.13724405121,0.0,11.6049152273
 09/26  08:00:00,82.0379793344,6.36572805307,11.3387879935,0.0,23.6694662846,40.6342015617,23.4180123757,0.0105791072737,0.0,23.4074332684
 09/26  09:00:00,82.898407277,6.48674797052,17.0853440691,0.0,23.6694662846,35.6302164847,39.5991778495,0.0,18.025,21.5741778495
 09/26  10:00:00,68.2953530888,6.4954590101,20.0701626387,0.0,18.7433767983,22.9618409725,37.2861128503,0.0,18.025,19.2611128503
 09/26  11:00:00,73.3678367583,6.79325337686,24.8469620774,0.0,18.7433767983,22.9618409725,35.4875129709,0.0,18.025,17.4625129709
 09/26  12:00:00,78.048544865,7.08722497061,29.1902510802,0.0,18.5889407304,23.1597249699,35.4863492686,0.0,18.025,17.4613492686
 09/26  13:00:00,81.7677741689,7.32456943976,32.4256327232,0.0,18.7433767983,23.2517909448,35.4860744232,0.0,18.025,17.4610744232
 09/26  14:00:00,83.7037763546,7.48296157613,34.203242842,0.0,18.7433767983,23.2517909448,35.4858134285,0.0,18.025,17.4608134285
 09/26  15:00:00,84.8423765441,7.59109698382,35.5236575779,0.0,18.7433767983,22.9618409725,35.4855541099,0.0,18.025,17.4605541099
 09/26  16:00:00,89.5494732944,7.66624643553,35.704307254,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/26  17:00:00,99.0832728698,7.80812237826,32.9081109301,0.0,17.6635504202,40.6971502883,5.76744808817,0.0,0.0,5.76744808817
 09/26  18:00:00,101.704649213,7.70484645502,27.2442732334,0.0,27.5259009287,37.3340067412,11.5592453907,0.0,0.0,11.5592453907
 09/26  19:00:00,106.475329405,7.64554811369,24.0967546734,0.0,33.8341110165,33.3544677425,5.77536610385,0.0,0.0,5.77536610385
 09/26  20:00:00,113.492708718,7.73103392904,22.8744914198,0.0,36.5179666069,38.8247702939,5.77534262987,0.0,0.0,5.77534262987
 09/26  21:00:00,106.762054772,7.68225749875,21.7078479818,0.0,32.965339924,36.8579353714,11.5688372563,0.0,0.0,11.5688372563
 09/26  22:00:00,79.1185039268,7.20604323106,18.0875209974,0.0,25.6355707503,20.6438685092,5.78069864915,0.0,0.0,5.78069864915
 09/26  23:00:00,54.811734487,6.74178538141,13.7977705854,0.0,15.0252895274,11.7056064465,5.76312541226,0.0,0.0,5.76312541226
 09/26  24:00:00,47.0197330988,6.4978174676,11.2754304202,0.0,11.6412384099,10.0650221343,5.75872671793,0.0,0.0,5.75872671793
 09/27  01:00:00,43.7219168483,6.32216203465,9.71390949754,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/27  02:00:00,40.3006788582,6.16198813671,8.31240082008,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  03:00:00,39.1350925777,6.04350295987,7.26530020271,0.0,8.25718729233,10.0299323277,5.79655594651,0.0423000440385,0.0,5.75425590247
 09/27  04:00:00,39.8005232161,5.94598875918,6.42169308193,0.0,8.25718729233,11.6354268332,6.50377767624,0.74538325663,0.0,5.75839441961
 09/27  05:00:00,47.0492826739,5.91603495941,6.12090942099,0.0,12.1011305571,15.3678112995,7.47015832514,1.69804511002,0.0,5.77211321513
 09/27  06:00:00,77.8736870075,6.34485311679,8.87250060141,0.0,19.7275818095,37.2640762949,8.32979951021,2.53513574161,0.0,5.7946637686
 09/27  07:00:00,94.0415254238,6.72750534612,11.70578237,0.0,24.3117294858,51.2795993405,18.6986682863,1.30165863974,0.0,17.3970096466
 09/27  08:00:00,82.4158677483,6.39644960174,11.6859502445,0.0,23.6694662846,40.6342015617,23.4181711163,0.010791817683,0.0,23.4073792987
 09/27  09:00:00,84.3521875911,6.55134419112,18.4745291647,0.0,23.6694662846,35.6302164847,35.5424317762,0.0,18.025,17.5174317762
 09/27  10:00:00,69.9985822047,6.57481358413,21.6940312001,0.0,18.7433767983,22.9618409725,35.5164611228,0.0,18.025,17.4914611228
 09/27  11:00:00,73.9705240816,6.82399125465,25.4189090179,0.0,18.7433767983,22.9618409725,35.4887614953,0.0,18.025,17.4637614953
 09/27  12:00:00,77.1320842189,7.05059643033,28.3104150908,0.0,18.5889407304,23.1597249699,35.4853327608,0.0,18.025,17.4603327608
 09/27  13:00:00,80.3690767115,7.27738665857,31.0741159916,0.0,18.7433767983,23.2517909448,35.4850788723,0.0,18.025,17.4600788723
 09/27  14:00:00,83.1235333115,7.47209478528,33.6338645477,0.0,18.7433767983,23.2517909448,35.4848536918,0.0,18.025,17.4598536918
 09/27  15:00:00,84.9322869443,7.61591064254,35.5887522843,0.0,18.7433767983,22.9618409725,35.4846312041,0.0,18.025,17.4596312041
 09/27  16:00:00,88.7318899327,7.65508205517,34.8978842029,0.0,18.7433767983,27.431320555,23.7835459088,0.0,18.025,5.75854590881
 09/27  17:00:00,98.6436843468,7.80882113408,32.4678234927,0.0,17.6635504202,40.6971502883,5.76756250687,0.0,0.0,5.76756250687
 09/27  18:00:00,102.578591143,7.75021378607,28.0728505118,0.0,27.5259009287,37.3340067412,5.78950294643,0.0,0.0,5.78950294643
 09/27  19:00:00,107.185731973,7.69051380148,24.7621861129,0.0,33.8341110165,33.3544677425,11.5324238993,0.0,0.0,11.5324238993
 09/27  20:00:00,113.381878274,7.72779929723,22.76688755,0.0,36.5179666069,38.8247702939,5.77529680603,0.0,0.0,5.77529680603
 09/27  21:00:00,105.94335652,7.65734358907,20.914061133,0.0,32.965339924,36.8579353714,11.5683071737,0.0,0.0,11.5683071737
 09/27  22:00:00,77.0325660146,7.13713053672,16.0704867076,0.0,25.6355707503,20.6438685092,5.78105359504,0.0,0.0,5.78105359504
 09/27  23:00:00,52.9003873216,6.62866733034,11.9995405505,0.0,15.0252895274,11.7056064465,5.76315104773,0.0,0.0,5.76315104773
 09/27  24:00:00,45.5788201665,6.38313330265,9.9492045809,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/28  01:00:00,42.4481680772,6.21359732263,8.54871787893,0.0,10.0992000411,10.047477231,6.07209078902,0.317904478451,0.0,5.75418631057
 09/28  02:00:00,39.1998472,6.06338386395,7.3101766217,0.0,8.25718729233,10.0299323277,1.32194647733,1.30194647733,0.0,0.02
 09/28  03:00:00,38.0980866696,5.94186010756,6.32993175835,0.0,8.25718729233,10.0299323277,8.08272521287,2.32879537236,0.0,5.75392984051
 09/28  04:00:00,38.817571011,5.84115171394,5.54358121197,0.0,8.25718729233,11.6354268332,4.25522906854,4.23522906854,0.0,0.02
 09/28  05:00:00,46.0473948263,5.80356671916,5.23148647253,0.0,12.1011305571,15.3678112995,11.6219257263,5.84972236464,0.0,5.77220336168
 09/28  06:00:00,76.9948193023,6.23992955594,8.09854431809,0.0,19.7275818095,37.2640762949,18.5247213257,6.95521620083,0.0,11.5695051249
 09/28  07:00:00,93.2372816282,6.63398723838,10.9950538733,0.0,24.3117294858,51.2795993405,15.6272357423,4.02156698028,0.0,11.605668762
 09/28  08:00:00,80.3770206083,6.26890161859,9.77464447273,0.0,23.6694662846,40.6342015617,23.4086687444,0.0,0.0,23.4086687444
 09/28  09:00:00,78.9486346332,6.35309515825,13.2692221511,0.0,23.6694662846,35.6302164847,41.3743861296,0.0,18.025,23.3493861296
 09/28  10:00:00,62.6413520102,6.27330193082,14.6383081391,0.0,18.7433767983,22.9618409725,35.5163144969,0.0,18.025,17.4913144969
 09/28  11:00:00,65.1158741459,6.45151115023,16.9367371797,0.0,18.7433767983,22.9618409725,35.4894012453,0.0,18.025,17.4644012453
 09/28  12:00:00,67.5547828624,6.60667255754,19.1770357875,0.0,18.5889407304,23.1597249699,35.4866332059,0.0,18.025,17.4616332059
 09/28  13:00:00,70.4342431673,6.77437862421,21.6422888476,0.0,18.7433767983,23.2517909448,35.484631739,0.0,18.025,17.459631739
 09/28  14:00:00,72.3027665759,6.90541577419,23.3797748937,0.0,18.7433767983,23.2517909448,35.4844477197,0.0,18.025,17.4594477197
 09/28  15:00:00,73.0981775473,6.98436626793,24.3861853161,0.0,18.7433767983,22.9618409725,35.4842619117,0.0,18.025,17.4592619117
 09/28  16:00:00,77.6010797716,7.04417541322,24.3779755038,0.0,18.7433767983,27.431320555,23.7835741733,0.0,18.025,5.7585741733
 09/28  17:00:00,89.3874825361,7.28096895044,23.7394714606,0.0,17.6635504202,40.6971502883,5.7673420401,0.0,0.0,5.7673420401
 09/28  18:00:00,94.5944321311,7.32511540609,20.5137846965,0.0,27.5259009287,37.3340067412,5.79010531261,0.0,0.0,5.79010531261
 09/28  19:00:00,99.2082795623,7.26337976456,17.211865033,0.0,33.8341110165,33.3544677425,5.776458383,0.0,0.0,5.776458383
 09/28  20:00:00,107.296543428,7.34781461346,17.0615327758,0.0,36.5179666069,38.8247702939,11.5642899896,0.0330092457085,0.0,11.5312807439
 09/28  21:00:00,101.099510221,7.30304589878,16.4245066129,0.0,32.965339924,36.8579353714,5.79330875065,0.0,0.0,5.79330875065
 09/28  22:00:00,73.2667882764,6.78390785022,12.6579235053,0.0,25.6355707503,20.6438685092,12.112851367,0.57179631836,0.0,11.5410550486
 09/28  23:00:00,50.0550556673,6.33597992562,9.44689831754,0.0,15.0252895274,11.7056064465,1.30711438819,1.28711438819,0.0,0.02
 09/28  24:00:00,43.2534097689,6.13666398363,7.87025458109,0.0,11.6412384099,10.0650221343,7.41693524818,1.65816400235,0.0,5.75877124583
 09/29  01:00:00,40.4679070156,5.99840769385,6.78365043655,0.0,10.0992000411,10.047477231,2.0606041573,2.0406041573,0.0,0.02
 09/29  02:00:00,37.5585983843,5.87658899412,5.8557151034,0.0,8.25718729233,10.0299323277,8.48798176461,2.73369740735,0.0,5.75428435726
 09/29  03:00:00,36.7772230973,5.78766547058,5.16326754674,0.0,8.25718729233,10.0299323277,4.00324104439,3.98324104439,0.0,0.02
 09/29  04:00:00,37.7616684255,5.71435966091,4.61446257924,0.0,8.25718729233,11.6354268332,10.8739488468,5.11519515817,0.0,5.75875368861
 09/29  05:00:00,45.295646227,5.70493321175,4.57836814711,0.0,12.1011305571,15.3678112995,11.3197867488,5.54785853187,0.0,5.77192821692
 09/29  06:00:00,76.3875745134,6.15513603414,7.57608555347,0.0,19.7275818095,37.2640762949,18.666729302,7.09753111104,0.0,11.5691981909
 09/29  07:00:00,92.7196221082,6.56082897249,10.5505454185,0.0,24.3117294858,51.2795993405,16.0931407518,4.48899112049,0.0,11.6041496313
 09/29  08:00:00,79.677273853,6.18654795408,9.15724526876,0.0,23.6694662846,40.6342015617,23.4511172801,0.0414983758024,0.0,23.4096189043
 09/29  09:00:00,78.2238465349,6.27606128852,12.6214596095,0.0,23.6694662846,35.6302164847,41.3730802207,0.0,18.025,23.3480802207
 09/29  10:00:00,62.021027204,6.21040361953,14.0808812629,0.0,18.7433767983,22.9618409725,35.517778655,0.0,18.025,17.492778655
 09/29  11:00:00,65.3345559226,6.42221702183,17.1847107891,0.0,18.7433767983,22.9618409725,35.489808538,0.0,18.025,17.464808538
 09/29  12:00:00,68.5333344051,6.61504639069,20.1472135912,0.0,18.5889407304,23.1597249699,35.486807497,0.0,18.025,17.461807497
 09/29  13:00:00,71.6791340308,6.80876837158,22.8527876845,0.0,18.7433767983,23.2517909448,35.4848412968,0.0,18.025,17.4598412968
 09/29  14:00:00,73.5634431069,6.94241661848,24.6034484538,0.0,18.7433767983,23.2517909448,35.4846902378,0.0,18.025,17.4596902378
 09/29  15:00:00,74.1919754405,7.01803388261,25.4463134831,0.0,18.7433767983,22.9618409725,35.4845393887,0.0,18.025,17.4595393887
 09/29  16:00:00,78.0470628261,7.05066901783,24.8174659656,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,89.944393113,7.2922279359,24.285117163,0.0,17.6635504202,40.6971502883,5.7674985047,0.0,0.0,5.7674985047
 09/29  18:00:00,97.78548994,7.36273958541,21.7832033209,0.0,27.5259009287,37.3340067412,11.5593893103,0.0,0.0,11.5593893103
 09/29  19:00:00,101.3693052,7.37948716169,19.2567796003,0.0,33.8341110165,33.3544677425,5.77525720692,0.0,0.0,5.77525720692
 09/29  20:00:00,108.725421593,7.45626251699,18.3819631615,0.0,36.5179666069,38.8247702939,5.77616825378,0.0,0.0,5.77616825378
 09/29  21:00:00,101.88724871,7.36229403889,17.1529854496,0.0,32.965339924,36.8579353714,11.5693788343,0.0,0.0,11.5693788343
 09/29  22:00:00,73.8457954519,6.83411311372,13.1867266289,0.0,25.6355707503,20.6438685092,5.87180500648,0.0907230649381,0.0,5.78108194154
 09/29  23:00:00,50.2505285196,6.35175335825,9.62659037323,0.0,15.0252895274,11.7056064465,7.13457678268,1.37137237997,0.0,5.76320440271
 09/29  24:00:00,43.2124037281,6.12747017552,7.83843874907,0.0,11.6412384099,10.0650221343,8.0345094337,2.27694329664,0.0,5.75756613706
 09/30  01:00:00,43.4160283017,6.02057542806,6.95012453004,0.0,12.8411359301,10.0650221343,3.02514724824,3.00514724824,0.0,0.02
 09/30  02:00:00,37.4861785936,5.86617781408,5.79370248546,0.0,8.25718729233,10.0299323277,10.0533899202,4.29910479834,0.0,5.75428512189
 09/30  03:00:00,36.6128845449,5.76742489428,5.01916928501,0.0,8.25718729233,10.0299323277,5.57770498378,5.55770498378,0.0,0.02
 09/30  04:00:00,37.5598224703,5.68816371285,4.43880789736,0.0,8.25718729233,11.6354268332,12.4498231125,6.69124528589,0.0,5.75857782665
 09/30  05:00:00,41.2037375689,5.61974061885,3.99290676186,0.0,8.71707943955,15.3327214929,13.1035072936,7.34057339447,0.0,5.76293389913
 09/30  06:00:00,60.5725099759,5.75677487098,5.01274379508,0.0,18.5082010057,25.6353820695,12.8550043247,7.0827337534,0.0,5.77227057126
 09/30  07:00:00,74.5297309102,6.14860522508,7.89509275618,0.0,19.4083231844,41.0650158608,10.5854140814,4.79144562544,0.0,5.79396845593
