Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/30  08:00:00,103.438540434,6.69861648126,12.3773199046,0.0,26.3286599382,57.9988325916,29.4582750306,0.0857603518685,0.0,29.3725146788
 09/30  09:00:00,89.413805906,6.56358334866,13.6413039112,0.0,26.3286599382,42.8504436482,41.4295204116,0.0,18.025,23.4045204116
 09/30  10:00:00,65.2670937666,6.33568377542,13.7163346417,0.0,21.7447113004,23.4437158914,35.5444370686,0.0,18.025,17.5194370686
 09/30  11:00:00,65.7436203187,6.5001744247,16.4899960876,0.0,19.3027497915,23.426170988,41.3398821353,0.0,18.025,23.3148821353
 09/30  12:00:00,68.9243655562,6.67641083137,19.3522175914,0.0,19.1483137236,23.7250123474,35.4871203848,0.0,18.025,17.4621203848
 09/30  13:00:00,71.801052293,6.82140258288,21.9383664917,0.0,19.3027497915,23.7161209604,35.4869261823,0.0,18.025,17.4619261823
 09/30  14:00:00,73.1151669061,6.93567362277,23.1382101366,0.0,19.3027497915,23.7161209604,35.486800164,0.0,18.025,17.461800164
 09/30  15:00:00,73.6944509555,6.99817808777,23.9449396936,0.0,19.3027497915,23.426170988,35.4866794326,0.0,18.025,17.4616794326
 09/30  16:00:00,78.2778782529,7.02479095304,24.050455825,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/30  17:00:00,86.415342421,7.20177056399,23.3885194824,0.0,18.2229234133,37.5968344597,5.76311223768,0.0,0.0,5.76311223768
 09/30  18:00:00,103.342537781,7.40908114429,22.3871763318,0.0,32.690315043,37.0816133363,5.76731204494,0.0,0.0,5.76731204494
 09/30  19:00:00,104.782087951,7.45445894911,19.9018085405,0.0,36.8143715336,33.066984531,5.77552644246,0.0,0.0,5.77552644246
 09/30  20:00:00,109.329435344,7.54542949668,19.1181040616,0.0,36.3493007332,38.7721355839,5.77639827111,0.0,0.0,5.77639827111
 09/30  21:00:00,105.150436834,7.37869101345,17.2237068417,0.0,36.1807251679,36.8228455648,6.80534856376,0.0297728718199,0.0,6.77557569194
 09/30  22:00:00,79.6183078662,6.88719753077,13.503437305,0.0,31.0351095914,20.6438685092,10.5669358351,0.0,0.0,10.5669358351
 09/30  23:00:00,53.811387211,6.47045671564,10.6668324234,0.0,17.4250845679,11.7056064465,6.09079148441,0.318601179883,0.0,5.77219030453
 09/30  24:00:00,45.9293646288,6.28507467111,9.19789620426,0.0,12.8411359301,10.0650221343,6.53006299167,0.771487635499,0.0,5.75857535617
 10/01  01:00:00,44.6736612763,6.14035244112,7.96855431122,0.0,12.925468867,10.100111941,1.15687151593,1.13687151593,0.0,0.02
 10/01  02:00:00,38.5574407143,5.97140096976,6.64031823039,0.0,8.34152022915,10.0650221343,7.28226514986,1.52790396292,0.0,5.75436118694
 10/01  03:00:00,37.6602641968,5.87200652981,5.84254239177,0.0,8.34152022915,10.0650221343,1.95182292202,1.93182292202,0.0,0.02
 10/01  04:00:00,38.5963454384,5.79679286344,5.24727851006,0.0,8.34152022915,11.6705166398,8.50488359846,2.74612442033,0.0,5.75875917813
 10/01  05:00:00,42.2225343231,5.73129804599,4.78071676087,0.0,8.80141237637,15.3678112995,9.25808329917,3.49483254255,0.0,5.76325075662
 10/01  06:00:00,61.4079215914,5.86656166106,5.73836551401,0.0,18.5082010057,25.6353820695,9.45295044936,3.68064808271,0.0,5.77230236665
 10/01  07:00:00,75.4717013405,6.25847633468,8.60776022282,0.0,19.4926561212,41.1001056674,10.0460471688,1.57154736412,0.0,8.47449980473
 10/01  08:00:00,106.719581162,6.90179196906,15.4551797863,0.0,26.3286599382,57.9988325916,26.6612104425,0.0117826581328,0.0,26.6494277843
 10/01  09:00:00,97.6139906198,6.90535136846,21.6191360335,0.0,26.2443270014,42.8153538416,41.432207684,0.0,18.025,23.407207684
 10/01  10:00:00,74.9384437307,6.77728316627,22.9460801817,0.0,21.7447113004,23.4437158914,41.3787296054,0.0,18.025,23.3537296054
 10/01  11:00:00,76.5337139293,7.0409507413,26.679599169,0.0,19.3449162599,23.4437158914,35.5162537919,0.0,18.025,17.4912537919
 10/01  12:00:00,80.4962868577,7.32336154744,30.2174745294,0.0,19.190480192,23.7425572507,35.488706792,0.0,18.025,17.463706792
 10/01  13:00:00,84.6464008399,7.58074700054,34.0840801581,0.0,19.260583323,23.698576057,35.4867234193,0.0,18.025,17.4617234193
 10/01  14:00:00,86.8855576619,7.7420374966,36.1619463575,0.0,19.260583323,23.698576057,35.4866342765,0.0,18.025,17.4616342765
 10/01  15:00:00,86.9874129002,7.78521784155,36.5105712117,0.0,19.260583323,23.4086260847,35.4865504788,0.0,18.025,17.4615504788
 10/01  16:00:00,90.5059683619,7.76280279837,35.60023948,0.0,19.260583323,27.8781056672,23.7835992693,0.0,18.025,5.75859926935
 10/01  17:00:00,97.2420646127,7.87840436575,33.5983218649,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/01  18:00:00,111.867972396,7.97049677266,30.470616313,0.0,32.6059821062,37.0465235296,5.76752430844,0.0,0.0,5.76752430844
 10/01  19:00:00,111.914852163,7.88628487989,26.602740154,0.0,36.8143715336,33.066984531,5.77663999921,0.0,0.0,5.77663999921
 10/01  20:00:00,114.169841793,7.87117668362,23.51333425,0.0,36.43363367,38.8072253906,11.5317802828,0.0,0.0,11.5317802828
 10/01  21:00:00,108.748035479,7.71057176909,20.6088443284,0.0,36.0963922311,36.7877557581,5.77654853795,0.0,0.0,5.77654853795
 10/01  22:00:00,82.3458549686,7.17287331399,16.0647231011,0.0,30.9507766546,20.6087787026,5.79478710906,0.0,0.0,5.79478710906
 10/01  23:00:00,55.9328951195,6.69544815182,12.5633435133,0.0,17.4250845679,11.7056064465,11.5245044316,0.0,0.0,11.5245044316
 10/01  24:00:00,47.8935180795,6.48303027559,10.8446743552,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/02  01:00:00,43.3263903818,6.29777317098,9.34275811788,0.0,10.0992000411,10.047477231,5.75383839804,0.0,0.0,5.75383839804
 10/02  02:00:00,40.128109802,6.15187483451,8.14994064131,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/02  03:00:00,39.1864003735,6.05036922967,7.30973107275,0.0,8.25718729233,10.0299323277,5.75415648121,0.0,0.0,5.75415648121
 10/02  04:00:00,40.1212902421,5.97556449446,6.71287789171,0.0,8.25718729233,11.6354268332,0.202075972087,0.182075972087,0.0,0.02
 10/02  05:00:00,47.6511174153,5.97060326223,6.66815729639,0.0,12.1011305571,15.3678112995,6.34495899348,0.572803076007,0.0,5.77215591747
 10/02  06:00:00,78.9425470014,6.44783964644,9.83833418514,0.0,19.7275818095,37.2640762949,12.643275908,1.0732904215,0.0,11.5699854865
 10/02  07:00:00,95.1315214975,6.82500759134,12.6982390488,0.0,24.3117294858,51.2795993405,12.0576027415,0.451365585194,0.0,11.6062371563
 10/02  08:00:00,84.9547902385,6.51160806963,14.1096834649,0.0,23.6694662846,40.6342015617,23.4103952132,0.0,0.0,23.4103952132
 10/02  09:00:00,87.9974761947,6.7261859225,21.9449555197,0.0,23.6694662846,35.6302164847,41.3762113797,0.0,18.025,23.3512113798
 10/02  10:00:00,72.3604119587,6.7322312787,23.8984261478,0.0,18.7433767983,22.9618409725,35.5188916975,0.0,18.025,17.4938916975
 10/02  11:00:00,75.2449602446,6.96423804444,26.5530879986,0.0,18.7433767983,22.9618409725,35.4902319403,0.0,18.025,17.4652319403
 10/02  12:00:00,78.7183524047,7.20542986102,29.7418396165,0.0,18.5889407304,23.1597249699,35.4875964403,0.0,18.025,17.4625964403
 10/02  13:00:00,81.8880696369,7.40842426692,32.4620612478,0.0,18.7433767983,23.2517909448,35.4857314457,0.0,18.025,17.4607314457
 10/02  14:00:00,84.476814533,7.59165224202,34.8675779726,0.0,18.7433767983,23.2517909448,35.4856899906,0.0,18.025,17.4606899906
 10/02  15:00:00,85.7275055388,7.69780549723,36.3020656808,0.0,18.7433767983,22.9618409725,35.4856464585,0.0,18.025,17.4606464585
 10/02  16:00:00,89.5079053983,7.72333148885,35.6056361578,0.0,18.7433767983,27.431320555,23.7824927409,0.0,18.025,5.7574927409
 10/02  17:00:00,100.818744662,7.95455621035,34.4971328015,0.0,17.6635504202,40.6971502883,5.76770866729,0.0,0.0,5.76770866729
 10/02  18:00:00,106.740426911,7.92609481913,30.1747766702,0.0,27.5259009287,37.3340067412,5.78994955805,0.0,0.0,5.78994955805
 10/02  19:00:00,108.110098645,7.79294232565,25.5841016855,0.0,33.8341110165,33.3544677425,5.77644169985,0.0,0.0,5.77644169985
 10/02  20:00:00,113.775354732,7.79240346322,23.0957392225,0.0,36.5179666069,38.8247702939,11.532177692,0.0,0.0,11.532177692
 10/02  21:00:00,105.5268571,7.63961702106,20.5152557515,0.0,32.965339924,36.8579353714,5.7948524709,0.0,0.0,5.7948524709
 10/02  22:00:00,77.1591672534,7.11594804073,16.2182417832,0.0,25.6355707503,20.6438685092,11.5425130405,0.0,0.0,11.5425130405
 10/02  23:00:00,52.8131466907,6.62165952435,11.9192982529,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/02  24:00:00,45.2717952671,6.36160841595,9.66368856549,0.0,11.6412384099,10.0650221343,5.75884330702,0.0,0.0,5.75884330702
 10/03  01:00:00,42.1662395157,6.19651777541,8.28386356498,0.0,10.0992000411,10.047477231,5.78709876817,0.0328951320264,0.0,5.75420363615
 10/03  02:00:00,38.9308081291,6.04624268666,7.05826701494,0.0,8.25718729233,10.0299323277,0.820453385833,0.800453385833,0.0,0.02
 10/03  03:00:00,37.8778871918,5.92891314537,6.12267492524,0.0,8.25718729233,10.0299323277,1.8168228854,1.7968228854,0.0,0.02
 10/03  04:00:00,38.6465751844,5.83272377549,5.38099875117,0.0,8.25718729233,11.6354268332,9.01841296258,3.2595553663,0.0,5.75885759629
 10/03  05:00:00,45.9417707232,5.80111688976,5.12829340563,0.0,12.1011305571,15.3678112995,10.5608455331,4.78871814704,0.0,5.77212738602
 10/03  06:00:00,76.9913240157,6.25126076343,8.08368281975,0.0,19.7275818095,37.2640762949,16.5192314987,4.94947012455,0.0,11.5697613742
 10/03  07:00:00,92.93288341,6.6123812039,10.7122194205,0.0,24.3117294858,51.2795993405,14.915790242,3.30947392062,0.0,11.6063163213
 10/03  08:00:00,80.0819435656,6.26076390002,9.48767370133,0.0,23.6694662846,40.6342015617,23.4094803491,0.0,0.0,23.4094803491
 10/03  09:00:00,79.6114333349,6.38786882351,13.8972244889,0.0,23.6694662846,35.6302164847,41.3758245983,0.0,18.025,23.3508245983
 10/03  10:00:00,63.1774934913,6.32879189584,15.1189450601,0.0,18.7433767983,22.9618409725,35.5187373249,0.0,18.025,17.4937373249
 10/03  11:00:00,66.7601469375,6.54174407939,18.4907663414,0.0,18.7433767983,22.9618409725,35.4893067095,0.0,18.025,17.4643067095
 10/03  12:00:00,70.5868749676,6.77363949771,22.042150889,0.0,18.5889407304,23.1597249699,35.4866911156,0.0,18.025,17.4616911156
 10/03  13:00:00,73.9994416549,6.98670282818,24.9951524785,0.0,18.7433767983,23.2517909448,35.4848620044,0.0,18.025,17.4598620044
 10/03  14:00:00,76.5133060651,7.14956209439,27.3461574869,0.0,18.7433767983,23.2517909448,35.4848597493,0.0,18.025,17.4598597493
 10/03  15:00:00,77.0070622023,7.22164304502,28.0577826362,0.0,18.7433767983,22.9618409725,35.4848561633,0.0,18.025,17.4598561633
 10/03  16:00:00,81.1242421551,7.25953956687,27.6857631483,0.0,18.7433767983,27.431320555,23.7836322506,0.0,18.025,5.75863225063
 10/03  17:00:00,91.9685168603,7.44751126644,26.1539471258,0.0,17.6635504202,40.6971502883,5.76768937426,0.0,0.0,5.76768937426
 10/03  18:00:00,98.4952755216,7.43849638418,22.4172158851,0.0,27.5259009287,37.3340067412,5.7903268212,0.0,0.0,5.7903268212
 10/03  19:00:00,101.113317945,7.38933282486,18.9909282785,0.0,33.8341110165,33.3544677425,5.77657871801,0.0,0.0,5.77657871801
 10/03  20:00:00,108.768920872,7.48518034719,18.3965219826,0.0,36.5179666069,38.8247702939,11.5316775939,0.0,0.0,11.5316775939
 10/03  21:00:00,101.349526341,7.34950457094,16.6280305958,0.0,32.965339924,36.8579353714,5.83134787058,0.0371475733865,0.0,5.7942002972
 10/03  22:00:00,72.8521599186,6.77406807566,12.2531095498,0.0,25.6355707503,20.6438685092,12.4545376092,0.911755097517,0.0,11.5427825116
 10/03  23:00:00,49.439349563,6.29960872755,8.8675495697,0.0,15.0252895274,11.7056064465,2.38204844778,2.36204844778,0.0,0.02
 10/03  24:00:00,42.4871861064,6.07747079782,7.16321345824,0.0,11.6412384099,10.0650221343,9.4803039975,3.72140695799,0.0,5.75889703951
 10/04  01:00:00,39.6671479032,5.93150281955,6.04978703718,0.0,10.0992000411,10.047477231,4.73569663393,4.71569663393,0.0,0.02
 10/04  02:00:00,36.7387523482,5.80536945311,5.10708101543,0.0,8.25718729233,10.0299323277,11.4738560422,5.71962995829,0.0,5.75422608387
 10/04  03:00:00,35.9357342755,5.71233460629,4.39710042916,0.0,8.25718729233,10.0299323277,6.83946319519,6.81946319519,0.0,0.02
 10/04  04:00:00,36.9484492534,5.63770070789,3.87789198567,0.0,8.25718729233,11.6354268332,13.3679780482,7.60905431202,0.0,5.75892373619
 10/04  05:00:00,44.4649985249,5.62549427461,3.8271398996,0.0,12.1011305571,15.3678112995,13.4604128792,7.688099597,0.0,5.77231328224
 10/04  06:00:00,77.2709199722,6.058384765,6.6721474454,0.0,19.7275818095,37.2640762949,19.7625249183,8.19340568641,0.0,11.5691192319
 10/04  07:00:00,91.4975795543,6.44180733684,9.44748084793,0.0,24.3117294858,51.2795993405,16.5337517208,4.92726876811,0.0,11.6064829527
 10/04  08:00:00,78.676651975,6.10870001459,8.23444000261,0.0,23.6694662846,40.6342015617,23.4420822024,0.028459602894,0.0,23.4136225995
 10/04  09:00:00,78.6051703019,6.26465392663,13.0141711858,0.0,23.6694662846,35.6302164847,41.3775246674,0.0,18.025,23.3525246674
 10/04  10:00:00,64.083442411,6.28046762814,16.073215329,0.0,18.7433767983,22.9618409725,35.5187517108,0.0,18.025,17.4937517108
 10/04  11:00:00,67.9320375612,6.52690864641,19.6774902296,0.0,18.7433767983,22.9618409725,35.4901718638,0.0,18.025,17.4651718638
 10/04  12:00:00,70.8543434091,6.74393223832,22.3393248457,0.0,18.5889407304,23.1597249699,35.4900185905,0.0,18.025,17.4650185905
 10/04  13:00:00,73.5554901479,6.93593864966,24.6019629637,0.0,18.7433767983,23.2517909448,35.4882150206,0.0,18.025,17.4632150206
 10/04  14:00:00,75.4038927197,7.06843278935,26.3178712744,0.0,18.7433767983,23.2517909448,35.4882397877,0.0,18.025,17.4632397877
 10/04  15:00:00,75.7105015554,7.12797558837,26.8548872746,0.0,18.7433767983,22.9618409725,35.4882634945,0.0,18.025,17.4632634945
 10/04  16:00:00,79.7742225942,7.15455396894,26.4407269498,0.0,18.7433767983,27.431320555,23.7837617631,0.0,18.025,5.75876176312
 10/04  17:00:00,91.4936420913,7.38813868374,25.7384414698,0.0,17.6635504202,40.6971502883,0.369010122272,0.0,0.0,0.369010122272
 10/04  18:00:00,97.7017961036,7.37916031704,21.6830653706,0.0,27.5259009287,37.3340067412,11.2100586645,0.0,0.0,11.2100586645
 10/04  19:00:00,100.474024493,7.3401034006,18.4008603783,0.0,33.8341110165,33.3544677425,5.77648737646,0.0,0.0,5.77648737646
 10/04  20:00:00,107.419051479,7.3684857447,17.1633425415,0.0,36.5179666069,38.8247702939,5.80584975898,0.0291150933182,0.0,5.77673466567
 10/04  21:00:00,100.805790964,7.28886455481,16.1449280386,0.0,32.965339924,36.8579353714,11.5702254129,0.0,0.0,11.5702254129
 10/04  22:00:00,73.2298633926,6.79342996469,12.6114465705,0.0,25.6355707503,20.6438685092,11.6978839659,0.155025840562,0.0,11.5428581254
 10/04  23:00:00,50.3057490024,6.36988847028,9.66366609228,0.0,15.0252895274,11.7056064465,0.292280397219,0.272280397219,0.0,0.02
 10/04  24:00:00,43.519292236,6.17104455498,8.1017430334,0.0,11.6412384099,10.0650221343,6.41901323153,0.660118116397,0.0,5.75889511513
 10/05  01:00:00,40.6365833067,6.02440374741,6.92632042568,0.0,10.0992000411,10.047477231,1.3011714254,1.2811714254,0.0,0.02
 10/05  02:00:00,37.631662864,5.89273496954,5.91262355743,0.0,8.25718729233,10.0299323277,7.7586270027,2.00422042982,0.0,5.75440657288
 10/05  03:00:00,36.7472714251,5.79344913258,5.12752184328,0.0,8.25718729233,10.0299323277,3.59094018397,3.57094018397,0.0,0.02
 10/05  04:00:00,37.635267792,5.71132455779,4.49108379438,0.0,8.25718729233,11.6354268332,11.0304801026,5.27153630547,0.0,5.75894379712
 10/05  05:00:00,45.0841721742,5.69345997235,4.37834380013,0.0,12.1011305571,15.3678112995,12.06123927,6.28898327085,0.0,5.77225599919
 10/05  06:00:00,78.084848943,6.14703231835,7.39742226952,0.0,19.7275818095,37.2640762949,18.5391394568,6.96881458696,0.0,11.5703248699
 10/05  07:00:00,92.3434884976,6.53365588743,10.2015318854,0.0,24.3117294858,51.2795993405,16.0471590211,4.44063836933,0.0,11.6065206518
 10/05  08:00:00,79.4082350181,6.18015498872,8.894562084,0.0,23.6694662846,40.6342015617,23.4444379311,0.0305610937345,0.0,23.4138768374
 10/05  09:00:00,79.1281560311,6.31705918654,13.4847468693,0.0,23.6694662846,35.6302164847,41.3769281728,0.0,18.025,23.3519281728
 10/05  10:00:00,64.1383358647,6.30081326659,16.1077598907,0.0,18.7433767983,22.9618409725,35.5182409383,0.0,18.025,17.4932409383
 10/05  11:00:00,67.951655097,6.52732679619,19.6966874621,0.0,18.7433767983,22.9618409725,35.4903656236,0.0,18.025,17.4653656236
 10/05  12:00:00,70.7768444563,6.73146231217,22.2742936696,0.0,18.5889407304,23.1597249699,35.4902491607,0.0,18.025,17.4652491607
 10/05  13:00:00,73.7985102482,6.92423369559,24.8566858137,0.0,18.7433767983,23.2517909448,35.4884816531,0.0,18.025,17.4634816531
 10/05  14:00:00,76.636793463,7.0952017176,27.5240008837,0.0,18.7433767983,23.2517909448,35.4885435969,0.0,18.025,17.4635435969
 10/05  15:00:00,77.6126746036,7.18750021149,28.6975334928,0.0,18.7433767983,22.9618409725,35.4886043483,0.0,18.025,17.4636043483
 10/05  16:00:00,81.9017366525,7.24006100682,28.4827316689,0.0,18.7433767983,27.431320555,23.7835801806,0.0,18.025,5.75858018059
 10/05  17:00:00,92.329051247,7.42719562478,26.5347902669,0.0,17.6635504202,40.6971502883,5.76767329526,0.0,0.0,5.76767329526
 10/05  18:00:00,99.4199943225,7.4456916586,23.3347262561,0.0,27.5259009287,37.3340067412,5.79038294622,0.0,0.0,5.79038294622
 10/05  19:00:00,102.747344035,7.42772084189,20.5865574941,0.0,33.8341110165,33.3544677425,5.77660828387,0.0,0.0,5.77660828387
 10/05  20:00:00,109.420068848,7.50656069016,19.0262800584,0.0,36.5179666069,38.8247702939,11.5317719749,0.0,0.0,11.5317719749
 10/05  21:00:00,102.569070451,7.4302345964,17.7668309425,0.0,32.965339924,36.8579353714,5.79428662661,0.0,0.0,5.79428662661
 10/05  22:00:00,74.3514581853,6.89248772251,13.6339779414,0.0,25.6355707503,20.6438685092,11.5429752327,0.0,0.0,11.5429752327
 10/05  23:00:00,51.0831298741,6.44359919365,10.367333648,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/05  24:00:00,44.156019038,6.2331993349,8.67631330648,0.0,11.6412384099,10.0650221343,5.77171334394,0.0127628251309,0.0,5.75895051881
 10/06  01:00:00,41.2062941657,6.08323032339,7.43720223336,0.0,10.0992000411,10.047477231,0.424335393209,0.404335393209,0.0,0.02
 10/06  02:00:00,38.1444228903,5.94956790181,6.36854976973,0.0,8.25718729233,10.0299323277,6.84911325141,1.0948347116,0.0,5.75427853982
 10/06  03:00:00,37.2548056662,5.84984230213,5.5786605153,0.0,8.25718729233,10.0299323277,1.86925531522,1.84925531522,0.0,0.02
 10/06  04:00:00,38.1592940279,5.76971611723,4.95671689548,0.0,8.25718729233,11.6354268332,8.68120237986,2.92230422141,0.0,5.75889815845
 10/06  05:00:00,45.5757803404,5.75196657654,4.81144132083,0.0,12.1011305571,15.3678112995,9.63386667475,3.86142951088,0.0,5.77243716386
 10/06  06:00:00,78.6783134656,6.21873901247,7.91917305986,0.0,19.7275818095,37.2640762949,15.4952382548,3.92513058119,0.0,11.5701076737
 10/06  07:00:00,92.9786915262,6.61026064796,10.7601207319,0.0,24.3117294858,51.2795993405,13.7166567574,2.11034503345,0.0,11.6063117239
 10/06  08:00:00,80.7683202998,6.27775692735,10.157038595,0.0,23.6694662846,40.6342015617,23.4187047139,0.00957716574897,0.0,23.4091275481
 10/06  09:00:00,83.0500812906,6.46651302775,17.2572157315,0.0,23.6694662846,35.6302164847,41.3768634897,0.0,18.025,23.3518634897
 10/06  10:00:00,67.6435020813,6.45799636848,19.4557386769,0.0,18.7433767983,22.9618409725,35.5199003011,0.0,18.025,17.4949003011
 10/06  11:00:00,70.8141340036,6.6942084694,22.3922825096,0.0,18.7433767983,22.9618409725,35.4901477904,0.0,18.025,17.4651477904
 10/06  12:00:00,73.9280272276,6.92518972505,25.2317463286,0.0,18.5889407304,23.1597249699,35.4876382871,0.0,18.025,17.4626382871
 10/06  13:00:00,77.3755070992,7.14558225735,28.2123319736,0.0,18.7433767983,23.2517909448,35.4859165375,0.0,18.025,17.4609165375
 10/06  14:00:00,80.1651992918,7.32210567483,30.8255006028,0.0,18.7433767983,23.2517909448,35.4860260835,0.0,18.025,17.4610260835
 10/06  15:00:00,80.2819403591,7.37888840075,31.1754089027,0.0,18.7433767983,22.9618409725,35.4861338193,0.0,18.025,17.4611338193
 10/06  16:00:00,84.031862443,7.40089080622,30.4520248173,0.0,18.7433767983,27.431320555,23.7837976394,0.0,18.025,5.75879763936
 10/06  17:00:00,95.2065072346,7.61590593605,29.2235319556,0.0,17.6635504202,40.6971502883,5.76774444644,0.0,0.0,5.76774444644
 10/06  18:00:00,103.15276198,7.67418798188,26.8389927246,0.0,27.5259009287,37.3340067412,5.79013025853,0.0,0.0,5.79013025853
 10/06  19:00:00,107.584145823,7.69045323236,25.1606201074,0.0,33.8341110165,33.3544677425,5.7769772176,0.0,0.0,5.7769772176
 10/06  20:00:00,113.171058823,7.74436728343,22.5394598217,0.0,36.5179666069,38.8247702939,11.5332362622,0.0,0.0,11.5332362622
 10/06  21:00:00,104.880982394,7.63200179732,19.8769694567,0.0,32.965339924,36.8579353714,5.79514767733,0.0,0.0,5.79514767733
 10/06  22:00:00,76.3368133184,7.07192119299,15.4398942547,0.0,25.6355707503,20.6438685092,11.543031393,0.0,0.0,11.543031393
 10/06  23:00:00,52.4658763886,6.57220034626,11.6214754361,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/06  24:00:00,45.1840702099,6.33132312102,9.60624012341,0.0,11.6412384099,10.0650221343,6.05710588935,0.298189819038,0.0,5.75891607031
 10/07  01:00:00,44.985552254,6.1921915015,8.34801425459,0.0,12.8411359301,10.0650221343,7.02400725068,1.26963073814,0.0,5.75437651254
 10/07  02:00:00,39.6104561543,6.08828845616,7.69586301168,0.0,8.25718729233,10.0299323277,0.495491975232,0.475491975232,0.0,0.02
 10/07  03:00:00,39.5858323702,6.06390018759,7.69562529747,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/07  04:00:00,40.9660681314,6.02922741711,7.50397967951,0.0,8.25718729233,11.6354268332,5.75897532929,0.0,0.0,5.75897532929
 10/07  05:00:00,44.7283404323,5.97630181422,7.16092422396,0.0,8.71707943955,15.3327214929,5.76352391283,0.0,0.0,5.76352391283
 10/07  06:00:00,65.6172710077,6.09680202706,7.8334509921,0.0,18.5082010057,25.6353820695,6.62913502954,0.85660139548,0.0,5.77253363406
 10/07  07:00:00,77.5124936785,6.46592737755,10.560479049,0.0,19.4083231844,41.0650158608,12.335125509,0.764487730226,0.0,11.5706377788
 10/07  08:00:00,107.703458479,7.04560173457,16.2951925471,0.0,26.3286599382,57.9988325916,23.5163248217,0.00990279026787,0.0,23.5064220314
 10/07  09:00:00,97.7452973588,6.97737614069,21.5589520573,0.0,26.3286599382,42.8504436482,41.4375607539,0.0,18.025,23.4125607539
 10/07  10:00:00,72.6855307547,6.7200535856,20.7503756027,0.0,21.7447113004,23.4437158914,41.3812987385,0.0,18.025,23.3562987385
 10/07  11:00:00,72.5140976195,6.89026417367,22.8703617314,0.0,19.3027497915,23.426170988,35.5188703165,0.0,18.025,17.4938703165
 10/07  12:00:00,75.0359175777,7.08241601606,25.0577462922,0.0,19.1483137236,23.7250123474,35.4892201688,0.0,18.025,17.4642201688
 10/07  13:00:00,77.6913716613,7.24611755343,27.4039557896,0.0,19.3027497915,23.7161209604,35.4871854581,0.0,18.025,17.4621854581
 10/07  14:00:00,78.9421427114,7.34857989903,28.5522645695,0.0,19.3027497915,23.7161209604,35.4856254905,0.0,18.025,17.4606254905
 10/07  15:00:00,78.1873824594,7.33705962792,28.0989746688,0.0,19.3027497915,23.426170988,35.4858490713,0.0,18.025,17.4608490713
 10/07  16:00:00,80.3146741121,7.2407610901,25.8712645056,0.0,19.3027497915,27.8956505705,23.7836962343,0.0,18.025,5.75869623434
 10/07  17:00:00,85.8366579385,7.27888053994,22.7327099231,0.0,18.2229234133,37.5968344597,5.76323258176,0.0,0.0,5.76323258176
 10/07  18:00:00,99.5667442256,7.34285752575,18.6775880822,0.0,32.690315043,37.0816133363,5.76772997108,0.0,0.0,5.76772997108
 10/07  19:00:00,101.574827977,7.31751731866,16.8314576203,0.0,36.8143715336,33.066984531,5.77683302367,0.0,0.0,5.77683302367
 10/07  20:00:00,107.121945285,7.4044378523,17.0515762614,0.0,36.3493007332,38.7721355839,5.7763599755,0.0,0.0,5.7763599755
 10/07  21:00:00,103.662077027,7.28428088074,15.8297299188,0.0,36.1807251679,36.8228455648,6.21347541595,0.436846523377,0.0,5.77662889257
 10/07  22:00:00,78.3773248354,6.7945549385,12.3550424566,0.0,31.0351095914,20.6438685092,13.2746208928,1.70418594533,0.0,11.5704349474
 10/07  23:00:00,52.412747815,6.35585190656,9.38277034931,0.0,17.4250845679,11.7056064465,8.01128203024,2.23879622182,0.0,5.77248580842
 10/07  24:00:00,44.3182487126,6.14233734768,7.72950346551,0.0,12.8411359301,10.0650221343,10.0302665704,4.2713962948,0.0,5.75887027558
 10/08  01:00:00,43.2473125323,6.00818085825,6.67436493214,0.0,12.925468867,10.100111941,5.44568838123,5.42568838123,0.0,0.02
 10/08  02:00:00,37.3238914712,5.85221880575,5.52594031265,0.0,8.34152022915,10.0650221343,12.0183020877,6.26394246706,0.0,5.75435962069
 10/08  03:00:00,36.5100916756,5.75743004025,4.8069321058,0.0,8.34152022915,10.0650221343,7.17349073967,7.15349073967,0.0,0.02
 10/08  04:00:00,37.4035050145,5.67025951414,4.18095510379,0.0,8.34152022915,11.6705166398,14.4522866998,8.6933904384,0.0,5.75889626141
 10/08  05:00:00,40.9180713742,5.58855551666,3.61898188844,0.0,8.80141237637,15.3678112995,10.3110706684,10.2910706684,0.0,0.02
 10/08  06:00:00,61.812437948,5.69943794841,4.42597643711,0.0,18.5082010057,25.6353820695,16.2414019308,10.4688672039,0.0,5.77253472696
 10/08  07:00:00,73.787421358,6.06873780362,7.11317053731,0.0,19.4926561212,41.1001056674,19.2951402217,7.72445836642,0.0,11.5706818552
 10/08  08:00:00,102.841167181,6.66862981378,11.8098597319,0.0,26.3286599382,57.9988325916,29.7221223745,0.346019082653,0.0,29.3761032918
 10/08  09:00:00,90.4099602647,6.62924733169,14.6911645465,0.0,26.2443270014,42.8153538416,41.4384896249,0.0,18.025,23.4134896249
 10/08  10:00:00,67.4043345426,6.45439207623,15.7348345147,0.0,21.7447113004,23.4437158914,35.5481037542,0.0,18.025,17.5231037542
 10/08  11:00:00,67.8154039536,6.625844429,18.3763719982,0.0,19.3449162599,23.4437158914,41.3427821726,0.0,18.025,23.3177821726
 10/08  12:00:00,71.6768904157,6.85350593328,21.8679187031,0.0,19.190480192,23.7425572507,35.4874914262,0.0,18.025,17.4624914262
 10/08  13:00:00,75.0592873161,7.05860796036,25.0190902532,0.0,19.260583323,23.698576057,35.4862409987,0.0,18.025,17.4612409987
 10/08  14:00:00,76.948024645,7.19692967387,26.7695059321,0.0,19.260583323,23.698576057,35.4864183199,0.0,18.025,17.4614183199
 10/08  15:00:00,77.9645769544,7.28182319985,27.9911146814,0.0,19.260583323,23.4086260847,35.4866025317,0.0,18.025,17.4616025317
 10/08  16:00:00,82.0420509957,7.28578890038,27.6133220092,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/08  17:00:00,89.3494552522,7.41714940168,26.1669440638,0.0,18.1807569449,37.5792895564,5.76341064503,0.0,0.0,5.76341064503
 10/08  18:00:00,105.467977465,7.57215782302,24.4689352323,0.0,32.6059821062,37.0465235296,5.76793491089,0.0,0.0,5.76793491089
 10/08  19:00:00,107.114481638,7.57906890893,22.1095553798,0.0,36.8143715336,33.066984531,5.7765576618,0.0,0.0,5.7765576618
 10/08  20:00:00,109.60036917,7.57926018646,19.2357447692,0.0,36.43363367,38.8072253906,5.79338702513,0.0165453586848,0.0,5.77684166644
 10/08  21:00:00,105.212305245,7.42221303191,17.3614391856,0.0,36.0963922311,36.7877557581,11.5337031163,0.0,0.0,11.5337031163
 10/08  22:00:00,79.551899811,6.91397245728,13.5296220745,0.0,30.9507766546,20.6087787026,6.05182396823,0.256773821157,0.0,5.79505014707
 10/08  23:00:00,53.3664665398,6.44882804963,10.2435066923,0.0,17.4250845679,11.7056064465,6.77146544246,0.998894557926,0.0,5.77257088453
 10/08  24:00:00,45.017280056,6.19899902062,8.25245049511,0.0,12.925468867,10.100111941,9.10789783672,3.34887890026,0.0,5.75901893646
 10/09  01:00:00,43.4326257845,6.02623604258,6.84161550258,0.0,12.925468867,10.100111941,11.7446878787,5.99028074333,0.0,5.75440713537
 10/09  02:00:00,37.4602628883,5.86570490266,5.64882829187,0.0,8.34152022915,10.0650221343,6.94533799626,6.92533799626,0.0,0.02
 10/09  03:00:00,36.2791639035,5.73153234536,4.60189699704,0.0,8.34152022915,10.0650221343,15.0912756652,9.33706753776,0.0,5.75420812747
 10/09  04:00:00,37.1759499133,5.64573906619,3.97792367909,0.0,8.34152022915,11.6705166398,9.93683658753,9.91683658753,0.0,0.02
 10/09  05:00:00,40.8433584524,5.58196299711,3.550852509,0.0,8.80141237637,15.3678112995,16.2828159285,10.5192344574,0.0,5.76358147111
 10/09  06:00:00,61.6298688949,5.67995616345,4.26288637861,0.0,18.5082010057,25.6353820695,16.6890220985,10.9164405687,0.0,5.77258152981
 10/09  07:00:00,73.439681512,6.03033924236,6.803817611,0.0,19.4926561212,41.1001056674,20.2391115301,8.66853921336,0.0,11.5705723168
 10/09  08:00:00,102.606573293,6.64335546999,11.6005339454,0.0,26.3286599382,57.9988325916,24.2037623192,0.697107288206,0.0,23.506655031
 10/09  09:00:00,90.4813983229,6.63584479671,14.7559963857,0.0,26.2443270014,42.8153538416,41.440213822,0.0,18.025,23.415213822
 10/09  10:00:00,68.4120911138,6.4965917948,16.7003882489,0.0,21.7447113004,23.4437158914,41.3816233331,0.0,18.025,23.3566233331
 10/09  11:00:00,69.0909673023,6.68362278192,19.5941532326,0.0,19.3449162599,23.4437158914,35.5186336127,0.0,18.025,17.4936336127
 10/09  12:00:00,71.7484630026,6.88427265471,21.9087204175,0.0,19.190480192,23.7425572507,35.4876366628,0.0,18.025,17.4626366628
 10/09  13:00:00,74.269421378,7.05396068347,24.233869435,0.0,19.260583323,23.698576057,35.4876967089,0.0,18.025,17.4626967089
 10/09  14:00:00,75.9041895844,7.1778721213,25.7447261991,0.0,19.260583323,23.698576057,35.4879072505,0.0,18.025,17.4629072505
 10/09  15:00:00,76.0002913128,7.22335386204,26.0852961429,0.0,19.260583323,23.4086260847,35.4881256389,0.0,18.025,17.4631256389
 10/09  16:00:00,78.6305562794,7.16370664509,24.3239077457,0.0,19.260583323,27.8781056672,23.7837818788,0.0,18.025,5.75878187882
 10/09  17:00:00,85.0976965868,7.23926972739,22.0930619434,0.0,18.1807569449,37.5792895564,5.76338805165,0.0,0.0,5.76338805165
 10/09  18:00:00,102.776415433,7.41345790999,20.0520721775,0.0,32.6059821062,37.0465235296,5.76788742407,0.0,0.0,5.76788742407
 10/09  19:00:00,104.12164399,7.49915565695,19.196626389,0.0,36.8143715336,33.066984531,5.77690094259,0.0,0.0,5.77690094259
 10/09  20:00:00,107.095827426,7.39286158021,16.9176025617,0.0,36.43363367,38.8072253906,7.39098231521,1.61382373238,0.0,5.77715858284
 10/09  21:00:00,104.097396205,7.33563480329,16.3331078421,0.0,36.0963922311,36.7877557581,7.34886486696,1.57218353874,0.0,5.77668132821
 10/09  22:00:00,80.375700463,6.9873644642,14.2800185949,0.0,30.9507766546,20.6087787026,12.0341937912,0.463500777922,0.0,11.5706930132
 10/09  23:00:00,53.9976813901,6.50224649274,10.8213012988,0.0,17.4250845679,11.7056064465,7.03918860327,1.26662486085,0.0,5.77256374243
 10/09  24:00:00,45.7069633944,6.26484778362,8.87627789569,0.0,12.925468867,10.100111941,8.00796379151,2.24901292581,0.0,5.7589508657
 10/10  01:00:00,41.0474750725,6.06824102667,7.2933692061,0.0,10.0992000411,10.047477231,3.65280619727,3.63280619727,0.0,0.02
 10/10  02:00:00,38.0693012031,5.94098405703,6.30200151602,0.0,8.25718729233,10.0299323277,9.36090781757,3.6066313075,0.0,5.75427651007
 10/10  03:00:00,37.1601345897,5.84085481119,5.49297227235,0.0,8.25718729233,10.0299323277,4.76589180872,4.74589180872,0.0,0.02
 10/10  04:00:00,37.886923113,5.74356663942,4.71048268946,0.0,8.25718729233,11.6354268332,12.8073028153,7.04834308592,0.0,5.75895972939
 10/10  05:00:00,45.3341430361,5.72694002898,4.59481368148,0.0,12.1011305571,15.3678112995,13.370127738,7.59749902481,0.0,5.77262871317
 10/10  06:00:00,78.4551841553,6.19431993869,7.72043964629,0.0,19.7275818095,37.2640762949,18.8188909168,7.2495665837,0.0,11.5693243331
 10/10  07:00:00,92.4037722416,6.54914131764,10.2462788355,0.0,24.3117294858,51.2795993405,17.0405812532,5.43303565073,0.0,11.6075456024
 10/10  08:00:00,78.0788901014,6.0779604506,7.6673810216,0.0,23.6694662846,40.6342015617,24.5442005293,1.12989588073,0.0,23.4143046486
 10/10  09:00:00,73.1027179265,6.04538609944,7.73095588269,0.0,23.6694662846,35.6302164847,41.6679353394,0.290682654837,18.025,23.3522526846
 10/10  10:00:00,54.4945467127,5.88101791621,6.88375095057,0.0,18.7433767983,22.9618409725,36.6083836192,1.08780029596,18.025,17.4955833232
 10/10  11:00:00,54.4232682852,5.83557780108,6.86003848329,0.0,18.7433767983,22.9618409725,35.8595180248,0.366899782785,18.025,17.467618242
 10/10  12:00:00,53.6421742579,5.78097316173,6.09010304842,0.0,18.5889407304,23.1597249699,37.2623060684,1.771373276,18.025,17.4659327924
 10/10  13:00:00,55.6081773764,5.97754747537,7.61302616664,0.0,18.7433767983,23.2517909448,35.4914313684,0.0,18.025,17.4664313684
 10/10  14:00:00,56.1107240809,6.04656793026,8.04655554507,0.0,18.7433767983,23.2517909448,35.4886654193,0.0,18.025,17.4636654193
 10/10  15:00:00,56.681415726,6.06759998534,8.88616377753,0.0,18.7433767983,22.9618409725,35.5487702931,0.059834279343,18.025,17.4639360138
 10/10  16:00:00,60.6808804909,6.06929075336,8.43263393287,0.0,18.7433767983,27.431320555,23.7839234071,0.0,18.025,5.75892340708
 10/10  17:00:00,73.8525987045,6.25185032206,9.23366454779,0.0,17.6635504202,40.6971502883,0.577296405437,0.557296405437,0.0,0.02
 10/10  18:00:00,86.7385694387,6.4093682478,9.80558992319,0.0,27.5259009287,37.3340067412,13.8066384926,2.24547122191,0.0,11.5611672707
 10/10  19:00:00,91.5164381835,6.48956775382,10.2937819448,0.0,33.8341110165,33.3544677425,9.03939920972,3.26274329493,0.0,5.77665591479
 10/10  20:00:00,100.751101524,6.6503566829,11.2134925022,0.0,36.5179666069,38.8247702939,11.0964823511,5.31953915107,0.0,5.77694320002
 10/10  21:00:00,95.7851827388,6.72946775959,11.6836748656,0.0,32.965339924,36.8579353714,17.2425178359,5.67146951826,0.0,11.5710483177
 10/10  22:00:00,68.7396007198,6.27096248693,8.64361962703,0.0,25.6355707503,20.6438685092,17.7240022046,6.18039717156,0.0,11.5436050331
 10/10  23:00:00,45.9421136993,5.86683366738,5.80306809159,0.0,15.0252895274,11.7056064465,7.8791511267,7.8591511267,0.0,0.02
 10/10  24:00:00,39.6210826245,5.72077290707,4.6537914458,0.0,11.6412384099,10.0650221343,14.7067413592,8.94769617349,0.0,5.75904518571
 10/11  01:00:00,37.2131164636,5.62436890361,3.90287708993,0.0,10.0992000411,10.047477231,9.09091596664,9.07091596664,0.0,0.02
 10/11  02:00:00,34.6939740072,5.54797026745,3.31968966344,0.0,8.25718729233,10.0299323277,14.9966168088,9.24224651131,0.0,5.75437029747
 10/11  03:00:00,34.3696009369,5.51265603747,3.03063303898,0.0,8.25718729233,10.0299323277,9.5309020968,9.5109020968,0.0,0.02
 10/11  04:00:00,35.8043781942,5.49310609557,2.87839943967,0.0,8.25718729233,11.6354268332,15.4485285417,9.68947815438,0.0,5.75905038731
 10/11  05:00:00,43.585101362,5.51296062031,3.05974758065,0.0,12.1011305571,15.3678112995,14.8898805674,9.11716765898,0.0,5.77271290842
 10/11  06:00:00,76.467059063,5.93510381446,5.9915187412,0.0,19.7275818095,37.2640762949,19.872637645,8.30157614026,0.0,11.5710615047
 10/11  07:00:00,90.3069970325,6.28099604677,8.41764334771,0.0,24.3117294858,51.2795993405,20.2795372915,8.67160838518,0.0,11.6079289063
 10/11  08:00:00,75.7967083657,5.81248056081,5.65067190261,0.0,23.6694662846,40.6342015617,27.2128992187,3.7987955007,0.0,23.414103718
 10/11  09:00:00,71.7250248502,5.88675115703,6.51189840949,0.0,23.6694662846,35.6302164847,42.665276526,1.28475757089,18.025,23.3555189551
 10/11  10:00:00,53.7364071696,5.7676661389,6.23895621027,0.0,18.7433767983,22.9618409725,36.1673049744,0.646034843267,18.025,17.4962701311
 10/11  11:00:00,54.380877741,5.75180980576,6.90141389671,0.0,18.7433767983,22.9618409725,35.492922192,0.0,18.025,17.467922192
 10/11  12:00:00,55.1136089566,5.78243936274,7.56006644841,0.0,18.5889407304,23.1597249699,35.4897504116,0.0,18.025,17.4647504116
 10/11  13:00:00,55.8145855442,5.85254090973,7.94444020659,0.0,18.7433767983,23.2517909448,35.4903348908,0.0,18.025,17.4653348908
 10/11  14:00:00,56.555672134,5.89384262502,8.64422531441,0.0,18.7433767983,23.2517909448,35.4893740628,0.0,18.025,17.4643740628
 10/11  15:00:00,56.6932312308,5.92125158913,9.04432499233,0.0,18.7433767983,22.9618409725,35.4909009487,0.0,18.025,17.4659009487
 10/11  16:00:00,60.1449614069,5.97322089271,7.99278470808,0.0,18.7433767983,27.431320555,23.7837969003,0.0,18.025,5.7587969003
 10/11  17:00:00,73.9567727814,6.23775359533,9.35193301681,0.0,17.6635504202,40.6971502883,5.76803466458,0.0,0.0,5.76803466458
 10/11  18:00:00,87.1258163297,6.41537188148,10.1868322556,0.0,27.5259009287,37.3340067412,6.00200989483,0.211360383474,0.0,5.79064951135
 10/11  19:00:00,91.6773360183,6.49555944849,10.4486793587,0.0,33.8341110165,33.3544677425,13.4884179497,1.95501978627,0.0,11.5333981634
 10/11  20:00:00,100.931507567,6.66630844116,11.3779440909,0.0,36.5179666069,38.8247702939,10.2683404425,4.49116121225,0.0,5.7771792302
 10/11  21:00:00,95.6157022184,6.70531721566,11.5383370068,0.0,32.965339924,36.8579353714,17.1533899042,5.58312909526,0.0,11.5702608089
 10/11  22:00:00,68.8542139744,6.2832762211,8.74591700082,0.0,25.6355707503,20.6438685092,11.7777727641,5.99586824689,0.0,5.78190451725
 10/11  23:00:00,46.259056112,5.90113370118,6.08570242176,0.0,15.0252895274,11.7056064465,12.4629954597,6.69947082294,0.0,5.76352463672
 10/11  24:00:00,39.9293811327,5.75139885814,4.9314680369,0.0,11.6412384099,10.0650221343,7.41021659181,7.39021659181,0.0,0.02
 10/12  01:00:00,37.5181221833,5.65457286325,4.17767252609,0.0,10.0992000411,10.047477231,13.4292527154,7.67483616021,0.0,5.75441655524
 10/12  02:00:00,34.9109781276,5.56763571521,3.51703134575,0.0,8.25718729233,10.0299323277,8.11736698853,8.09736698853,0.0,0.02
 10/12  03:00:00,34.4808814875,5.51985431859,3.13470782435,0.0,8.25718729233,10.0299323277,14.3338148242,8.57930270128,0.0,5.75451212295
 10/12  04:00:00,35.8696174235,5.4954629091,2.94128365062,0.0,8.25718729233,11.6354268332,8.94688628127,8.92688628127,0.0,0.02
 10/12  05:00:00,43.6317421334,5.51374040429,3.10560314606,0.0,12.1011305571,15.3678112995,14.3914791493,8.61879098045,0.0,5.7726881688
 10/12  06:00:00,76.88407394,5.97981105534,6.36382312237,0.0,19.7275818095,37.2640762949,19.6991674407,8.12770927656,0.0,11.5714581642
 10/12  07:00:00,91.3234042391,6.38667632169,9.32835427709,0.0,24.3117294858,51.2795993405,23.5031156963,6.10120781859,0.0,17.4019078777
 10/12  08:00:00,76.8564154921,5.91030778238,6.61254552493,0.0,23.6694662846,40.6342015617,24.7603704574,1.34718325678,0.0,23.4131872006
 10/12  09:00:00,71.9894415019,5.89930234449,6.76375906383,0.0,23.6694662846,35.6302164847,36.0104335111,0.462124550128,18.025,17.523308961
 10/12  10:00:00,53.1432438568,5.70650620288,5.70694990374,0.0,18.7433767983,22.9618409725,36.4255656904,0.904356064554,18.025,17.4962096259
 10/12  11:00:00,54.4570703032,5.83190252822,6.89751124767,0.0,18.7433767983,22.9618409725,35.6222097433,0.129044023293,18.025,17.46816572
 10/12  12:00:00,56.0969824495,5.91925121164,8.40662617072,0.0,18.5889407304,23.1597249699,35.583519435,0.0932517345302,18.025,17.4652677004
 10/12  13:00:00,58.7322978522,6.1528998537,10.561791659,0.0,18.7433767983,23.2517909448,41.3034683694,0.0,18.025,23.2784683694
 10/12  14:00:00,60.039012891,6.26210899169,11.7592975661,0.0,18.7433767983,23.2517909448,35.4873818538,0.0,18.025,17.4623818538
 10/12  15:00:00,60.9538531034,6.33537139469,12.8908257171,0.0,18.7433767983,22.9618409725,35.4877374243,0.0,18.025,17.4627374243
 10/12  16:00:00,64.3290290016,6.35475083304,11.7953221857,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/12  17:00:00,76.6513315541,6.54887470817,11.7353632961,0.0,17.6635504202,40.6971502883,5.76799140829,0.0,0.0,5.76799140829
 10/12  18:00:00,88.6869099568,6.63406796416,11.5292122073,0.0,27.5259009287,37.3340067412,12.24131138,0.680111548738,0.0,11.5611998313
 10/12  19:00:00,93.1099740627,6.69043968166,11.6864355162,0.0,33.8341110165,33.3544677425,7.90266722199,2.12546912664,0.0,5.77719809535
 10/12  20:00:00,102.093012106,6.82431871444,12.3814369127,0.0,36.5179666069,38.8247702939,9.46391002164,3.68789337368,0.0,5.77601664796
 10/12  21:00:00,96.3794872767,6.81332642788,12.1941020915,0.0,32.965339924,36.8579353714,16.4781915995,4.90756472103,0.0,11.5706268785
 10/12  22:00:00,69.2368375753,6.34324640525,9.06856920906,0.0,25.6355707503,20.6438685092,12.1504473565,6.36867994891,0.0,5.78176740762
 10/12  23:00:00,46.3634740851,5.92751724944,6.16373325114,0.0,15.0252895274,11.7056064465,13.6360837924,7.87252592413,0.0,5.76355786828
 10/12  24:00:00,39.806434972,5.74963686943,4.81027449182,0.0,11.6412384099,10.0650221343,14.690727336,8.93169640899,0.0,5.75903092706
 10/13  01:00:00,37.2100155511,5.6298195499,3.89432490724,0.0,10.0992000411,10.047477231,9.75535988215,9.73535988215,0.0,0.02
 10/13  02:00:00,34.5250173781,5.5344509856,3.16424632097,0.0,8.25718729233,10.0299323277,16.4212145041,10.6667335976,0.0,5.75448090648
 10/13  03:00:00,34.0965959495,5.48898695699,2.78129484326,0.0,8.25718729233,10.0299323277,11.7605144613,11.7405144613,0.0,0.02
 10/13  04:00:00,35.4226626092,5.45872916916,2.53105270666,0.0,8.25718729233,11.6354268332,18.3536659603,12.5946577184,0.0,5.75900824184
 10/13  05:00:00,43.0698408037,5.46571048247,2.59172801101,0.0,12.1011305571,15.3678112995,18.3303549444,12.5587513022,0.0,5.77160364219
 10/13  06:00:00,75.2634249468,5.80669485922,4.91628579501,0.0,19.7275818095,37.2640762949,24.1736454204,12.6036842422,0.0,11.5699611782
 10/13  07:00:00,89.1659954078,6.15235422757,7.40525889388,0.0,24.3117294858,51.2795993405,22.7630666398,11.1548350534,0.0,11.6082315863
 10/13  08:00:00,75.4668434864,5.77225863763,5.36101614325,0.0,23.6694662846,40.6342015617,26.8198326594,3.40610088922,0.0,23.4137317701
 10/13  09:00:00,71.997235115,5.91069046042,6.76015740484,0.0,23.6694662846,35.6302164847,39.7064550986,0.336759326375,18.025,21.3446957722
 10/13  10:00:00,55.1844609684,5.88097414852,7.5736967816,0.0,18.7433767983,22.9618409725,37.5392728979,0.011881515276,18.025,19.5023913826
 10/13  11:00:00,57.4503663729,6.06449004262,9.65821766927,0.0,18.7433767983,22.9618409725,35.4930935288,0.0,18.025,17.4680935288
 10/13  12:00:00,60.3250893321,6.23158181986,12.3224022475,0.0,18.5889407304,23.1597249699,35.4911997852,0.0,18.025,17.4661997852
 10/13  13:00:00,62.8925351723,6.40283697764,14.4720894227,0.0,18.7433767983,23.2517909448,35.4918874115,0.0,18.025,17.4668874115
 10/13  14:00:00,64.5005559557,6.4997790001,15.9831681169,0.0,18.7433767983,23.2517909448,35.4894952635,0.0,18.025,17.4644952635
 10/13  15:00:00,65.0408871344,6.55507662449,16.7581515748,0.0,18.7433767983,22.9618409725,35.4898701315,0.0,18.025,17.4648701315
 10/13  16:00:00,68.587461737,6.56274860713,15.8457499425,0.0,18.7433767983,27.431320555,23.7838242189,0.0,18.025,5.75882421894
 10/13  17:00:00,79.4934930812,6.75292393688,14.3734744319,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/13  18:00:00,90.4016983746,6.80169002681,13.0763780721,0.0,27.5259009287,37.3340067412,11.5910457722,0.0292672596021,0.0,11.5617785126
 10/13  19:00:00,94.7060797185,6.8547299081,13.1182463094,0.0,33.8341110165,33.3544677425,5.79899394081,0.0220600736953,0.0,5.77693386711
 10/13  20:00:00,103.471086208,6.97953266221,13.6042865474,0.0,36.5179666069,38.8247702939,12.7549405268,1.22164644852,0.0,11.5332940783
 10/13  21:00:00,97.3667152188,6.93005329458,13.0646005893,0.0,32.965339924,36.8579353714,8.14147519248,2.34605299858,0.0,5.79542219389
 10/13  22:00:00,70.0903058924,6.44640025962,9.81887043979,0.0,25.6355707503,20.6438685092,15.3537481735,3.81008795335,0.0,11.5436602202
 10/13  23:00:00,47.0390373621,6.01076252867,6.75605373095,0.0,15.0252895274,11.7056064465,5.99335246355,5.97335246355,0.0,0.02
 10/13  24:00:00,40.2627001234,5.81058259705,5.20559326065,0.0,11.6412384099,10.0650221343,13.6721294597,7.91414050123,0.0,5.75798895847
 10/14  01:00:00,40.5877408507,5.71241993854,4.42996248118,0.0,12.8411359301,10.0650221343,14.857019342,9.10259964881,0.0,5.75441969318
 10/14  02:00:00,34.8334067855,5.57600624282,3.43108278624,0.0,8.25718729233,10.0299323277,10.4264778357,10.4064778357,0.0,0.02
 10/14  03:00:00,34.2754381031,5.5144466565,2.9346723968,0.0,8.25718729233,10.0299323277,11.8890994325,11.8690994325,0.0,0.02
 10/14  04:00:00,35.5373714864,5.47664901148,2.6278443825,0.0,8.25718729233,11.6354268332,18.87126829,13.1121636477,0.0,5.75910464234
 10/14  05:00:00,39.4558516829,5.44560861994,2.4191078389,0.0,8.71707943955,15.3327214929,19.4827690782,13.7190293716,0.0,5.76373970662
 10/14  06:00:00,60.2579695353,5.52946057782,3.0414617547,0.0,18.5082010057,25.6353820695,20.0067593689,14.2338789627,0.0,5.77288040622
 10/14  07:00:00,70.9282860628,5.75305052551,4.68909763153,0.0,19.4083231844,41.0650158608,23.9040501447,12.3349778599,0.0,11.5690722848
 10/14  08:00:00,99.2109243335,6.26533248626,8.58286108542,0.0,26.3286599382,57.9988325916,26.6981899234,3.18658357712,0.0,23.5116063463
 10/14  09:00:00,84.5941255179,6.24166296888,9.14344936951,0.0,26.3286599382,42.8504436482,41.5033892589,0.0606182256943,18.025,23.4177710332
 10/14  10:00:00,60.5949436029,6.06402020139,9.31578963479,0.0,21.7447113004,23.4437158914,41.3850750773,0.0,18.025,23.3600750773
 10/14  11:00:00,60.7433013139,6.24882398082,11.740980068,0.0,19.3027497915,23.426170988,35.520876972,0.0,18.025,17.495876972
 10/14  12:00:00,63.8194368859,6.44776015605,14.4759069036,0.0,19.1483137236,23.7250123474,35.4895938202,0.0,18.025,17.4645938202
 10/14  13:00:00,67.277963269,6.63079609513,17.6058531779,0.0,19.3027497915,23.7161209604,35.4898304907,0.0,18.025,17.4648304907
 10/14  14:00:00,69.0282438841,6.74145038138,19.2454793737,0.0,19.3027497915,23.7161209604,35.4902267705,0.0,18.025,17.4652267705
 10/14  15:00:00,69.2781445833,6.76673157106,19.7600488408,0.0,19.3027497915,23.426170988,35.4906380676,0.0,18.025,17.4656380676
 10/14  16:00:00,72.5326213268,6.71475677597,18.6152011795,0.0,19.3027497915,27.8956505705,23.7839090436,0.0,18.025,5.75890904355
 10/14  17:00:00,79.1268172993,6.82632119526,16.475404251,0.0,18.2229234133,37.5968344597,5.76361299316,0.0,0.0,5.76361299316
 10/14  18:00:00,96.9338329265,6.96050125379,14.5430044466,0.0,32.690315043,37.0816133363,5.78674135552,0.0185252521923,0.0,5.76821610333
 10/14  19:00:00,98.8913686833,7.02179719666,14.4436862369,0.0,36.8143715336,33.066984531,5.77697108438,0.0,0.0,5.77697108438
 10/14  20:00:00,104.601695798,7.13221966988,14.803511367,0.0,36.3493007332,38.7721355839,6.12721002448,0.350709344603,0.0,5.77650067987
 10/14  21:00:00,101.506635082,7.04026127768,13.9182710469,0.0,36.1807251679,36.8228455648,7.29714251202,1.51979055557,0.0,5.77735195645
 10/14  22:00:00,76.603792334,6.58103867994,10.7949800686,0.0,31.0351095914,20.6438685092,14.1292894539,2.55758874764,0.0,11.5717007063
 10/14  23:00:00,50.516924307,6.13448459779,7.70828457209,0.0,17.4250845679,11.7056064465,10.3406005346,4.56787684276,0.0,5.77272369188
 10/14  24:00:00,42.5580990049,5.94054404355,6.17112825916,0.0,12.8411359301,10.0650221343,12.4343060966,6.67518530304,0.0,5.75912079359
 10/15  01:00:00,41.5733621881,5.81538722513,5.19319610603,0.0,12.925468867,10.100111941,7.94898832923,7.92898832923,0.0,0.02
 10/15  02:00:00,35.6544543591,5.6579390171,4.05076902824,0.0,8.34152022915,10.0650221343,15.085790007,9.3312437361,0.0,5.75454627094
 10/15  03:00:00,34.8810712087,5.56884780006,3.36648340125,0.0,8.34152022915,10.0650221343,10.876559708,10.856559708,0.0,0.02
 10/15  04:00:00,36.0592826195,5.52089684792,2.98607888639,0.0,8.34152022915,11.6705166398,18.029459473,12.270348783,0.0,5.75911069002
 10/15  05:00:00,39.941026227,5.48539823704,2.74506726079,0.0,8.80141237637,15.3678112995,18.8176093823,13.0538377538,0.0,5.76377162849
 10/15  06:00:00,60.6120018511,5.56883347624,3.35611643557,0.0,18.5082010057,25.6353820695,19.5172238726,13.7443046049,0.0,5.77291926767
 10/15  07:00:00,71.6838415744,5.82547455176,5.25280199821,0.0,19.4926561212,41.1001056674,22.9898792357,11.4181707875,0.0,11.5717084482
 10/15  08:00:00,100.502694761,6.41556202461,9.72439206629,0.0,26.3286599382,57.9988325916,25.9244772364,2.41444844853,0.0,23.5100287878
 10/15  09:00:00,85.9039694997,6.37399944727,10.4403760768,0.0,26.2443270014,42.8153538416,41.4412823661,0.0,18.025,23.4162823661
 10/15  10:00:00,62.4766912041,6.1963457024,11.065203744,0.0,21.7447113004,23.4437158914,41.3855510274,0.0,18.025,23.3605510274
