Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/15  11:00:00,63.2116374463,6.39497220523,14.0034542776,0.0,19.3449162599,23.4437158914,35.5212618716,0.0,18.025,17.4962618716
 10/15  12:00:00,66.488417508,6.609081418,16.9238512512,0.0,19.190480192,23.7425572507,35.4879674305,0.0,18.025,17.4629674305
 10/15  13:00:00,69.2878792206,6.77491793511,19.5313566361,0.0,19.260583323,23.698576057,35.4882455567,0.0,18.025,17.4632455567
 10/15  14:00:00,71.2269705787,6.90180943006,21.3435564307,0.0,19.260583323,23.698576057,35.4886992432,0.0,18.025,17.4636992432
 10/15  15:00:00,71.978252567,6.96658227803,22.3200154687,0.0,19.260583323,23.4086260847,35.4891596133,0.0,18.025,17.4641596133
 10/15  16:00:00,75.3434099555,6.92327716722,21.277176305,0.0,19.260583323,27.8781056672,23.7839034876,0.0,18.025,5.75890348758
 10/15  17:00:00,82.1811657299,7.0254740767,19.3903092143,0.0,18.1807569449,37.5792895564,5.76360886328,0.0,0.0,5.76360886328
 10/15  18:00:00,99.0524214635,7.15274084712,16.5887739467,0.0,32.6059821062,37.0465235296,5.76805472499,0.0,0.0,5.76805472499
 10/15  19:00:00,100.459814183,7.18143694103,15.8524864081,0.0,36.8143715336,33.066984531,5.77718245791,0.0,0.0,5.77718245791
 10/15  20:00:00,105.991188912,7.26537921017,15.9404165542,0.0,36.43363367,38.8072253906,5.86850318079,0.0910787936565,0.0,5.77742438714
 10/15  21:00:00,102.411988132,7.1540267029,14.8292795418,0.0,36.0963922311,36.7877557581,6.82235800614,1.04532629171,0.0,5.77703171443
 10/15  22:00:00,77.3462019392,6.67889753545,11.558944345,0.0,30.9507766546,20.6087787026,13.568754367,1.9969294599,0.0,11.5718249071
 10/15  23:00:00,51.2937963923,6.22159829116,8.39803912631,0.0,17.4250845679,11.7056064465,9.16326490648,3.39051439364,0.0,5.77275051284
 10/15  24:00:00,43.3602008888,6.0164087197,6.77793989422,0.0,12.925468867,10.100111941,11.2529421072,5.4937836381,0.0,5.75915846906
 10/16  01:00:00,38.98453971,5.8461441215,5.45251972627,0.0,10.0992000411,10.047477231,6.81159256136,6.79159256136,0.0,0.02
 10/16  02:00:00,35.950668907,5.7066918617,4.41765055322,0.0,8.25718729233,10.0299323277,13.982469267,8.22784424383,0.0,5.75462502313
 10/16  03:00:00,35.1172445853,5.60952483904,3.68140146333,0.0,8.25718729233,10.0299323277,9.68008810248,9.66008810248,0.0,0.02
 10/16  04:00:00,36.2011131185,5.54936003257,3.21886539124,0.0,8.25718729233,11.6354268332,16.6750384288,10.9163935124,0.0,5.75864491634
 10/16  05:00:00,43.7593231227,5.54640492492,3.20050345718,0.0,12.1011305571,15.3678112995,17.1972657315,11.4243052801,0.0,5.77296045142
 10/16  06:00:00,76.2444982066,5.9300216406,5.77400694746,0.0,19.7275818095,37.2640762949,23.4641309903,11.8927992591,0.0,11.5713317312
 10/16  07:00:00,90.4439982489,6.30979537913,8.52579469423,0.0,24.3117294858,51.2795993405,20.5224532903,8.91347078702,0.0,11.6089825033
 10/16  08:00:00,77.3547809342,5.97843990885,7.04275285292,0.0,23.6694662846,40.6342015617,24.3667748596,0.947983848278,0.0,23.4187910113
 10/16  09:00:00,75.3679277127,6.15131544458,9.89021106617,0.0,23.6694662846,35.6302164847,41.3853942564,0.0,18.025,23.3603942564
 10/16  10:00:00,60.3076470181,6.15828626664,12.4195600375,0.0,18.7433767983,22.9618409725,35.5226616343,0.0,18.025,17.4976616343
 10/16  11:00:00,64.3183505762,6.40299139723,16.1876936486,0.0,18.7433767983,22.9618409725,35.4928957326,0.0,18.025,17.4678957326
 10/16  12:00:00,68.3686087491,6.64632827836,19.9511664779,0.0,18.5889407304,23.1597249699,35.4907575905,0.0,18.025,17.4657575905
 10/16  13:00:00,71.2933909836,6.8397115249,22.436063851,0.0,18.7433767983,23.2517909448,35.4894126055,0.0,18.025,17.4644126055
 10/16  14:00:00,73.2647335636,6.98326227285,24.2638554401,0.0,18.7433767983,23.2517909448,35.4899141212,0.0,18.025,17.4649141212
 10/16  15:00:00,73.6992473661,7.0542141764,24.9173672137,0.0,18.7433767983,22.9618409725,35.4904116928,0.0,18.025,17.4654116928
 10/16  16:00:00,76.9271504925,7.03603706165,23.7121440011,0.0,18.7433767983,27.431320555,23.784024154,0.0,18.025,5.75902415403
 10/16  17:00:00,87.4290884328,7.19431750007,21.8676657334,0.0,17.6635504202,40.6971502883,5.76825460132,0.0,0.0,5.76825460132
 10/16  18:00:00,95.1760755862,7.18494544934,17.4674840142,0.0,27.5259009287,37.3340067412,5.79091643922,0.0,0.0,5.79091643922
 10/16  19:00:00,97.5493548117,7.141656214,15.6745768694,0.0,33.8341110165,33.3544677425,11.5340174301,0.0,0.0,11.5340174301
 10/16  20:00:00,106.135844796,7.25608284897,15.9924825821,0.0,36.5179666069,38.8247702939,5.79238596663,0.0149465414159,0.0,5.77743942521
 10/16  21:00:00,100.155876657,7.22401735635,15.5597748129,0.0,32.965339924,36.8579353714,11.8134152289,0.242283526099,0.0,11.5711317028
 10/16  22:00:00,72.8358225394,6.74136018116,12.2694147209,0.0,25.6355707503,20.6438685092,6.48752788084,0.705544561212,0.0,5.78198331963
 10/16  23:00:00,49.2580805708,6.25224862963,8.73359640937,0.0,15.0252895274,11.7056064465,7.95935480637,2.19554235983,0.0,5.76381244654
 10/16  24:00:00,42.022439201,6.00769956307,6.76821316905,0.0,11.6412384099,10.0650221343,4.70364157191,4.68364157191,0.0,0.02
 10/17  01:00:00,39.1320210498,5.85984589612,5.58628949027,0.0,10.0992000411,10.047477231,11.8531459844,6.09912695404,0.0,5.75401903034
 10/17  02:00:00,36.1282120767,5.72707581234,4.57481578617,0.0,8.25718729233,10.0299323277,7.52080806155,7.50080806155,0.0,0.02
 10/17  03:00:00,35.2606539146,5.62504140719,3.80928441269,0.0,8.25718729233,10.0299323277,14.7718017171,9.0175629646,0.0,5.75423875247
 10/17  04:00:00,36.2852239429,5.55702987941,3.29531022532,0.0,8.25718729233,11.6354268332,10.3476734732,10.3276734732,0.0,0.02
 10/17  05:00:00,43.8210042064,5.55124286814,3.25734101729,0.0,12.1011305571,15.3678112995,16.6740070705,10.9010505918,0.0,5.77295647872
 10/17  06:00:00,76.5577958772,5.96578407565,6.05153674122,0.0,19.7275818095,37.2640762949,22.1811445805,10.6089632701,0.0,11.5721813103
 10/17  07:00:00,90.4276487123,6.31116938925,8.50805554627,0.0,24.3117294858,51.2795993405,26.4701422739,9.0671444613,0.0,17.4029978126
 10/17  08:00:00,76.9412652966,5.9419507214,6.66572080524,0.0,23.6694662846,40.6342015617,25.0035828552,1.58560482447,0.0,23.4179780308
 10/17  09:00:00,74.7342429403,6.11566785578,9.29217007059,0.0,23.6694662846,35.6302164847,35.5512190722,0.0,18.025,17.5262190722
 10/17  10:00:00,60.7166919443,6.15723141922,12.8296552442,0.0,18.7433767983,22.9618409725,41.3485710527,0.0,18.025,23.3235710527
 10/17  11:00:00,65.9870974427,6.43695853173,17.8224711015,0.0,18.7433767983,22.9618409725,35.493608024,0.0,18.025,17.468608024
 10/17  12:00:00,69.6973829905,6.67583156487,21.2504365632,0.0,18.5889407304,23.1597249699,35.4903528131,0.0,18.025,17.4653528131
 10/17  13:00:00,73.0802524546,6.89827791601,24.1643566634,0.0,18.7433767983,23.2517909448,35.4908737812,0.0,18.025,17.4658737812
 10/17  14:00:00,75.1620367923,7.05259360773,26.0918253217,0.0,18.7433767983,23.2517909448,35.4914074137,0.0,18.025,17.4664074137
 10/17  15:00:00,75.5408101644,7.12612533836,26.6870168406,0.0,18.7433767983,22.9618409725,35.4919397892,0.0,18.025,17.4669397892
 10/17  16:00:00,78.9858239611,7.12233559499,25.6845187819,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,88.8991680081,7.26388068696,23.2681754902,0.0,17.6635504202,40.6971502883,5.76819437596,0.0,0.0,5.76819437596
 10/17  18:00:00,97.2122246779,7.27893552563,19.4096264939,0.0,27.5259009287,37.3340067412,11.5612420668,0.0,0.0,11.5612420668
 10/17  19:00:00,99.8141966344,7.2949998889,17.7860745311,0.0,33.8341110165,33.3544677425,5.77638583986,0.0,0.0,5.77638583986
 10/17  20:00:00,108.050806915,7.40339224037,17.7601315082,0.0,36.5179666069,38.8247702939,5.77737317091,0.0,0.0,5.77737317091
 10/17  21:00:00,102.719515355,7.4256799696,17.9217416881,0.0,32.965339924,36.8579353714,11.5722137825,0.0,0.0,11.5722137825
 10/17  22:00:00,74.7664706345,6.91243646203,14.0289793099,0.0,25.6355707503,20.6438685092,10.2852154769,0.0,0.0,10.2852154769
 10/17  23:00:00,50.8418296902,6.41297334449,10.1566217833,0.0,15.0252895274,11.7056064465,1.48414674985,0.21018385554,0.0,1.27396289431
 10/17  24:00:00,43.7033236619,6.18589751386,8.27088975679,0.0,11.6412384099,10.0650221343,6.96267282502,1.20371671641,0.0,5.75895610861
 10/18  01:00:00,40.7726869928,6.03435755473,7.05244793149,0.0,10.0992000411,10.047477231,1.84954876244,1.82954876244,0.0,0.02
 10/18  02:00:00,37.6866346878,5.89548016241,5.96482593285,0.0,8.25718729233,10.0299323277,8.62930709587,2.87484395776,0.0,5.75446313812
 10/18  03:00:00,36.7292318403,5.78953878115,5.1133697079,0.0,8.25718729233,10.0299323277,4.79682571088,4.77682571088,0.0,0.02
 10/18  04:00:00,37.5824728183,5.70385860124,4.44572311564,0.0,8.25718729233,11.6354268332,12.1343341198,6.37506994098,0.0,5.75926417879
 10/18  05:00:00,44.975912035,5.67949529955,4.28399383752,0.0,12.1011305571,15.3678112995,13.025711461,7.25291409342,0.0,5.77279736761
 10/18  06:00:00,78.1807493323,6.15433733241,7.48592415357,0.0,19.7275818095,37.2640762949,18.6828159749,7.11118940164,0.0,11.5716265732
 10/18  07:00:00,92.0450106807,6.49787764744,9.93870755057,0.0,24.3117294858,51.2795993405,17.5996957743,5.99045061661,0.0,11.6092451577
 10/18  08:00:00,78.9357750021,6.14506903921,8.45710428731,0.0,23.6694662846,40.6342015617,23.7645592837,0.346246934503,0.0,23.4183123492
 10/18  09:00:00,77.0244682957,6.21264465101,11.4854127538,0.0,23.6694662846,35.6302164847,41.3841477899,0.0,18.025,23.3591477899
 10/18  10:00:00,61.8069760378,6.21454417974,13.8626245171,0.0,18.7433767983,22.9618409725,35.5228774191,0.0,18.025,17.4978774191
 10/18  11:00:00,65.8655760675,6.46121234327,17.6766931334,0.0,18.7433767983,22.9618409725,35.4951247769,0.0,18.025,17.4701247769
 10/18  12:00:00,68.1395684974,6.61475280135,19.7536956655,0.0,18.5889407304,23.1597249699,35.4884924347,0.0,18.025,17.4634924347
 10/18  13:00:00,69.6722719182,6.70915404885,20.9454979895,0.0,18.7433767983,23.2517909448,35.4890540585,0.0,18.025,17.4640540585
 10/18  14:00:00,71.4901482642,6.80748476526,22.6650435155,0.0,18.7433767983,23.2517909448,35.4896391024,0.0,18.025,17.4646391024
 10/18  15:00:00,73.2451353064,6.94989097564,24.567574201,0.0,18.7433767983,22.9618409725,35.4902222892,0.0,18.025,17.4652222892
 10/18  16:00:00,77.1120698638,6.95916739261,23.9739304944,0.0,18.7433767983,27.431320555,23.7839791964,0.0,18.025,5.75897919639
 10/18  17:00:00,87.0196458903,7.10072637265,21.5518060596,0.0,17.6635504202,40.6971502883,5.7682350959,0.0,0.0,5.7682350959
 10/18  18:00:00,94.3931562478,7.08098908305,16.7885025671,0.0,27.5259009287,37.3340067412,11.5623298819,0.0,0.0,11.5623298819
 10/18  19:00:00,96.9089964904,7.05379890592,15.1220668919,0.0,33.8341110165,33.3544677425,5.77757556667,0.0,0.0,5.77757556667
 10/18  20:00:00,105.464451755,7.17225990581,15.4049075587,0.0,36.5179666069,38.8247702939,5.79199092284,0.0148392783831,0.0,5.77715164446
 10/18  21:00:00,98.7889397128,7.08340390753,14.3334325278,0.0,32.965339924,36.8579353714,13.0907338302,1.51928271234,0.0,11.5714511178
 10/18  22:00:00,71.7663437852,6.63057445422,11.3107139704,0.0,25.6355707503,20.6438685092,7.26030214494,1.47808894169,0.0,5.78221320325
 10/18  23:00:00,48.6774094337,6.19088648107,8.21428047629,0.0,15.0252895274,11.7056064465,8.03395760804,2.27008254799,0.0,5.76387506005
 10/18  24:00:00,41.671877891,5.96815057084,6.45719081981,0.0,11.6412384099,10.0650221343,10.2139830227,4.4556601105,0.0,5.75832291215
 10/19  01:00:00,38.9750878696,5.84014821205,5.44905590847,0.0,10.0992000411,10.047477231,5.32980666419,5.30980666419,0.0,0.02
 10/19  02:00:00,36.1182969353,5.72323228982,4.56873528088,0.0,8.25718729233,10.0299323277,11.978871951,6.22433541019,0.0,5.75453654078
 10/19  03:00:00,35.3701774977,5.63411814333,3.90973237214,0.0,8.25718729233,10.0299323277,7.27872121074,7.25872121074,0.0,0.02
 10/19  04:00:00,36.487399352,5.57517267432,3.47933223156,0.0,8.25718729233,11.6354268332,13.7533793377,7.99416896811,0.0,5.75921036961
 10/19  05:00:00,44.0983477041,5.57657461551,3.50934525506,0.0,12.1011305571,15.3678112995,13.8030112166,8.0301478592,0.0,5.77286335737
 10/19  06:00:00,76.7687890741,5.98859414652,6.23970632698,0.0,19.7275818095,37.2640762949,19.8594413298,9.45279341838,0.0,10.4066479114
 10/19  07:00:00,90.6185088839,6.32997554834,8.68009192288,0.0,24.3117294858,51.2795993405,20.9959025666,8.2196537346,0.0,12.776248832
 10/19  08:00:00,77.1476279625,5.95837750728,6.85564231081,0.0,23.6694662846,40.6342015617,24.6154068747,1.19725406707,0.0,23.4181528076
 10/19  09:00:00,74.9394578089,6.12443419381,9.48860799913,0.0,23.6694662846,35.6302164847,41.3853890594,0.0,18.025,23.3603890594
 10/19  10:00:00,60.1327129606,6.13240571187,12.2704959333,0.0,18.7433767983,22.9618409725,35.5235109893,0.0,18.025,17.4985109893
 10/19  11:00:00,64.1730644533,6.36585968437,16.0795320302,0.0,18.7433767983,22.9618409725,35.4937232549,0.0,18.025,17.4687232549
 10/19  12:00:00,68.3512734819,6.60199717875,19.9781568868,0.0,18.5889407304,23.1597249699,35.4932538508,0.0,18.025,17.4682538508
 10/19  13:00:00,71.2927728375,6.786101601,22.4890483761,0.0,18.7433767983,23.2517909448,35.4920248257,0.0,18.025,17.4670248257
 10/19  14:00:00,73.2726206216,6.92302360432,24.3319740017,0.0,18.7433767983,23.2517909448,35.488928211,0.0,18.025,17.463928211
 10/19  15:00:00,73.7076940793,6.99201759218,24.9880037905,0.0,18.7433767983,22.9618409725,35.4896101541,0.0,18.025,17.4646101541
 10/19  16:00:00,77.043605256,6.97526783535,23.8893593872,0.0,18.7433767983,27.431320555,23.7841402961,0.0,18.025,5.75914029606
 10/19  17:00:00,87.2229095424,7.10963157557,21.7461611962,0.0,17.6635504202,40.6971502883,5.76811226701,0.0,0.0,5.76811226701
 10/19  18:00:00,94.7971097735,7.10664882055,17.1667942079,0.0,27.5259009287,37.3340067412,5.79131946455,0.0,0.0,5.79131946455
 10/19  19:00:00,97.4717887683,7.08995168412,15.6486996838,0.0,33.8341110165,33.3544677425,5.7776814918,0.0,0.0,5.7776814918
 10/19  20:00:00,105.592266509,7.17724310772,15.5277305843,0.0,36.5179666069,38.8247702939,11.6572091326,0.122384798297,0.0,11.5348243343
 10/19  21:00:00,99.2201060497,7.1173988057,14.7306003391,0.0,32.965339924,36.8579353714,6.27950850355,0.48383737608,0.0,5.79567112747
 10/19  22:00:00,71.9033830078,6.64154354084,11.4367733523,0.0,25.6355707503,20.6438685092,12.2731933231,0.72867928955,0.0,11.5445140336
 10/19  23:00:00,49.0196234877,6.2270990758,8.52028079625,0.0,15.0252895274,11.7056064465,6.65503098054,0.891209458459,0.0,5.76382152208
 10/19  24:00:00,42.2016638586,6.02537514989,6.92975470508,0.0,11.6412384099,10.0650221343,1.66825834411,1.64825834411,0.0,0.02
 10/20  01:00:00,39.3086294317,5.87758370617,5.74515410192,0.0,10.0992000411,10.047477231,8.73042544705,2.97571132372,0.0,5.75471412333
 10/20  02:00:00,36.247293318,5.74102141761,4.67994618559,0.0,8.25718729233,10.0299323277,5.48304797639,5.46304797639,0.0,0.02
 10/20  03:00:00,35.3007607774,5.63110950162,3.84331750906,0.0,8.25718729233,10.0299323277,13.8122398989,8.0576614418,0.0,5.75457845714
 10/20  04:00:00,36.2277590759,5.55250713035,3.24236148657,0.0,8.25718729233,11.6354268332,10.3726883078,10.3526883078,0.0,0.02
 10/20  05:00:00,43.6696554609,5.53795211319,3.11927032156,0.0,12.1011305571,15.3678112995,17.7278038462,11.9546152463,0.0,5.77318859982
 10/20  06:00:00,76.3455872963,5.94545951154,5.85962923403,0.0,19.7275818095,37.2640762949,22.7005824599,11.1289822321,0.0,11.5716002278
 10/20  07:00:00,90.6451794137,6.33741684238,8.69930987564,0.0,24.3117294858,51.2795993405,24.7594956172,7.35456909698,0.0,17.4049265203
 10/20  08:00:00,77.3290250631,5.98020171714,7.0152093356,0.0,23.6694662846,40.6342015617,24.0842245177,0.665285395934,0.0,23.4189391217
 10/20  09:00:00,75.5092798957,6.14240139941,10.0404591861,0.0,23.6694662846,35.6302164847,35.5520907849,0.0,18.025,17.5270907849
 10/20  10:00:00,60.9017396717,6.15847499723,13.0134486527,0.0,18.7433767983,22.9618409725,41.3494837761,0.0,18.025,23.3244837761
 10/20  11:00:00,65.1513046894,6.39455567528,17.0290742091,0.0,18.7433767983,22.9618409725,35.4945188627,0.0,18.025,17.4695188627
 10/20  12:00:00,69.4951392761,6.66727448927,21.0567430429,0.0,18.5889407304,23.1597249699,35.4913759,0.0,18.025,17.4663759
 10/20  13:00:00,72.797890765,6.8848447224,23.8954211696,0.0,18.7433767983,23.2517909448,35.4920199246,0.0,18.025,17.4670199246
 10/20  14:00:00,74.3685017169,7.00711869644,25.3437581034,0.0,18.7433767983,23.2517909448,35.4926754167,0.0,18.025,17.4676754167
 10/20  15:00:00,74.8601082765,7.06591476051,26.066518565,0.0,18.7433767983,22.9618409725,35.4896796244,0.0,18.025,17.4646796244
 10/20  16:00:00,77.0192519021,7.00292403547,23.8373500458,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/20  17:00:00,85.5094841391,7.05007937009,20.0922823034,0.0,17.6635504202,40.6971502883,5.76836728725,0.0,0.0,5.76836728725
 10/20  18:00:00,95.8180982604,7.0577687142,16.3526479461,0.0,27.5259009287,37.3340067412,11.5628209095,0.0,0.0,11.5628209095
 10/20  19:00:00,96.9121531242,7.04607483661,15.1329415042,0.0,33.8341110165,33.3544677425,5.77680666514,0.0,0.0,5.77680666514
 10/20  20:00:00,105.235187839,7.14799053938,15.1998969726,0.0,36.5179666069,38.8247702939,5.7953056929,0.0181412569009,0.0,5.777164436
 10/20  21:00:00,99.0995784219,7.11318793783,14.6142761971,0.0,32.965339924,36.8579353714,11.8814905304,0.308980185091,0.0,11.5725103453
 10/20  22:00:00,71.9165300243,6.64939792394,11.442058936,0.0,25.6355707503,20.6438685092,12.486522061,0.941893117629,0.0,11.5446289433
 10/20  23:00:00,48.9793972482,6.22666638693,8.48048816053,0.0,15.0252895274,11.7056064465,1.51982590958,1.49982590958,0.0,0.02
 10/20  24:00:00,42.2678217248,6.03519384013,6.98608535427,0.0,11.6412384099,10.0650221343,7.77848840747,2.01916613771,0.0,5.75932226976
 10/21  01:00:00,42.6687429417,5.95037600141,6.27299686251,0.0,12.8411359301,10.0650221343,2.37341621625,2.35341621625,0.0,0.02
 10/21  02:00:00,36.9510651958,5.81929607603,5.30543724051,0.0,8.25718729233,10.0299323277,8.95059719485,3.19595592264,0.0,5.7546412722
 10/21  03:00:00,36.2551033291,5.73985864154,4.68891373026,0.0,8.25718729233,10.0299323277,4.09748509939,4.07748509939,0.0,0.02
 10/21  04:00:00,37.3885419582,5.68355548102,4.2720901819,0.0,8.25718729233,11.6354268332,10.5105644402,4.75122053908,0.0,5.75934390113
 10/21  05:00:00,41.2363355626,5.63858367822,4.00659517454,0.0,8.71707943955,15.3327214929,10.6601943068,4.89633283457,0.0,5.76386147227
 10/21  06:00:00,62.5050801144,5.7813988471,5.03660394859,0.0,18.5082010057,25.6353820695,10.6731325639,4.899993356,0.0,5.77313920785
 10/21  07:00:00,76.0479443534,6.1367097089,7.54104526233,0.0,19.4083231844,41.0650158608,15.0989601789,3.52688057601,0.0,11.5720796029
 10/21  08:00:00,102.587037832,6.65401139655,11.5702270958,0.0,26.3286599382,57.9988325916,24.0350608082,0.0,0.0,24.0350608082
 10/21  09:00:00,88.2742336264,6.54804742543,12.517121437,0.0,26.3286599382,42.8504436482,46.7695693341,0.0,18.025,28.7445693341
 10/21  10:00:00,63.196238423,6.30287838213,11.6781972039,0.0,21.7447113004,23.4437158914,35.5534154681,0.0,18.025,17.5284154681
 10/21  11:00:00,61.2789667976,6.36804697481,12.1573975627,0.0,19.3027497915,23.426170988,35.5223726564,0.0,18.025,17.4973726564
 10/21  12:00:00,63.3334845425,6.47819180431,13.9595072909,0.0,19.1483137236,23.7250123474,41.3071658231,0.0,18.025,23.2821658231
 10/21  13:00:00,65.736473067,6.58202643449,16.1131169244,0.0,19.3027497915,23.7161209604,35.4904712661,0.0,18.025,17.4654712661
 10/21  14:00:00,66.6199013082,6.63565026038,16.9429210672,0.0,19.3027497915,23.7161209604,35.4911558969,0.0,18.025,17.4661558969
 10/21  15:00:00,65.2191411511,6.59291354461,15.8748475921,0.0,19.3027497915,23.426170988,35.4918582148,0.0,18.025,17.4668582148
 10/21  16:00:00,67.9734006796,6.51489134463,14.2558274783,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/21  17:00:00,74.741645488,6.56223465089,12.3542962681,0.0,18.2229234133,37.5968344597,5.76261663108,0.0,0.0,5.76261663108
 10/21  18:00:00,96.120217918,6.71401967148,12.0918435013,0.0,32.690315043,37.0816133363,5.78386513926,0.0154815812703,0.0,5.76838355798
 10/21  19:00:00,96.3963881427,6.78867026593,12.1817979675,0.0,36.8143715336,33.066984531,5.86220669175,0.085317829279,0.0,5.77688886247
 10/21  20:00:00,102.030525141,6.88100774402,12.4835128268,0.0,36.3493007332,38.7721355839,8.08964686167,2.31238359036,0.0,5.77726327131
 10/21  21:00:00,99.1470641334,6.80528599902,11.7936385724,0.0,36.1807251679,36.8228455648,16.2521101343,4.71712339211,0.0,11.5349867422
 10/21  22:00:00,74.7078342968,6.39264352267,9.08736779399,0.0,31.0351095914,20.6438685092,12.2632460243,6.4671887816,0.0,5.79605724273
 10/21  23:00:00,49.0327418523,5.98554002649,6.37301441062,0.0,17.4250845679,11.7056064465,20.1292964857,8.60298310931,0.0,11.5263133764
 10/21  24:00:00,41.3649581579,5.81581631601,5.10270342559,0.0,12.8411359301,10.0650221343,10.2131682928,10.1931682928,0.0,0.02
 10/22  01:00:00,40.5618431922,5.7073212634,4.28972333748,0.0,12.925468867,10.100111941,16.8177789359,11.0631725545,0.0,5.75460638146
 10/22  02:00:00,34.881807674,5.57720865085,3.35884626055,0.0,8.34152022915,10.0650221343,12.2113707758,12.1913707758,0.0,0.02
 10/22  03:00:00,34.3564483195,5.51763322445,2.89305513306,0.0,8.34152022915,10.0650221343,19.1138821607,13.3605934306,0.0,5.75328873007
 10/22  04:00:00,35.6421286982,5.48107489223,2.60873582724,0.0,8.34152022915,11.6705166398,14.2772666908,14.2572666908,0.0,0.02
 10/22  05:00:00,39.5842097119,5.45125448437,2.42237362163,0.0,8.80141237637,15.3678112995,20.2879577264,14.5241667942,0.0,5.76379093215
 10/22  06:00:00,60.3036183403,5.53872009331,3.07781767552,0.0,18.5082010057,25.6353820695,20.1634005183,14.3910674779,0.0,5.77233304039
 10/22  07:00:00,72.9400991792,5.76164208983,4.68883636372,0.0,19.4926561212,41.1001056674,24.6817444411,13.1087383081,0.0,11.573006133
 10/22  08:00:00,98.904130381,6.26370905382,8.27761154349,0.0,26.3286599382,57.9988325916,35.1880131929,5.79859067348,0.0,29.3894225194
 10/22  09:00:00,83.8204270402,6.22741579828,8.50337056957,0.0,26.2443270014,42.8153538416,42.4243818868,0.979937614763,18.025,23.4194442721
 10/22  10:00:00,59.2938585656,6.05982789459,8.01885668976,0.0,21.7447113004,23.4437158914,35.6306067525,0.0773052028091,18.025,17.5283015497
 10/22  11:00:00,59.1094350658,6.19932980933,10.0968682548,0.0,19.3449162599,23.4437158914,41.3500717116,0.0,18.025,23.3250717116
 10/22  12:00:00,60.9468334844,6.32328318463,11.6680522086,0.0,19.190480192,23.7425572507,35.4928170969,0.0,18.025,17.4678170969
 10/22  13:00:00,63.0627341047,6.45316087541,13.6279520239,0.0,19.260583323,23.698576057,35.4934937818,0.0,18.025,17.4684937818
 10/22  14:00:00,65.3891099034,6.56600800715,15.8414804855,0.0,19.260583323,23.698576057,35.4905484616,0.0,18.025,17.4655484616
 10/22  15:00:00,65.4479178815,6.59009376411,16.1661527834,0.0,19.260583323,23.4086260847,35.491294597,0.0,18.025,17.466294597
 10/22  16:00:00,68.0659946501,6.51821584196,14.4048025131,0.0,19.260583323,27.8781056672,23.7840496595,0.0,18.025,5.75904965955
 10/22  17:00:00,74.116060529,6.54033123634,11.8103271949,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/22  18:00:00,95.5238467112,6.68821433433,11.6406976665,0.0,32.6059821062,37.0465235296,5.79415507452,0.0257868148507,0.0,5.76836825967
 10/22  19:00:00,96.0379089811,6.76342738204,11.8485522899,0.0,36.8143715336,33.066984531,6.15832572393,0.380566068574,0.0,5.77775965536
 10/22  20:00:00,101.508186715,6.81484605818,11.9079081798,0.0,36.43363367,38.8072253906,15.6726546218,4.13723925426,0.0,11.5354153676
 10/22  21:00:00,98.0174344055,6.70091629341,10.8878007418,0.0,36.0963922311,36.7877557581,13.9022406715,8.12438412671,0.0,5.77785654481
 10/22  22:00:00,73.447265439,6.27025864682,8.06859476463,0.0,30.9507766546,20.6087787026,21.7022568649,10.1299021642,0.0,11.5723547007
 10/22  23:00:00,47.8784741834,5.85272481635,5.35155942771,0.0,17.4250845679,11.7056064465,18.3738596862,12.6007106394,0.0,5.77314904677
 10/22  24:00:00,40.3306852685,5.68035279504,4.0844704355,0.0,12.925468867,10.100111941,14.3604148793,14.3404148793,0.0,0.02
 10/23  01:00:00,36.4314599542,5.5611724235,3.18439154442,0.0,10.0992000411,10.047477231,21.0643512794,15.3096044012,0.0,5.75474687819
 10/23  02:00:00,33.9641821103,5.4933747817,2.64447493353,0.0,8.25718729233,10.0299323277,16.4295876344,16.4095876344,0.0,0.02
 10/23  03:00:00,33.5252529618,5.44645356245,2.25246068406,0.0,8.25718729233,10.0299323277,23.3056543684,17.5510170813,0.0,5.75463728713
 10/23  04:00:00,34.8108553514,5.41023405744,1.96772104642,0.0,8.25718729233,11.6354268332,18.5400188817,18.5200188817,0.0,0.02
 10/23  05:00:00,42.407185863,5.40931396869,1.9854257106,0.0,12.1011305571,15.3678112995,30.0025662711,18.4764870768,0.0,11.5260791943
 10/23  06:00:00,74.2152569078,5.70413553735,3.97060262452,0.0,19.7275818095,37.2640762949,23.7498093519,17.9533749292,0.0,5.79643442272
 10/23  07:00:00,88.9248621769,5.92069299652,5.51168628328,0.0,24.3117294858,51.2795993405,34.5516532111,17.1464049013,0.0,17.4052483098
 10/23  08:00:00,74.1306784742,5.65596824234,4.14107527661,0.0,23.6694662846,40.6342015617,32.4575418817,9.03452638887,0.0,23.4230154928
 10/23  09:00:00,70.5614273843,5.78146210214,5.45353077599,0.0,23.6694662846,35.6302164847,37.2423211307,1.69081328681,18.025,17.5265078439
 10/23  10:00:00,54.589771624,5.81587662376,7.04406917096,0.0,18.7433767983,22.9618409725,41.3790062755,0.0276058682453,18.025,23.3264004073
 10/23  11:00:00,57.522580546,5.99411445882,9.80078443563,0.0,18.7433767983,22.9618409725,35.4953494806,0.0,18.025,17.4703494806
 10/23  12:00:00,60.9704746015,6.20231695516,12.9970290467,0.0,18.5889407304,23.1597249699,35.4938422122,0.0,18.025,17.4688422122
 10/23  13:00:00,64.105771214,6.38498866689,15.7031504093,0.0,18.7433767983,23.2517909448,35.4921496569,0.0,18.025,17.4671496569
 10/23  14:00:00,66.2553322335,6.52388244894,17.7138174201,0.0,18.7433767983,23.2517909448,35.4929348618,0.0,18.025,17.4679348618
 10/23  15:00:00,66.8258825172,6.60297327545,18.495226682,0.0,18.7433767983,22.9618409725,35.4901299474,0.0,18.025,17.4651299474
 10/23  16:00:00,70.7567510447,6.61119576996,17.966567562,0.0,18.7433767983,27.431320555,23.7841704127,0.0,18.025,5.75917041272
 10/23  17:00:00,80.8658290646,6.74560412118,15.7530934955,0.0,17.6635504202,40.6971502883,5.76844181404,0.0,0.0,5.76844181404
 10/23  18:00:00,92.5114877295,6.79215670843,13.3116364379,0.0,27.5259009287,37.3340067412,5.79148396231,0.0,0.0,5.79148396231
 10/23  19:00:00,93.3909525697,6.7331405467,11.9246559015,0.0,33.8341110165,33.3544677425,6.51588619568,0.738708986082,0.0,5.7771772096
 10/23  20:00:00,102.376257297,6.87809470723,12.6108494493,0.0,36.5179666069,38.8247702939,12.6548135124,1.11973520307,0.0,11.5350783093
 10/23  21:00:00,96.5725832638,6.85720531886,12.3432407248,0.0,32.965339924,36.8579353714,7.73243704913,1.93647302219,0.0,5.79596402694
 10/23  22:00:00,69.069341338,6.3483597466,8.8958931396,0.0,25.6355707503,20.6438685092,16.4543645934,4.90934947745,0.0,11.545015116
 10/23  23:00:00,46.0985226269,5.9177444922,5.90852192403,0.0,15.0252895274,11.7056064465,13.7452263503,7.98122421337,0.0,5.76400213693
 10/23  24:00:00,39.5019322095,5.73053422151,4.52485407811,0.0,11.6412384099,10.0650221343,9.6753442308,9.6553442308,0.0,0.02
 10/24  01:00:00,36.9601542266,5.61408341338,3.66017187845,0.0,10.0992000411,10.047477231,16.1691705817,10.4145852419,0.0,5.75458533983
 10/24  02:00:00,34.3640276771,5.52725326154,3.01044113772,0.0,8.25718729233,10.0299323277,11.365840338,11.345840338,0.0,0.02
 10/24  03:00:00,33.9419509502,5.48124122326,2.6343683399,0.0,8.25718729233,10.0299323277,18.2294847169,12.4747296725,0.0,5.75475504444
 10/24  04:00:00,35.25274576,5.44822138052,2.37162371437,0.0,8.25718729233,11.6354268332,13.2920597,13.2720597,0.0,0.02
 10/24  05:00:00,42.8903368074,5.45293094841,2.42495523001,0.0,12.1011305571,15.3678112995,18.8911488446,13.1178281536,0.0,5.77332069098
 10/24  06:00:00,74.6051307784,5.74360751512,4.32099560313,0.0,19.7275818095,37.2640762949,26.2573492616,14.6841789756,0.0,11.5731702859
 10/24  07:00:00,89.7834374201,6.02126809106,6.26967575079,0.0,24.3117294858,51.2795993405,31.4931699618,14.0878917091,0.0,17.4052782527
 10/24  08:00:00,74.9189441246,5.72986179058,4.85544183829,0.0,23.6694662846,40.6342015617,28.3279673323,4.90508339502,0.0,23.4228839372
 10/24  09:00:00,71.8195099356,5.89627487232,6.59679577578,0.0,23.6694662846,35.6302164847,35.9052460509,0.352732030538,18.025,17.5275140203
 10/24  10:00:00,55.9148466557,5.90304194811,8.2819744722,0.0,18.7433767983,22.9618409725,41.3515082785,0.0,18.025,23.3265082785
 10/24  11:00:00,59.6191140924,6.1147271854,11.7767031929,0.0,18.7433767983,22.9618409725,35.4953675507,0.0,18.025,17.4703675507
 10/24  12:00:00,64.0097278832,6.35023957232,15.8883572006,0.0,18.5889407304,23.1597249699,35.4924572218,0.0,18.025,17.4674572218
 10/24  13:00:00,67.6663294012,6.55935939305,19.0893356765,0.0,18.7433767983,23.2517909448,35.4913489474,0.0,18.025,17.4663489474
 10/24  14:00:00,69.4577596558,6.69971556782,20.7404096491,0.0,18.7433767983,23.2517909448,35.4921802372,0.0,18.025,17.4671802372
 10/24  15:00:00,70.1305410377,6.78062938195,21.6222269579,0.0,18.7433767983,22.9618409725,35.4930090409,0.0,18.025,17.4680090409
 10/24  16:00:00,73.7905254957,6.78360748103,20.8279273887,0.0,18.7433767983,27.431320555,23.7842401635,0.0,18.025,5.75924016345
 10/24  17:00:00,83.0724243465,6.86191711694,17.843371384,0.0,17.6635504202,40.6971502883,5.76845147708,0.0,0.0,5.76845147708
 10/24  18:00:00,95.2475698586,6.93509150867,15.9047746633,0.0,27.5259009287,37.3340067412,5.79190714377,0.0,0.0,5.79190714377
 10/24  19:00:00,96.1039627827,6.95040869078,14.4203944812,0.0,33.8341110165,33.3544677425,5.77791528627,0.0,0.0,5.77791528627
 10/24  20:00:00,104.563434037,7.0694669461,14.6066487624,0.0,36.5179666069,38.8247702939,11.5675499053,0.0329363043182,0.0,11.534613601
 10/24  21:00:00,99.0612871171,7.08663946624,14.6025029159,0.0,32.965339924,36.8579353714,5.79577913094,0.0,0.0,5.79577913094
 10/24  22:00:00,71.9156030053,6.63799164481,11.4525161783,0.0,25.6355707503,20.6438685092,11.5451273736,0.0,0.0,11.5451273736
 10/24  23:00:00,49.1797459703,6.24028102133,8.66720650454,0.0,15.0252895274,11.7056064465,5.76400688515,0.0,0.0,5.76400688515
 10/24  24:00:00,42.4334506554,6.05165805372,7.13524553643,0.0,11.6412384099,10.0650221343,0.306629114179,0.286629114179,0.0,0.02
 10/25  01:00:00,39.5724047813,5.90966901491,5.97683489518,0.0,10.0992000411,10.047477231,7.05999425741,1.30535597914,0.0,5.75463827826
 10/25  02:00:00,36.5726772149,5.78041263394,4.96592941123,0.0,8.25718729233,10.0299323277,2.72787450179,2.70787450179,0.0,0.02
 10/25  03:00:00,35.6553041099,5.67748218409,4.15147904625,0.0,8.25718729233,10.0299323277,11.1819269656,5.42739498361,0.0,5.75453198202
 10/25  04:00:00,36.5057599292,5.58785027406,3.4850068156,0.0,8.25718729233,11.6354268332,8.15353958828,8.13353958828,0.0,0.02
 10/25  05:00:00,43.8318772963,5.55754411448,3.26187839256,0.0,12.1011305571,15.3678112995,15.8191786269,10.0458672841,0.0,5.77331134275
 10/25  06:00:00,76.3784857309,5.96089382158,5.87705564574,0.0,19.7275818095,37.2640762949,22.7822868929,11.208807164,0.0,11.5734797289
 10/25  07:00:00,91.7882803187,6.27073469914,8.02504297077,0.0,24.3117294858,51.2795993405,27.6241627228,10.2179870176,0.0,17.4061757051
 10/25  08:00:00,77.2063685785,5.98111955812,6.89160161253,0.0,23.6694662846,40.6342015617,24.6838933974,1.26136067962,0.0,23.4225327177
 10/25  09:00:00,75.8391137082,6.16620894963,10.346460866,0.0,23.6694662846,35.6302164847,35.5545469169,0.0,18.025,17.5295469169
 10/25  10:00:00,60.9142105066,6.16859864387,13.0157779913,0.0,18.7433767983,22.9618409725,41.3529631426,0.0,18.025,23.3279631426
 10/25  11:00:00,63.7324401811,6.34698174485,15.6577721868,0.0,18.7433767983,22.9618409725,35.4952257315,0.0,18.025,17.4702257315
 10/25  12:00:00,65.2402777733,6.45268407451,17.0164603068,0.0,18.5889407304,23.1597249699,35.4940958428,0.0,18.025,17.4690958428
 10/25  13:00:00,64.8899386826,6.41725967162,16.4550422522,0.0,18.7433767983,23.2517909448,35.4912776403,0.0,18.025,17.4662776403
 10/25  14:00:00,64.9735813528,6.50063075292,16.4553138915,0.0,18.7433767983,23.2517909448,35.4921508081,0.0,18.025,17.4671508081
 10/25  15:00:00,64.5099579444,6.48941678307,16.2928541814,0.0,18.7433767983,22.9618409725,35.4930233604,0.0,18.025,17.4680233604
 10/25  16:00:00,66.1925520086,6.39980748848,13.6137514508,0.0,18.7433767983,27.431320555,23.7841908937,0.0,18.025,5.75919089371
 10/25  17:00:00,77.2606837626,6.54964484735,12.3438991133,0.0,17.6635504202,40.6971502883,5.30377866715,0.0,0.0,5.30377866715
 10/25  18:00:00,91.1257670773,6.65605832111,12.0619978462,0.0,27.5259009287,37.3340067412,6.25815320597,0.0,0.0,6.25815320597
 10/25  19:00:00,93.7538011986,6.73187525034,12.2887612142,0.0,33.8341110165,33.3544677425,5.85724404187,0.079371304015,0.0,5.77787273785
 10/25  20:00:00,102.739570249,6.88954130378,12.9627048461,0.0,36.5179666069,38.8247702939,12.7374341805,1.2027711934,0.0,11.5346629871
 10/25  21:00:00,97.0692372044,6.89183460155,12.8052510626,0.0,32.965339924,36.8579353714,7.71357945836,1.9177609495,0.0,5.79581850886
 10/25  22:00:00,70.1724297519,6.45043385399,9.89689518463,0.0,25.6355707503,20.6438685092,13.9236412701,2.37845263901,0.0,11.5451886311
 10/25  23:00:00,47.4206859725,6.04818809328,7.10023644956,0.0,15.0252895274,11.7056064465,9.22188121087,3.45786070693,0.0,5.76402050394
 10/25  24:00:00,40.8802020424,5.87558296008,5.75806946114,0.0,11.6412384099,10.0650221343,4.66994871537,4.64994871537,0.0,0.02
 10/26  01:00:00,38.4082315602,5.77157446561,4.9507543678,0.0,10.0992000411,10.047477231,10.9170067268,5.16236229723,0.0,5.75464442952
 10/26  02:00:00,35.7599158987,5.67698064312,4.25659820397,0.0,8.25718729233,10.0299323277,5.76745741657,5.74745741657,0.0,0.02
 10/26  03:00:00,35.2251259517,5.613927598,3.78485362514,0.0,8.25718729233,10.0299323277,12.0694350686,6.31489098772,0.0,5.75454408092
 10/26  04:00:00,36.4741666321,5.57062829906,3.47063299302,0.0,8.25718729233,11.6354268332,6.74773393104,6.72773393104,0.0,0.02
 10/26  05:00:00,44.1991046643,5.58485978466,3.60178571104,0.0,12.1011305571,15.3678112995,12.2447074002,6.47135020828,0.0,5.77335719188
 10/26  06:00:00,77.5474305275,6.07543088191,6.93145590766,0.0,19.7275818095,37.2640762949,17.5912858344,6.01762615916,0.0,11.5736596752
 10/26  07:00:00,93.3526409295,6.4300170836,9.43011108356,0.0,24.3117294858,51.2795993405,22.5541664466,5.14858774392,0.0,17.4055787027
 10/26  08:00:00,76.8506432413,5.93450213334,6.58248703517,0.0,23.6694662846,40.6342015617,25.0516037551,1.62855999197,0.0,23.4230437631
 10/26  09:00:00,71.5640341884,5.8739437043,6.36363903377,0.0,23.6694662846,35.6302164847,36.6086061298,1.05464732176,18.025,17.528958808
 10/26  10:00:00,52.4603124515,5.64731254366,5.08316440935,0.0,18.7433767983,22.9618409725,42.9170918682,1.56341132875,18.025,23.3286805394
 10/26  11:00:00,53.4397328436,5.69269845331,6.0193459667,0.0,18.7433767983,22.9618409725,35.7721274041,0.276331282856,18.025,17.4707961212
 10/26  12:00:00,55.1175989038,5.74245024846,7.60401289645,0.0,18.5889407304,23.1597249699,35.4947122186,0.0,18.025,17.4697122186
 10/26  13:00:00,54.8574665967,5.75437958115,7.08544803775,0.0,18.7433767983,23.2517909448,35.4949237425,0.0,18.025,17.4699237425
 10/26  14:00:00,55.7546206382,5.9036066263,7.83337472838,0.0,18.7433767983,23.2517909448,35.4928423771,0.0,18.025,17.4678423771
 10/26  15:00:00,55.4460148551,5.89148859943,7.82683667456,0.0,18.7433767983,22.9618409725,35.4962373769,0.0,18.025,17.4712373769
 10/26  16:00:00,59.3235418465,5.89753960337,7.24700675031,0.0,18.7433767983,27.431320555,23.7841181964,0.0,18.025,5.75911819642
 10/26  17:00:00,73.294380214,6.14656311727,8.78067392992,0.0,17.6635504202,40.6971502883,5.76861785031,0.0,0.0,5.76861785031
 10/26  18:00:00,87.9591120742,6.29715318877,9.25424206595,0.0,27.5259009287,37.3340067412,7.22508292039,1.4335699622,0.0,5.79151295819
 10/26  19:00:00,90.9083662309,6.40049508584,9.77470016757,0.0,33.8341110165,33.3544677425,8.3469155011,2.56894059771,0.0,5.77797490339
 10/26  20:00:00,100.86741969,6.64467967051,11.3354124323,0.0,36.5179666069,38.8247702939,14.7468808253,3.21178907735,0.0,11.5350917479
 10/26  21:00:00,95.8382696458,6.71417645335,11.7519336079,0.0,32.965339924,36.8579353714,8.92924424805,3.13315621548,0.0,5.79608803256
 10/26  22:00:00,68.8722923931,6.27253425356,8.77465228101,0.0,25.6355707503,20.6438685092,15.8972424619,4.35175015517,0.0,11.5454923068
 10/26  23:00:00,46.2355145351,5.88743461712,6.07581463126,0.0,15.0252895274,11.7056064465,11.0770509517,5.31301106465,0.0,5.76403988708
 10/26  24:00:00,39.9813277419,5.74780733566,4.98696888737,0.0,11.6412384099,10.0650221343,5.72731759829,5.70731759829,0.0,0.02
 10/27  01:00:00,37.6552130108,5.66258322439,4.30672517702,0.0,10.0992000411,10.047477231,11.4492402397,5.69463992926,0.0,5.75460031046
 10/27  02:00:00,35.1257286173,5.58590436938,3.71348536761,0.0,8.25718729233,10.0299323277,5.95896953529,5.93896953529,0.0,0.02
 10/27  03:00:00,34.7119638563,5.53995845954,3.34565848752,0.0,8.25718729233,10.0299323277,12.0043878792,6.24959899244,0.0,5.75478888675
 10/27  04:00:00,36.1027662638,5.51610545184,3.1537526509,0.0,8.25718729233,11.6354268332,6.43801954874,6.41801954874,0.0,0.02
 10/27  05:00:00,43.9201872505,5.53920042461,3.36852301613,0.0,12.1011305571,15.3678112995,11.7050619454,5.93160671963,0.0,5.77345522573
 10/27  06:00:00,77.0369632259,5.99968193322,6.49673117622,0.0,19.7275818095,37.2640762949,19.628848083,8.05514527187,0.0,11.5737028111
 10/27  07:00:00,92.5930459319,6.32564155464,8.77488055777,0.0,24.3117294858,51.2795993405,25.735654377,8.32984747339,0.0,17.4058069036
 10/27  08:00:00,76.4218257888,5.87397550845,6.21418954344,0.0,23.6694662846,40.6342015617,26.0065823536,2.58183724516,0.0,23.4247451084
 10/27  09:00:00,71.7565012302,5.8860076242,6.54403608808,0.0,23.6694662846,35.6302164847,37.0534934198,1.50208758251,18.025,17.5264058373
 10/27  10:00:00,53.2714097674,5.74231435728,5.79925727976,0.0,18.7433767983,22.9618409725,43.139214967,1.78720952512,18.025,23.3270054419
 10/27  11:00:00,54.7575441921,5.91632772625,7.11352569298,0.0,18.7433767983,22.9618409725,36.0876091829,0.591738842424,18.025,17.4708703405
 10/27  12:00:00,57.7361185671,6.13734769182,9.82763285656,0.0,18.5889407304,23.1597249699,35.6024296652,0.107581902928,18.025,17.4698477622
 10/27  13:00:00,59.9480100568,6.28382127819,11.646547129,0.0,18.7433767983,23.2517909448,35.4948934386,0.0,18.025,17.4698934386
 10/27  14:00:00,61.3159279562,6.34795590625,12.9503301989,0.0,18.7433767983,23.2517909448,35.4942635516,0.0,18.025,17.4692635516
 10/27  15:00:00,61.9851045788,6.41278004151,13.8446324468,0.0,18.7433767983,22.9618409725,35.4922911914,0.0,18.025,17.4672911914
 10/27  16:00:00,65.5552070049,6.41500937586,12.9612002665,0.0,18.7433767983,27.431320555,23.784321056,0.0,18.025,5.75932105598
 10/27  17:00:00,77.0756692579,6.55640552776,12.1521173911,0.0,17.6635504202,40.6971502883,5.76850781293,0.0,0.0,5.76850781293
 10/27  18:00:00,90.4655547295,6.61382163699,11.4440116065,0.0,27.5259009287,37.3340067412,6.09771701976,0.305733829688,0.0,5.79198319007
 10/27  19:00:00,92.6303455542,6.63796462234,11.2592035677,0.0,33.8341110165,33.3544677425,13.4368438482,1.90202544838,0.0,11.5348183998
 10/27  20:00:00,101.449087515,6.7600179704,11.8017364945,0.0,36.5179666069,38.8247702939,9.74548197527,3.96763955495,0.0,5.77784242033
 10/27  21:00:00,95.5569630082,6.73507768198,11.4497188499,0.0,32.965339924,36.8579353714,17.7630067886,6.19024853143,0.0,11.5727582571
 10/27  22:00:00,68.5289886629,6.27797434902,8.42590518513,0.0,25.6355707503,20.6438685092,13.5186153337,7.73593477272,0.0,5.78268056097
 10/27  23:00:00,45.7643467371,5.86914065153,5.62293629837,0.0,15.0252895274,11.7056064465,15.7045504424,9.9404106433,0.0,5.76413979915
 10/27  24:00:00,39.2385587505,5.69259009994,4.2994145,0.0,11.6412384099,10.0650221343,11.3739526496,11.3539526496,0.0,0.02
 10/28  01:00:00,39.7253431413,5.61429586717,3.66566098404,0.0,12.8411359301,10.0650221343,17.9513165438,12.1965334192,0.0,5.75478312456
 10/28  02:00:00,34.2553246001,5.51390504485,2.91507790131,0.0,8.25718729233,10.0299323277,13.1898579576,13.1698579576,0.0,0.02
 10/28  03:00:00,33.8493375876,5.47032770171,2.5526619672,0.0,8.25718729233,10.0299323277,19.8851272914,14.1304321266,0.0,5.75469516477
 10/28  04:00:00,35.1808378913,5.4400250198,2.30790008858,0.0,8.25718729233,11.6354268332,14.9398679995,14.9198679995,0.0,0.02
 10/28  05:00:00,39.159073245,5.41524972691,2.15264917365,0.0,8.71707943955,15.3327214929,20.815601243,15.0513994955,0.0,5.76420174748
 10/28  06:00:00,60.017473655,5.50367754511,2.82668726657,0.0,18.5082010057,25.6353820695,20.8075271021,15.0340096944,0.0,5.77351740765
 10/28  07:00:00,72.6056268803,5.73134240138,4.504044877,0.0,19.4083231844,41.0650158608,24.2907373666,12.7168391354,0.0,11.5738982312
 10/28  08:00:00,98.862493351,6.23718081468,8.26244221991,0.0,26.3286599382,57.9988325916,34.2022144968,4.8066761838,0.0,29.395538313
 10/28  09:00:00,83.9719621784,6.20443590435,8.55842643901,0.0,26.3286599382,42.8504436482,42.2077141258,0.761897556506,18.025,23.4208165693
 10/28  10:00:00,59.4660843812,6.03835128588,8.2125259182,0.0,21.7447113004,23.4437158914,41.505865813,0.11298320606,18.025,23.3678826069
 10/28  11:00:00,59.7193766867,6.19385277309,10.7719777425,0.0,19.3027497915,23.426170988,35.5246690661,0.0,18.025,17.4996690661
 10/28  12:00:00,62.9676863697,6.37682482635,13.6950591402,0.0,19.1483137236,23.7250123474,35.4934865978,0.0,18.025,17.4684865978
 10/28  13:00:00,65.0217603662,6.52738008403,15.4530331744,0.0,19.3027497915,23.7161209604,35.4949458615,0.0,18.025,17.4699458615
 10/28  14:00:00,65.5527661459,6.57879477729,15.9326242029,0.0,19.3027497915,23.7161209604,35.4940850429,0.0,18.025,17.4690850429
 10/28  15:00:00,64.7724056513,6.55172136637,15.4692870776,0.0,19.3027497915,23.426170988,35.4913888798,0.0,18.025,17.4663888798
 10/28  16:00:00,66.018031436,6.38880351489,12.4265283529,0.0,19.3027497915,27.8956505705,23.7841097877,0.0,18.025,5.75910978773
 10/28  17:00:00,73.6740165327,6.47660135081,11.3722828646,0.0,18.2229234133,37.5968344597,5.76403972776,0.0,0.0,5.76403972776
 10/28  18:00:00,96.1028099849,6.68910028735,12.0993327742,0.0,32.690315043,37.0816133363,5.76839245303,0.0,0.0,5.76839245303
 10/28  19:00:00,96.8651658456,6.80306920171,12.63614147,0.0,36.8143715336,33.066984531,5.77777870219,0.0,0.0,5.77777870219
 10/28  20:00:00,103.367037222,6.98688631414,13.7141161465,0.0,36.3493007332,38.7721355839,5.77810869887,0.0,0.0,5.77810869887
 10/28  21:00:00,100.959930602,6.97046298676,13.441298481,0.0,36.1807251679,36.8228455648,6.28701973523,0.509227476276,0.0,5.77779225896
 10/28  22:00:00,76.380655233,6.55355033685,10.5992259925,0.0,31.0351095914,20.6438685092,12.9244920247,1.35087993675,0.0,11.5736120879
 10/28  23:00:00,50.5629888342,6.138357385,7.75041595732,0.0,17.4250845679,11.7056064465,8.0974482475,2.32401518517,0.0,5.77343306233
 10/28  24:00:00,42.7653892193,5.96300556087,6.35592237698,0.0,12.8411359301,10.0650221343,10.128937532,4.3695465587,0.0,5.75939097327
 10/29  01:00:00,41.825361028,5.84667795197,5.41387823964,0.0,12.925468867,10.100111941,5.95364517621,5.93364517621,0.0,0.02
 10/29  02:00:00,35.9742348614,5.6982590843,4.33020347475,0.0,8.34152022915,10.0650221343,13.291403233,7.5365939256,0.0,5.75480930736
 10/29  03:00:00,35.1694870119,5.604144386,3.61957634573,0.0,8.34152022915,10.0650221343,9.20616445513,9.18616445513,0.0,0.02
 10/29  04:00:00,36.2071958365,5.53771350068,3.11714088455,0.0,8.34152022915,11.6705166398,16.4611030536,10.7015494072,0.0,5.75955364633
 10/29  05:00:00,40.0368978325,5.49572308203,2.83057066152,0.0,8.80141237637,15.3678112995,17.501674734,11.7374590577,0.0,5.76421567626
 10/29  06:00:00,60.7146076946,5.58069919011,3.44679607346,0.0,18.5082010057,25.6353820695,18.3247966622,12.551987231,0.0,5.77280943124
 10/29  07:00:00,73.7954242025,5.8620006627,5.44375297489,0.0,19.4926561212,41.1001056674,22.9216030787,11.3479103119,0.0,11.5736927667
 10/29  08:00:00,99.4856123619,6.32595554113,8.79677895509,0.0,26.3286599382,57.9988325916,28.7824595929,5.25953532483,0.0,23.522924268
 10/29  09:00:00,83.8044560292,6.21143501987,8.5033256093,0.0,26.2443270014,42.8153538416,48.9338608577,1.63667890749,18.025,29.2721819502
 10/29  10:00:00,58.4013967168,5.98831933734,7.19787530795,0.0,21.7447113004,23.4437158914,36.4326475501,0.878370309891,18.025,17.5292772402
 10/29  11:00:00,56.085999866,5.953152772,7.3195851596,0.0,19.3449162599,23.4437158914,41.4266499643,0.0749452081879,18.025,23.3267047561
 10/29  12:00:00,57.1070772747,5.97308575123,8.17847662303,0.0,19.190480192,23.7425572507,35.54102871,0.0477047879328,18.025,17.468323922
 10/29  13:00:00,55.9578798933,5.94329054604,7.03295222766,0.0,19.260583323,23.698576057,35.5386494165,0.0443377840805,18.025,17.4693116324
 10/29  14:00:00,55.9379977561,5.94139806078,7.01496173595,0.0,19.260583323,23.698576057,35.4953110228,0.0,18.025,17.4703110228
 10/29  15:00:00,54.8829865278,5.88623970479,6.30505919067,0.0,19.260583323,23.4086260847,36.2998627106,0.804702740462,18.025,17.4701599702
 10/29  16:00:00,58.6380009655,5.80971732432,5.68529027502,0.0,19.260583323,27.8781056672,19.7435425716,1.69854257161,18.025,0.02
 10/29  17:00:00,68.3391924422,5.94982165811,6.62394580087,0.0,18.1807569449,37.5792895564,7.52841220215,1.76441349375,0.0,5.7639987084
 10/29  18:00:00,91.4576851156,6.20491975976,8.05780412088,0.0,32.6059821062,37.0465235296,9.72037784513,3.95155045921,0.0,5.76882738591
 10/29  19:00:00,92.5858845243,6.32928150639,8.83063871533,0.0,36.8143715336,33.066984531,12.6853586977,6.90771126393,0.0,5.7776474338
 10/29  20:00:00,98.9986898014,6.4831903713,9.73003431377,0.0,36.43363367,38.8072253906,21.3587193889,9.82330704282,0.0,11.5354123461
 10/29  21:00:00,96.4401546607,6.46920979342,9.5421912531,0.0,36.0963922311,36.7877557581,16.38234888,10.6051207078,0.0,5.7772281722
 10/29  22:00:00,72.0590867583,6.06668116757,6.88394054329,0.0,30.9507766546,20.6087787026,23.3247128522,11.7509038355,0.0,11.5738090167
 10/29  23:00:00,46.5913137328,5.67591060181,4.24118266455,0.0,17.4250845679,11.7056064465,19.6590296889,13.8855235327,0.0,5.77350615619
 10/29  24:00:00,39.424804839,5.55995920374,3.2989651432,0.0,12.925468867,10.100111941,15.3960371796,15.3760371796,0.0,0.02
 10/30  01:00:00,35.8602122155,5.48729978665,2.68700458574,0.0,10.0992000411,10.047477231,21.8038726812,16.0490892499,0.0,5.75478343127
 10/30  02:00:00,33.4740978352,5.43099977578,2.21675125852,0.0,8.25718729233,10.0299323277,16.9510625751,16.9310625751,0.0,0.02
 10/30  03:00:00,33.125289236,5.39338026554,1.90555846453,0.0,8.25718729233,10.0299323277,23.6037236332,17.8489161443,0.0,5.75480748893
 10/30  04:00:00,34.498785766,5.36474093594,1.70112547772,0.0,8.25718729233,11.6354268332,24.3142535488,18.5551966671,0.0,5.75905688171
 10/30  05:00:00,42.1268952892,5.36995609946,1.7444620825,0.0,12.1011305571,15.3678112995,24.1399523064,18.3663225469,0.0,5.77362975948
 10/30  06:00:00,73.9959941187,5.6681335761,3.78728988466,0.0,19.7275818095,37.2640762949,24.0867947137,18.291593336,0.0,5.79520137769
 10/30  07:00:00,88.9347673524,5.90704845311,5.53516745841,0.0,24.3117294858,51.2795993405,33.0629119473,15.6561262813,0.0,17.4067856659
 10/30  08:00:00,74.0492446404,5.63783115632,4.07773210955,0.0,23.6694662846,40.6342015617,31.7800384181,8.35485872218,0.0,23.4251796959
 10/30  09:00:00,70.1508256174,5.73936519721,5.08499029885,0.0,23.6694662846,35.6302164847,44.8591256619,3.47169507652,18.025,23.3624305854
 10/30  10:00:00,52.6535508059,5.73174576379,5.19195526134,0.0,18.7433767983,22.9618409725,37.6679455368,2.14101724565,18.025,17.5019282911
