Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  11:00:00,53.9708865949,5.88738211011,6.35580631222,0.0,18.7433767983,22.9618409725,36.4646559798,0.968681711038,18.025,17.4709742687
 10/30  12:00:00,54.955001364,6.00382172039,7.18003268492,0.0,18.5889407304,23.1597249699,36.8008630647,1.30645151965,18.025,17.469411545
 10/30  13:00:00,56.1797438023,6.09986926747,8.06222551843,0.0,18.7433767983,23.2517909448,35.5016875894,0.005950308061,18.025,17.4707372813
 10/30  14:00:00,56.5876623227,6.09506281517,8.47495037457,0.0,18.7433767983,23.2517909448,35.4925276605,0.0,18.025,17.4675276605
 10/30  15:00:00,56.9441656172,6.17015180241,9.04631572648,0.0,18.7433767983,22.9618409725,35.4926998863,0.0,18.025,17.4676998863
 10/30  16:00:00,61.1454424256,6.18644278836,8.77999827345,0.0,18.7433767983,27.431320555,23.7843150857,0.0,18.025,5.75931508572
 10/30  17:00:00,74.0398631872,6.3213163917,9.35138971328,0.0,17.6635504202,40.6971502883,5.96093426297,0.19218123516,0.0,5.76875302781
 10/30  18:00:00,88.2856313704,6.41005292964,9.46783254209,0.0,27.5259009287,37.3340067412,14.0399948967,2.47589123415,0.0,11.5641036625
 10/30  19:00:00,90.8287630675,6.44948852017,9.64608407322,0.0,33.8341110165,33.3544677425,10.5557970167,4.77813113596,0.0,5.77766588072
 10/30  20:00:00,100.11856217,6.61564761039,10.6155702456,0.0,36.5179666069,38.8247702939,12.4831644528,6.70517620075,0.0,5.77798825208
 10/30  21:00:00,94.8091260369,6.64588615473,10.7910476331,0.0,32.965339924,36.8579353714,18.3581098777,6.78431693588,0.0,11.5737929418
 10/30  22:00:00,68.042518204,6.21066680753,8.0067289605,0.0,25.6355707503,20.6438685092,13.0684391464,7.28561879857,0.0,5.78282034787
 10/30  23:00:00,45.5138141377,5.82534154509,5.41619365386,0.0,15.0252895274,11.7056064465,14.1241759656,8.35993371173,0.0,5.76424225388
 10/30  24:00:00,39.2300492664,5.67765231595,4.30582831536,0.0,11.6412384099,10.0650221343,14.4901919787,8.73062633847,0.0,5.75956564027
 10/31  01:00:00,36.8510466916,5.5863591628,3.57878338788,0.0,10.0992000411,10.047477231,9.41477886881,9.39477886881,0.0,0.02
 10/31  02:00:00,34.3209180481,5.51221005665,2.98235382253,0.0,8.25718729233,10.0299323277,16.3875371187,10.6326714733,0.0,5.75486564543
 10/31  03:00:00,33.9079216612,5.47016469594,2.61141028711,0.0,8.25718729233,10.0299323277,12.1426952878,12.1226952878,0.0,0.02
 10/31  04:00:00,35.2036675134,5.43738827148,2.33335382269,0.0,8.25718729233,11.6354268332,19.2000109788,13.4404736123,0.0,5.75953736648
 10/31  05:00:00,42.8171453691,5.44130964017,2.36335592249,0.0,12.1011305571,15.3678112995,19.5615201368,13.7880087733,0.0,5.77351136348
 10/31  06:00:00,74.8949674024,5.76711252058,4.58727385343,0.0,19.7275818095,37.2640762949,25.8259024889,14.2521654937,0.0,11.5737369952
 10/31  07:00:00,90.2901854924,6.06943773517,6.72819057132,0.0,24.3117294858,51.2795993405,25.5127111326,13.9005081034,0.0,11.6122030291
 10/31  08:00:00,74.7856843723,5.71777077259,4.73422422695,0.0,23.6694662846,40.6342015617,30.3841477672,6.95764230017,0.0,23.426505467
 10/31  09:00:00,71.2280396453,5.85494237856,6.04662670777,0.0,23.6694662846,35.6302164847,43.6003377755,2.21138615597,18.025,23.3639516195
 10/31  10:00:00,53.496614654,5.82063580765,5.94612286546,0.0,18.7433767983,22.9618409725,37.356943436,1.82926843703,18.025,17.502674999
 10/31  11:00:00,54.5403181479,5.94972377235,6.86289304605,0.0,18.7433767983,22.9618409725,36.4221320461,0.925259318607,18.025,17.4718727275
 10/31  12:00:00,56.6085811955,6.09188377905,8.74554908415,0.0,18.5889407304,23.1597249699,35.71713451,0.223357548225,18.025,17.4687769618
 10/31  13:00:00,58.0227904101,6.1840335908,9.82110484572,0.0,18.7433767983,23.2517909448,35.4949181208,0.0,18.025,17.4699181208
 10/31  14:00:00,58.9293002549,6.27871404248,10.6329359171,0.0,18.7433767983,23.2517909448,41.3107665196,0.0,18.025,23.2857665196
 10/31  15:00:00,58.9156226169,6.30212388611,10.8857989658,0.0,18.7433767983,22.9618409725,35.4937880827,0.0,18.025,17.4687880827
 10/31  16:00:00,61.9958768718,6.2664556004,9.55041751099,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/31  17:00:00,74.2249612962,6.35010519365,9.50769130026,0.0,17.6635504202,40.6971502883,6.15009441281,0.381267212803,0.0,5.76882720001
 10/31  18:00:00,88.1774120357,6.40403296893,9.36562043237,0.0,27.5259009287,37.3340067412,14.5600525289,2.99578375179,0.0,11.5642687771
 10/31  19:00:00,90.5986576177,6.42843925148,9.43702561817,0.0,33.8341110165,33.3544677425,11.4844743744,5.70616166102,0.0,5.77831271342
 10/31  20:00:00,99.4315615354,6.54573759836,9.99847275407,0.0,36.5179666069,38.8247702939,15.256804168,9.47887158194,0.0,5.77793258607
 10/31  21:00:00,93.5761434837,6.51512563497,9.68881908284,0.0,32.965339924,36.8579353714,23.2231007637,11.6487030403,0.0,11.5743977234
 10/31  22:00:00,66.7440072794,6.07058530829,6.84828809804,0.0,25.6355707503,20.6438685092,24.6788584277,13.1331178683,0.0,11.5457405594
 10/31  23:00:00,44.3499731965,5.70172136771,4.37597422031,0.0,15.0252895274,11.7056064465,13.980883246,13.960883246,0.0,0.02
 10/31  24:00:00,38.2479230814,5.57674923531,3.42460353806,0.0,11.6412384099,10.0650221343,19.7864341622,14.026845055,0.0,5.7595891072
 11/01  01:00:00,36.1347397815,5.51694467486,2.93188565356,0.0,10.0992000411,10.047477231,14.0027160955,13.9827160955,0.0,0.02
 11/01  02:00:00,33.8311709998,5.46872855075,2.53608968577,0.0,8.25718729233,10.0299323277,19.802166018,14.0473599994,0.0,5.75480601858
 11/01  03:00:00,33.5358501487,5.43845343293,2.27104519891,0.0,8.25718729233,10.0299323277,14.1335968213,14.1135968213,0.0,0.02
 11/01  04:00:00,34.9602248345,5.41740016288,2.10990102077,0.0,8.25718729233,11.6354268332,19.7856142321,14.0259621353,0.0,5.75965209683
 11/01  05:00:00,42.6860184387,5.43228988331,2.24124469694,0.0,12.1011305571,15.3678112995,18.8220117629,13.0484544879,0.0,5.77355727506
 11/01  06:00:00,74.8035129957,5.75733783929,4.50558372944,0.0,19.7275818095,37.2640762949,23.7993244551,12.2247864926,0.0,11.5745379625
 11/01  07:00:00,90.3410965635,6.07313039727,6.77539794805,0.0,24.3117294858,51.2795993405,23.0396383846,11.4273299669,0.0,11.6123084177
 11/01  08:00:00,74.6741296001,5.70403444444,4.63639841801,0.0,23.6694662846,40.6342015617,35.0040917256,5.72413693911,0.0,29.2799547865
 11/01  09:00:00,70.6139971028,5.78834281861,5.49917804649,0.0,23.6694662846,35.6302164847,37.8684154003,2.31269156502,18.025,17.5307238353
 11/01  10:00:00,52.6860875412,5.73250297912,5.22372532484,0.0,18.7433767983,22.9618409725,43.1216620521,1.76655099604,18.025,23.3301110561
 11/01  11:00:00,53.335813686,5.81334753504,5.79476314366,0.0,18.7433767983,22.9618409725,36.6048218328,1.10699674275,18.025,17.4728250901
 11/01  12:00:00,53.8179015262,5.86418652208,6.18256528278,0.0,18.5889407304,23.1597249699,36.8573726337,1.3622302617,18.025,17.470142372
 11/01  13:00:00,54.6814848356,5.92352145415,6.74031041033,0.0,18.7433767983,23.2517909448,35.5012088609,0.00490210061961,18.025,17.4713067603
 11/01  14:00:00,55.1671714786,5.91798173468,7.23153638133,0.0,18.7433767983,23.2517909448,35.4937502428,0.0,18.025,17.4687502428
 11/01  15:00:00,55.5169476414,5.96366091605,7.82558324925,0.0,18.7433767983,22.9618409725,35.4974203005,0.0,18.025,17.4724203005
 11/01  16:00:00,59.5244927299,6.00179027584,7.34369181378,0.0,18.7433767983,27.431320555,23.7844110529,0.0,18.025,5.75941105291
 11/01  17:00:00,72.5562974172,6.15898392186,8.03014725334,0.0,17.6635504202,40.6971502883,5.92542185064,0.156639741202,0.0,5.76878210944
 11/01  18:00:00,87.0140847535,6.26707996509,8.33924592927,0.0,27.5259009287,37.3340067412,8.04582292872,2.25445076042,0.0,5.7913721683
 11/01  19:00:00,89.6847766698,6.32351375532,8.62806186079,0.0,33.8341110165,33.3544677425,10.5738939425,4.79559600181,0.0,5.77829794066
 11/01  20:00:00,98.8199303735,6.47761486657,9.45495754065,0.0,36.5179666069,38.8247702939,19.5554947979,8.01960615955,0.0,11.5358886383
 11/01  21:00:00,93.3320582949,6.49075664525,9.46909692636,0.0,32.965339924,36.8579353714,15.5246188106,9.04553352191,0.0,6.47908528872
 11/01  22:00:00,66.6551554935,6.06548601887,6.76453113034,0.0,25.6355707503,20.6438685092,21.0108616348,10.1459808578,0.0,10.864880777
 11/01  23:00:00,44.2405019284,5.69508932209,4.27312794257,0.0,15.0252895274,11.7056064465,17.5016327753,11.7373884227,0.0,5.7642443526
 11/01  24:00:00,38.0360917415,5.55928963622,3.23023568722,0.0,11.6412384099,10.0650221343,12.6665727786,12.6465727786,0.0,0.02
 11/02  01:00:00,35.865953889,5.49242822997,2.6876102823,0.0,10.0992000411,10.047477231,18.6825350832,12.9288708844,0.0,5.75366419879
 11/02  02:00:00,33.5817856595,5.44641539021,2.30901972169,0.0,8.25718729233,10.0299323277,13.2322893068,13.2122893068,0.0,0.02
 11/02  03:00:00,33.3163662489,5.41593202965,2.07407668904,0.0,8.25718729233,10.0299323277,19.4985349439,13.7438908592,0.0,5.75464408462
 11/02  04:00:00,34.7366056521,5.39366729171,1.91001381736,0.0,8.25718729233,11.6354268332,14.1263589888,14.1063589888,0.0,0.02
 11/02  05:00:00,42.4208527493,5.40679259058,2.00156985475,0.0,12.1011305571,15.3678112995,24.8741226952,13.3470999596,0.0,11.5270227356
 11/02  06:00:00,74.3400549921,5.71046598151,4.08899502477,0.0,19.7275818095,37.2640762949,18.541772788,12.7445121384,0.0,5.79726064959
 11/02  07:00:00,89.8367322681,6.02097741112,6.32317247147,0.0,24.3117294858,51.2795993405,28.5562570484,11.1473032381,0.0,17.4089538103
 11/02  08:00:00,74.2723313561,5.66394994361,4.27467892927,0.0,23.6694662846,40.6342015617,29.2506003683,5.82387955625,0.0,23.426720812
 11/02  09:00:00,70.2216147739,5.7542898762,5.14083973499,0.0,23.6694662846,35.6302164847,44.1270495529,2.73932426673,18.025,23.3627252861
 11/02  10:00:00,52.3879846072,5.71835196919,4.93977298837,0.0,18.7433767983,22.9618409725,37.7616165162,2.23415577287,18.025,17.5024607433
 11/02  11:00:00,53.2377695037,5.82317678005,5.68688774059,0.0,18.7433767983,22.9618409725,36.7938231591,1.29612023609,18.025,17.472702923
 11/02  12:00:00,54.7230696304,5.92479815779,7.02711792202,0.0,18.5889407304,23.1597249699,36.0182896121,0.521025951778,18.025,17.4722636603
 11/02  13:00:00,56.3665170408,6.05333665731,8.2955241982,0.0,18.7433767983,23.2517909448,35.4965877301,0.0,18.025,17.4715877301
 11/02  14:00:00,56.9873556807,6.07617945313,8.89352003225,0.0,18.7433767983,23.2517909448,35.4959001841,0.0,18.025,17.4709001841
 11/02  15:00:00,56.8522034573,6.06147265837,9.06302543536,0.0,18.7433767983,22.9618409725,35.4934157589,0.0,18.025,17.4684157589
 11/02  16:00:00,60.3838626091,6.08850749209,8.1163463848,0.0,18.7433767983,27.431320555,23.7843758006,0.0,18.025,5.75937580064
 11/02  17:00:00,75.112106959,6.23523919669,8.62569964967,0.0,17.6635504202,40.6971502883,5.76887442271,0.0,0.0,5.76887442271
 11/02  18:00:00,87.4236719076,6.31896558138,8.69693986369,0.0,27.5259009287,37.3340067412,13.3644840031,1.79987294495,0.0,11.5646110582
 11/02  19:00:00,89.810702602,6.34597869171,8.73151890628,0.0,33.8341110165,33.3544677425,10.8157127627,5.03782852527,0.0,5.77788423745
 11/02  20:00:00,98.8897772298,6.4934666216,9.50895121101,0.0,36.5179666069,38.8247702939,14.0680013052,8.28976973707,0.0,5.77823156812
 11/02  21:00:00,93.4570118001,6.51176840294,9.57302868847,0.0,32.965339924,36.8579353714,20.4379847984,8.86348774876,0.0,11.5744970497
 11/02  22:00:00,66.7933081394,6.08602752441,6.88214111251,0.0,25.6355707503,20.6438685092,15.8020688229,10.0189302739,0.0,5.78313854906
 11/02  23:00:00,44.372658363,5.71372976881,4.38664075132,0.0,15.0252895274,11.7056064465,17.5191687595,11.7548523374,0.0,5.76431642216
 11/02  24:00:00,38.1497830594,5.57496808371,3.32823856428,0.0,11.6412384099,10.0650221343,18.5516703192,12.7919978018,0.0,5.75967251746
 11/03  01:00:00,35.9405673118,5.50287663779,2.75178108898,0.0,10.0992000411,10.047477231,13.1630762206,13.1430762206,0.0,0.02
 11/03  02:00:00,33.6492048467,5.45573409282,2.36711086527,0.0,8.25718729233,10.0299323277,19.2892378983,13.5344044432,0.0,5.75483345504
 11/03  03:00:00,33.3745453648,5.42419326793,2.12400001297,0.0,8.25718729233,10.0299323277,14.3635925629,14.3435925629,0.0,0.02
 11/03  04:00:00,34.7911688826,5.40168183038,1.95655462604,0.0,8.25718729233,11.6354268332,20.69389676,14.9348245152,0.0,5.75907224478
 11/03  05:00:00,42.4808480062,5.41533063756,2.05302453296,0.0,12.1011305571,15.3678112995,20.1176508647,14.3442122758,0.0,5.77343858888
 11/03  06:00:00,74.4763513337,5.73010113398,4.20564589759,0.0,19.7275818095,37.2640762949,25.4850196791,13.9107928519,0.0,11.5742268271
 11/03  07:00:00,90.3572152965,6.08495621544,6.77967257696,0.0,24.3117294858,51.2795993405,22.9044969103,11.2917369764,0.0,11.6127599339
 11/03  08:00:00,74.0541866497,5.64147205445,4.07900581789,0.0,23.6694662846,40.6342015617,30.1005493387,6.67291746646,0.0,23.4276318722
 11/03  09:00:00,69.2348085541,5.63577987859,4.27254341243,0.0,23.6694662846,35.6302164847,45.7459979177,4.35375183983,18.025,23.3672460779
 11/03  10:00:00,51.5525706541,5.61592586296,4.20677736388,0.0,18.7433767983,22.9618409725,38.6578032158,3.12963697531,18.025,17.5031662405
 11/03  11:00:00,52.4761146548,5.71975481118,5.02865180278,0.0,18.7433767983,22.9618409725,37.3117079608,1.81335058662,18.025,17.4733573742
 11/03  12:00:00,52.6509501544,5.71299709603,5.16679667705,0.0,18.5889407304,23.1597249699,43.0366299807,1.72542982692,18.025,23.2862001538
 11/03  13:00:00,53.4332090253,5.79221719617,5.6233351009,0.0,18.7433767983,23.2517909448,35.5025138115,0.00829409847924,18.025,17.469219713
 11/03  14:00:00,54.8502844417,5.95651281748,6.87611430176,0.0,18.7433767983,23.2517909448,35.495454192,0.0,18.025,17.470454192
 11/03  15:00:00,55.4064062597,6.0180586465,7.66064014979,0.0,18.7433767983,22.9618409725,35.4967220329,0.0,18.025,17.4717220329
 11/03  16:00:00,59.7807478006,6.04250348051,7.5592312383,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/03  17:00:00,74.4255784941,6.16962354244,8.00477928066,0.0,17.6635504202,40.6971502883,6.67197623601,0.903108831406,0.0,5.7688674046
 11/03  18:00:00,86.6213903,6.23014366952,7.98346903922,0.0,27.5259009287,37.3340067412,16.1620049439,4.59695478173,0.0,11.5650501621
 11/03  19:00:00,89.2258821369,6.27473051916,8.21794485157,0.0,33.8341110165,33.3544677425,13.7654814132,7.98772850599,0.0,5.77775290722
 11/03  20:00:00,98.4263945091,6.43010410098,9.1089190428,0.0,36.5179666069,38.8247702939,21.6601575292,10.1248279985,0.0,11.5353295307
 11/03  21:00:00,92.4039600799,6.38361226265,8.64812986092,0.0,32.965339924,36.8579353714,19.4838983493,13.6866711113,0.0,5.79722723801
 11/03  22:00:00,65.3889172397,5.92094756556,5.64281734472,0.0,25.6355707503,20.6438685092,28.2415549652,16.6960058891,0.0,11.5455490761
 11/03  23:00:00,43.0538034946,5.56610906066,3.21540634227,0.0,15.0252895274,11.7056064465,24.6341561761,18.8698527008,0.0,5.76430347531
 11/03  24:00:00,37.025907054,5.45691214572,2.32242175664,0.0,11.6412384099,10.0650221343,21.0288666393,21.0088666393,0.0,0.02
 11/04  01:00:00,37.859136993,5.41684718799,1.99688985361,0.0,12.8411359301,10.0650221343,27.9068271716,22.1519107606,0.0,5.75491641103
 11/04  02:00:00,32.7134544329,5.35007006959,1.53703022208,0.0,8.25718729233,10.0299323277,23.4081855827,23.3881855827,0.0,0.02
 11/04  03:00:00,32.3991662288,5.30859897533,1.26420577293,0.0,8.25718729233,10.0299323277,30.6796351704,24.9247567806,0.0,5.75487838976
 11/04  04:00:00,33.7768467386,5.27676625924,1.06715277777,0.0,8.25718729233,11.6354268332,26.3081876903,26.2881876903,0.0,0.02
 11/04  05:00:00,37.7447553842,5.24986363426,0.90369285161,0.0,8.71707943955,15.3327214929,32.4148558084,26.6504178372,0.0,5.76443797113
 11/04  06:00:00,58.3732373738,5.3202546453,1.36451421344,0.00133160652378,18.5082010057,25.6353820695,32.8963469973,27.1231189787,0.0,5.77322801868
 11/04  07:00:00,70.4289003761,5.49781288552,2.56079282445,0.0,19.4083231844,41.0650158608,37.6997136524,26.1246627465,0.0,11.5750509059
 11/04  08:00:00,95.2223044214,5.83442252125,5.02494350821,0.0,26.3286599382,57.9988325916,43.4040620748,14.0007137296,0.0,29.4033483453
 11/04  09:00:00,80.1222223508,5.8039789065,5.10909646213,0.0,26.3286599382,42.8504436482,48.3027833524,6.85368250388,18.025,23.4241008485
 11/04  10:00:00,55.2692598447,5.67124486099,4.38277437896,0.0,21.7447113004,23.4437158914,44.6057787888,3.20967397772,18.025,23.3711048111
 11/04  11:00:00,53.7353600789,5.78470005851,5.1970884409,0.0,19.3027497915,23.426170988,36.9317561105,1.40451374118,18.025,17.5022423693
 11/04  12:00:00,55.1631259372,5.92808532424,6.33922188615,0.0,19.1483137236,23.7250123474,36.3984893711,0.902453661517,18.025,17.4710357096
 11/04  13:00:00,56.028851565,6.01647351767,6.97101432742,0.0,19.3027497915,23.7161209604,35.4972489837,0.0,18.025,17.4722489837
 11/04  14:00:00,56.9787071705,6.09831968874,7.83902351745,0.0,19.3027497915,23.7161209604,35.4945924019,0.0,18.025,17.4695924019
 11/04  15:00:00,57.0637507209,6.11586995316,8.19646802373,0.0,19.3027497915,23.426170988,35.4942276059,0.0,18.025,17.4692276059
 11/04  16:00:00,60.656905585,6.07635566266,7.37783326887,0.0,19.3027497915,27.8956505705,23.7834079841,0.0,18.025,5.7584079841
 11/04  17:00:00,71.2454982157,6.11876089147,7.41758212013,0.0,18.2229234133,37.5968344597,6.29651084359,0.532251371549,0.0,5.76425947204
 11/04  18:00:00,91.4289038946,6.25120350928,7.86329621821,0.0,32.690315043,37.0816133363,10.33006143,4.56200813645,0.0,5.76805329355
 11/04  19:00:00,91.812664538,6.3033789983,8.0832961144,0.0,36.8143715336,33.066984531,14.7231795767,8.94527027346,0.0,5.77790930321
 11/04  20:00:00,97.6616051629,6.39989340804,8.59564306588,0.0,36.3493007332,38.7721355839,18.23062221,12.4530643465,0.0,5.77755786348
 11/04  21:00:00,95.008328572,6.33863548089,8.12148568913,0.0,36.1807251679,36.8228455648,20.7245911829,14.946020689,0.0,5.7785704939
 11/04  22:00:00,70.7760917169,5.94016024447,5.60800261547,0.0,31.0351095914,20.6438685092,28.2827556802,16.7077725436,0.0,11.5749831366
 11/04  23:00:00,45.4478395349,5.57629795355,3.19729436004,0.0,17.4250845679,11.7056064465,25.714765266,19.9409075661,0.0,5.77385769986
 11/04  24:00:00,38.3310452972,5.4772556039,2.40731295147,0.0,12.8411359301,10.0650221343,27.3969458651,21.6382752367,0.0,5.75867062835
 11/05  01:00:00,38.0622227512,5.42994174089,2.06745892389,0.0,12.925468867,10.100111941,27.8728287045,22.1179479249,0.0,5.75488077957
 11/05  02:00:00,32.9134614005,5.36199267757,1.60568751387,0.0,8.34152022915,10.0650221343,23.0342641548,23.0142641548,0.0,0.02
 11/05  03:00:00,32.6006787419,5.32107655417,1.33381879122,0.0,8.34152022915,10.0650221343,30.004655056,24.2501009497,0.0,5.75455410628
 11/05  04:00:00,33.9876421597,5.29028500614,1.14500261363,0.0,8.34152022915,11.6705166398,25.4179812609,25.3979812609,0.0,0.02
 11/05  05:00:00,37.9682530251,5.26482355392,0.992803768692,0.0,8.80141237637,15.3678112995,31.2008281984,25.4363597749,0.0,5.76446842344
 11/05  06:00:00,58.4712378862,5.33471144154,1.44938407067,0.0,18.5082010057,25.6353820695,31.2882483986,25.5155778202,0.0,5.77267057841
 11/05  07:00:00,72.4673783591,5.50382756492,2.58982670675,0.0,19.4926561212,41.1001056674,37.0981990669,25.5232447388,0.0,11.5749543281
 11/05  08:00:00,95.0767722598,5.82302389746,4.89080128028,0.0,26.3286599382,57.9988325916,44.3576220244,14.9572944916,0.0,29.4003275327
 11/05  09:00:00,79.9358516383,5.80026097189,5.04585774155,0.0,26.2443270014,42.8153538416,47.9237551321,6.47563648166,18.025,23.4231186504
 11/05  10:00:00,55.3718263632,5.68262828071,4.47395409326,0.0,21.7447113004,23.4437158914,42.2630667843,2.22402565916,18.025,22.0140411251
 11/05  11:00:00,54.0802243691,5.8206289585,5.44630825386,0.0,19.3449162599,23.4437158914,37.5524910833,0.6698829871,18.025,18.8576080962
 11/05  12:00:00,55.3897881883,5.95606691411,6.47819012851,0.0,19.190480192,23.7425572507,36.0021736257,0.503701921875,18.025,17.4734717039
 11/05  13:00:00,56.4102269327,6.03461810703,7.3939539437,0.0,19.260583323,23.698576057,35.4952451437,0.0,18.025,17.4702451437
 11/05  14:00:00,57.4689632835,6.09962901676,8.38767988909,0.0,19.260583323,23.698576057,35.4954556731,0.0,18.025,17.4704556731
 11/05  15:00:00,57.7631366036,6.14089429738,8.93053697975,0.0,19.260583323,23.4086260847,35.4980594086,0.0,18.025,17.4730594086
 11/05  16:00:00,60.7661198871,6.07914875392,7.54396344893,0.0,19.260583323,27.8781056672,23.7844534192,0.0,18.025,5.75945341919
 11/05  17:00:00,71.4846637933,6.14471058677,7.69050802944,0.0,18.1807569449,37.5792895564,5.76436680557,0.0,0.0,5.76436680557
 11/05  18:00:00,91.9625566087,6.31776495304,8.44980786228,0.0,32.6059821062,37.0465235296,7.73197745365,1.96328343771,0.0,5.76869401594
 11/05  19:00:00,93.0193949363,6.43055052472,9.16284967816,0.0,36.8143715336,33.066984531,8.79804910017,3.01980664683,0.0,5.77824245334
 11/05  20:00:00,99.4376730185,6.57965887363,10.0725167263,0.0,36.43363367,38.8072253906,11.0560421994,5.27935723302,0.0,5.77668496642
 11/05  21:00:00,96.715310585,6.54276454328,9.74375945365,0.0,36.0963922311,36.7877557581,12.912987788,7.13462794205,0.0,5.77835984593
 11/05  22:00:00,72.4711790634,6.14726320079,7.21540081451,0.0,30.9507766546,20.6087787026,19.7775481354,8.20273906487,0.0,11.5748090705
 11/05  23:00:00,47.1299137471,5.76315122072,4.69251175897,0.0,17.4250845679,11.7056064465,15.9917610489,10.2179076813,0.0,5.77385336762
 11/05  24:00:00,39.9152513801,5.63443327463,3.7149149359,0.0,12.925468867,10.100111941,16.9442900858,11.1847116365,0.0,5.75957844926
 11/06  01:00:00,37.9154466209,5.5578253011,3.11103679767,0.0,11.6412384099,10.0650221343,17.316231863,11.5567772616,0.0,5.75945460142
 11/06  02:00:00,35.7751938901,5.49111125805,2.59816604677,0.0,10.0992000411,10.047477231,12.2866869113,12.2666869113,0.0,0.02
 11/06  03:00:00,33.4819330547,5.44054573054,2.21502334543,0.0,8.25718729233,10.0299323277,19.0444721619,13.2895965197,0.0,5.75487564216
 11/06  04:00:00,33.2079552776,5.40799695468,1.97359911979,0.0,8.25718729233,10.0299323277,14.2671562416,14.2471562416,0.0,0.02
 11/06  05:00:00,34.6267983792,5.3839575571,1.80990065611,0.0,8.25718729233,11.6354268332,20.6789494071,14.9192295882,0.0,5.75971981891
 11/06  06:00:00,42.2762205379,5.39281393401,1.87090045478,0.0,12.1011305571,15.3678112995,20.5655744215,14.7915884535,0.0,5.77398596797
 11/06  07:00:00,70.491141168,5.70876913178,4.00974759338,0.0,19.7275818095,37.2640762949,24.7499596241,13.1757543098,0.0,11.5742053143
 11/06  08:00:00,88.6868375127,6.11714773332,6.96107232489,0.0,24.3117294858,51.2795993405,21.0189117845,9.40530635016,0.0,11.6136054343
 11/06  09:00:00,75.479993548,5.81347818803,5.33278592393,0.0,23.6694662846,40.6342015617,26.828592515,3.40044882978,0.0,23.4281436853
 11/06  10:00:00,72.2694279771,5.96411899939,6.97880645841,0.0,23.6694662846,35.6302164847,41.7428364821,0.348406128992,18.025,23.3694303531
 11/06  11:00:00,55.1159156487,5.91664913376,7.46939148992,0.0,18.7433767983,22.9618409725,35.5288066988,0.0,18.025,17.5038066988
 11/06  12:00:00,56.7529880459,6.04597729546,8.97929566406,0.0,18.7433767983,22.9618409725,35.4992828397,0.0,18.025,17.4742828397
 11/06  13:00:00,58.9966420107,6.1393139396,11.0861644174,0.0,18.5889407304,23.1597249699,35.49643678,0.0,18.025,17.47143678
 11/06  14:00:00,61.0470224225,6.29322015714,12.736138386,0.0,18.7433767983,23.2517909448,41.313218475,0.0,18.025,23.288218475
 11/06  15:00:00,62.0032449178,6.34684035246,13.6387405323,0.0,18.7433767983,23.2517909448,35.495872503,0.0,18.025,17.470872503
 11/06  16:00:00,60.8563725476,6.31850929167,12.8101488023,0.0,18.7433767983,22.9618409725,35.4972523679,0.0,18.025,17.4722523679
 11/06  17:00:00,63.9846748124,6.21897167048,9.70268323154,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/06  18:00:00,81.4770547859,6.3296235309,9.24424456317,0.0,17.6635504202,40.6971502883,5.76907676952,0.0,0.0,5.76907676952
 11/06  19:00:00,88.0024254879,6.39123939014,9.20338815509,0.0,27.5259009287,37.3340067412,13.3573197308,1.79190205888,0.0,11.5654176719
 11/06  20:00:00,90.6224838522,6.43685365548,9.45240859618,0.0,33.8341110165,33.3544677425,8.90359527622,3.1256943044,0.0,5.77790097182
 11/06  21:00:00,99.4524604244,6.55688677573,10.0081875168,0.0,36.5179666069,38.8247702939,18.4239443162,6.88826241723,0.0,11.535681899
 11/06  22:00:00,93.7698048095,6.55092369091,9.84664069732,0.0,32.965339924,36.8579353714,14.314914728,8.51739613877,0.0,5.79751858924
 11/06  23:00:00,67.0134322827,6.11583898544,7.07242453747,0.0,25.6355707503,20.6438685092,21.7939663193,10.2476017587,0.0,11.5463645607
 11/06  24:00:00,44.8627238455,5.77226000011,4.81816584506,0.0,15.0252895274,11.7056064465,15.8067157594,10.0422074305,0.0,5.76450832888
 11/07  01:00:00,38.830138855,5.65149585598,3.93206044656,0.0,11.6412384099,10.0650221343,9.03410453836,9.01410453836,0.0,0.02
 11/07  02:00:00,36.5298628062,5.56645210594,3.27748575576,0.0,10.0992000411,10.047477231,15.004208576,9.24938979661,0.0,5.75481877938
 11/07  03:00:00,34.1199385642,5.50284372422,2.79073533058,0.0,8.25718729233,10.0299323277,9.68116484291,9.66116484291,0.0,0.02
 11/07  04:00:00,33.8469108997,5.47336051532,2.54718343729,0.0,8.25718729233,10.0299323277,15.7259403488,9.97115140784,0.0,5.75478894093
 11/07  05:00:00,35.2854929816,5.45414900746,2.3984086267,0.0,8.25718729233,11.6354268332,10.1466258764,10.1266258764,0.0,0.02
 11/07  06:00:00,43.0355882655,5.4704897844,2.55258678054,0.0,12.1011305571,15.3678112995,15.4098966662,9.63588787166,0.0,5.77400879455
 11/07  07:00:00,71.5036288028,5.82013129004,4.91086487958,0.0,19.7275818095,37.2640762949,22.4375740237,10.8618497511,0.0,11.5757242727
 11/07  08:00:00,90.0200836878,6.26896456935,8.14248648347,0.0,24.3117294858,51.2795993405,25.6586770108,8.24807735768,0.0,17.4105996531
 11/07  09:00:00,77.4651085515,6.01829652361,7.11307629853,0.0,23.6694662846,40.6342015617,24.2751864939,0.842536367954,0.0,23.4326501259
 11/07  10:00:00,74.5648354167,6.18574307044,9.05258219871,0.0,23.6694662846,35.6302164847,41.3900303659,0.0,18.025,23.3650303659
 11/07  11:00:00,57.9499497679,6.12105711613,10.0990161268,0.0,18.7433767983,22.9618409725,35.5300591816,0.0,18.025,17.5050591816
 11/07  12:00:00,60.4791659046,6.26262499699,12.4888243302,0.0,18.7433767983,22.9618409725,35.5002509984,0.0,18.025,17.4752509984
 11/07  13:00:00,63.2201847687,6.43457004594,15.0144492096,0.0,18.5889407304,23.1597249699,35.4962672968,0.0,18.025,17.4712672968
 11/07  14:00:00,65.4930825624,6.55015283416,16.9252619544,0.0,18.7433767983,23.2517909448,35.4982692897,0.0,18.025,17.4732692897
 11/07  15:00:00,66.6483877222,6.60957840642,18.0211417404,0.0,18.7433767983,23.2517909448,35.4940920227,0.0,18.025,17.4690920227
 11/07  16:00:00,65.215631139,6.56375980891,16.9241548002,0.0,18.7433767983,22.9618409725,35.4955050251,0.0,18.025,17.4705050251
 11/07  17:00:00,68.4030853225,6.45505183544,13.8850124173,0.0,18.7433767983,27.431320555,23.7845659205,0.0,18.025,5.75956592045
 11/07  18:00:00,85.4374734628,6.61706069554,12.9172253236,0.0,17.6635504202,40.6971502883,5.76884223741,0.0,0.0,5.76884223741
 11/07  19:00:00,91.9234567042,6.7331298339,12.7825238603,0.0,27.5259009287,37.3340067412,11.5654068397,0.0,0.0,11.5654068397
 11/07  20:00:00,94.8258588349,6.82781101126,13.2648199932,0.0,33.8341110165,33.3544677425,5.77854909618,0.0,0.0,5.77854909618
 11/07  21:00:00,104.209693811,7.02114485944,14.3011642554,0.0,36.5179666069,38.8247702939,5.79162415557,0.0141339274228,0.0,5.77749022815
 11/07  22:00:00,98.5656532276,7.03565173786,14.1577495787,0.0,32.965339924,36.8579353714,11.5754950253,0.0,0.0,11.5754950253
 11/07  23:00:00,71.4739600017,6.59127730761,11.0575137371,0.0,25.6355707503,20.6438685092,5.78343532397,0.0,0.0,5.78343532397
 11/07  24:00:00,48.823673275,6.20178021991,8.34959142513,0.0,15.0252895274,11.7056064465,5.76452568902,0.0,0.0,5.76452568902
 11/08  01:00:00,42.5205762236,6.05322053242,7.22076447597,0.0,11.6412384099,10.0650221343,5.75958696636,0.0,0.0,5.75958696636
 11/08  02:00:00,40.1068105017,5.95595512192,6.46493552705,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 11/08  03:00:00,37.4970596813,5.86867676397,5.80201473552,0.0,8.25718729233,10.0299323277,5.75499004801,0.0,0.0,5.75499004801
 11/08  04:00:00,37.0646386069,5.81923364339,5.41904269059,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/08  05:00:00,38.4179209202,5.78822374896,5.19675384767,0.0,8.25718729233,11.6354268332,5.75978179933,0.0,0.0,5.75978179933
 11/08  06:00:00,46.2835919891,5.81819539423,5.45288265668,0.0,12.1011305571,15.3678112995,5.77386936432,0.0,0.0,5.77386936432
 11/08  07:00:00,76.0483681981,6.33250245004,8.94322219635,0.0,19.7275818095,37.2640762949,11.9822702211,0.406447450323,0.0,11.5758227708
 11/08  08:00:00,94.3438474229,6.73296229162,12.0022490016,0.0,24.3117294858,51.2795993405,11.6421800113,0.0280295283677,0.0,11.6141504829
 11/08  09:00:00,80.2571952658,6.25084391548,9.67260804627,0.0,23.6694662846,40.6342015617,25.6427173009,0.0,0.0,25.6427173009
 11/08  10:00:00,77.3101986808,6.19903311482,11.7846554309,0.0,23.6694662846,35.6302164847,39.1913721315,0.0,18.025,21.1663721315
 11/08  11:00:00,57.8919718354,5.9340362469,10.2280514664,0.0,18.7433767983,22.9618409725,41.3586682275,0.0,18.025,23.3336682275
 11/08  12:00:00,57.166350592,5.89767829474,9.54095306141,0.0,18.7433767983,22.9618409725,35.4986945674,0.0,18.025,17.4736945674
 11/08  13:00:00,57.7928873014,5.88828245395,10.1334392266,0.0,18.5889407304,23.1597249699,35.4981396282,0.0,18.025,17.4731396282
 11/08  14:00:00,57.053090138,5.87334653878,9.16207386099,0.0,18.7433767983,23.2517909448,35.498696991,0.0,18.025,17.473696991
 11/08  15:00:00,55.5977256651,5.8256673995,7.75438824079,0.0,18.7433767983,23.2517909448,35.4973159709,0.0,18.025,17.4723159709
 11/08  16:00:00,53.6560837936,5.7811217213,6.14724166909,0.0,18.7433767983,22.9618409725,36.0130884985,0.517393045381,18.025,17.4706954531
 11/08  17:00:00,59.5448234614,5.74794578071,5.73385071785,0.0,18.7433767983,27.431320555,25.4012982251,1.61762682476,18.025,5.7586714003
 11/08  18:00:00,79.0164298754,5.9919744477,7.12126432084,0.0,17.6635504202,40.6971502883,7.71725834101,1.9480431844,0.0,5.76921515661
 11/08  19:00:00,86.6968743969,6.17514024655,8.11393021108,0.0,27.5259009287,37.3340067412,8.69266431366,2.90013578136,0.0,5.7925285323
 11/08  20:00:00,90.3117947041,6.33273901579,9.24582015788,0.0,33.8341110165,33.3544677425,15.0499377773,3.51420405215,0.0,11.5357337251
 11/08  21:00:00,100.280137859,6.57881952209,10.813926037,0.0,36.5179666069,38.8247702939,10.7694137871,4.99182618484,0.0,5.77758760223
 11/08  22:00:00,95.1943419051,6.64415871822,11.1779241142,0.0,32.965339924,36.8579353714,16.8983579841,5.32339343042,0.0,11.5749645537
 11/08  23:00:00,68.0892115232,6.18715851545,8.07688046371,0.0,25.6355707503,20.6438685092,12.4295271952,6.64598967667,0.0,5.78353751854
 11/08  24:00:00,45.1276779958,5.7693609875,5.08600965299,0.0,15.0252895274,11.7056064465,14.9983721033,9.23392939818,0.0,5.7644427051
 11/09  01:00:00,38.6159657044,5.60566941066,3.76370541573,0.0,11.6412384099,10.0650221343,16.6246196067,10.8659155062,0.0,5.75870410044
 11/09  02:00:00,36.2062758989,5.51941837517,3.00093471426,0.0,10.0992000411,10.047477231,12.7739255564,12.7539255564,0.0,0.02
 11/09  03:00:00,33.6915262506,5.4542546458,2.41090259844,0.0,8.25718729233,10.0299323277,20.843861437,15.0887797355,0.0,5.75508170141
 11/09  04:00:00,33.2459295786,5.40687976689,2.01268453962,0.0,8.25718729233,10.0299323277,17.3982606205,17.3782606205,0.0,0.02
 11/09  05:00:00,34.7455049832,5.39211878211,1.92043905927,0.0,8.25718729233,11.6354268332,21.998698781,16.2390292908,0.0,5.75966949024
 11/09  06:00:00,42.3351559124,5.39526974311,1.92736709264,0.0,12.1011305571,15.3678112995,22.3533794845,16.5793622242,0.0,5.77401726027
 11/09  07:00:00,70.2678306431,5.67856254964,3.81662174155,0.0,19.7275818095,37.2640762949,29.8615534189,18.2870260482,0.0,11.5745273707
 11/09  08:00:00,88.5802516074,6.08715999609,6.88444466736,0.0,24.3117294858,51.2795993405,23.4795002881,11.8653215805,0.0,11.6141787076
 11/09  09:00:00,76.3165645175,5.8649352373,6.11788010466,0.0,23.6694662846,40.6342015617,25.0960167723,1.66640226287,0.0,23.4296145094
 11/09  10:00:00,73.1841760174,5.93252175452,7.92513756648,0.0,23.6694662846,35.6302164847,41.3968558904,0.0,18.025,23.3718558904
 11/09  11:00:00,55.6843246797,5.77707768339,8.17736120908,0.0,18.7433767983,22.9618409725,35.5308483174,0.0,18.025,17.5058483174
 11/09  12:00:00,56.9730946544,5.92281685622,9.32255583395,0.0,18.7433767983,22.9618409725,35.4989367253,0.0,18.025,17.4739367253
 11/09  13:00:00,60.0244048494,6.11912752,12.1341070584,0.0,18.5889407304,23.1597249699,41.3133612218,0.0,18.025,23.2883612218
 11/09  14:00:00,60.6386376071,6.19750955336,12.4234576198,0.0,18.7433767983,23.2517909448,35.4961172696,0.0,18.025,17.4711172696
 11/09  15:00:00,61.0466763243,6.24090953224,12.7880955601,0.0,18.7433767983,23.2517909448,35.4976062988,0.0,18.025,17.4726062988
 11/09  16:00:00,59.8084356646,6.18500704884,11.8957070362,0.0,18.7433767983,22.9618409725,35.4974826611,0.0,18.025,17.4724826611
 11/09  17:00:00,63.5054456725,6.13325294963,9.3091638521,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/09  18:00:00,81.9232684873,6.30117531144,9.71889605089,0.0,17.6635504202,40.6971502883,5.81582809805,0.0467591687865,0.0,5.76906892926
 11/09  19:00:00,88.7871174938,6.41749047827,9.9618107769,0.0,27.5259009287,37.3340067412,13.2392614336,1.67379529513,0.0,11.5654661385
 11/09  20:00:00,91.8008340828,6.5112128861,10.5563830768,0.0,33.8341110165,33.3544677425,8.38559575869,2.60711923393,0.0,5.77847652476
 11/09  21:00:00,101.070124989,6.68400569284,11.4987198607,0.0,36.5179666069,38.8247702939,16.6151991237,5.079048524,0.0,11.5361505997
 11/09  22:00:00,95.3396659997,6.68221058111,11.2851914383,0.0,32.965339924,36.8579353714,12.5960698477,6.79895369638,0.0,5.79711615136
 11/09  23:00:00,68.1118348232,6.2097891769,8.07686198327,0.0,25.6355707503,20.6438685092,19.8725476316,8.32558622863,0.0,11.546961403
 11/09  24:00:00,45.2612144025,5.79847904026,5.19042629823,0.0,15.0252895274,11.7056064465,16.1609431412,10.396498677,0.0,5.7644444641
 11/10  01:00:00,38.8228396812,5.63920651751,3.93704445203,0.0,11.6412384099,10.0650221343,11.3749813006,11.3549813006,0.0,0.02
 11/10  02:00:00,36.3499355945,5.54005310862,3.12395240575,0.0,10.0992000411,10.047477231,18.1590501753,12.4039153119,0.0,5.75513486339
 11/10  03:00:00,33.8733831331,5.47557042602,2.57144730542,0.0,8.25718729233,10.0299323277,13.806086107,13.786086107,0.0,0.02
 11/10  04:00:00,33.5004930839,5.43530789349,2.23881269848,0.0,8.25718729233,10.0299323277,20.7970574125,15.0419259519,0.0,5.75513146055
 11/10  05:00:00,34.8325847065,5.40432592115,1.99531425129,0.0,8.25718729233,11.6354268332,16.0593955391,16.0393955391,0.0,0.02
 11/10  06:00:00,42.4317281254,5.40771740766,2.01148605245,0.0,12.1011305571,15.3678112995,27.7263086779,16.198318221,0.0,11.5279904569
 11/10  07:00:00,70.4737242264,5.70181925124,3.9992515538,0.0,19.7275818095,37.2640762949,22.5755853011,16.7774876181,0.0,5.79809768297
 11/10  08:00:00,88.8091627097,6.11899325687,7.08150937369,0.0,24.3117294858,51.2795993405,29.5416026173,12.1302891416,0.0,17.4113134757
 11/10  09:00:00,76.1841009781,5.86679279279,5.98355418839,0.0,23.6694662846,40.6342015617,26.0980761182,2.66609890906,0.0,23.4319772092
 11/10  10:00:00,72.675073573,5.9845919228,7.36396076702,0.0,23.6694662846,35.6302164847,41.5178569349,0.123189625757,18.025,23.3696673091
 11/10  11:00:00,55.8891670634,5.95297887761,8.20629793246,0.0,18.7433767983,22.9618409725,35.5302625346,0.0,18.025,17.5052625346
 11/10  12:00:00,58.2656278784,6.11569898286,10.4222049889,0.0,18.7433767983,22.9618409725,35.501689874,0.0,18.025,17.476689874
 11/10  13:00:00,61.2252506811,6.25689780961,13.1971790151,0.0,18.5889407304,23.1597249699,35.4959282923,0.0,18.025,17.4709282923
 11/10  14:00:00,61.1728003515,6.29329273254,12.8618342117,0.0,18.7433767983,23.2517909448,35.4963997079,0.0,18.025,17.4713997079
 11/10  15:00:00,60.4934544136,6.2988041481,12.1769765913,0.0,18.7433767983,23.2517909448,41.3135772157,0.0,18.025,23.2885772157
 11/10  16:00:00,59.3643587226,6.24547567273,11.391160477,0.0,18.7433767983,22.9618409725,35.4963704325,0.0,18.025,17.4713704325
 11/10  17:00:00,63.1129538331,6.15070438244,8.89922112517,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/10  18:00:00,80.9605903354,6.25282982632,8.80455895123,0.0,17.6635504202,40.6971502883,6.41563762175,0.646591464584,0.0,5.76904615716
 11/10  19:00:00,87.6382950356,6.32681632749,8.90365233191,0.0,27.5259009287,37.3340067412,14.4804303658,2.91443592422,0.0,11.5659944416
 11/10  20:00:00,90.4552813142,6.39505647644,9.32698343115,0.0,33.8341110165,33.3544677425,10.4284124012,4.65083696228,0.0,5.77757543894
 11/10  21:00:00,99.8104010249,6.57133937061,10.3516588546,0.0,36.5179666069,38.8247702939,12.6711072779,6.89235210357,0.0,5.77875517433
 11/10  22:00:00,94.270484547,6.57990727522,10.3183062101,0.0,32.965339924,36.8579353714,19.86927066,8.29333138653,0.0,11.5759392735
 11/10  23:00:00,67.1810791586,6.11425812159,7.24163011642,0.0,25.6355707503,20.6438685092,22.0384248956,10.4914598058,0.0,11.5469650897
 11/10  24:00:00,44.5569345921,5.72503401978,4.55959193054,0.0,15.0252895274,11.7056064465,12.2954128217,12.2754128217,0.0,0.02
 11/11  01:00:00,39.6248026388,5.58888579568,3.47000189757,0.0,12.925468867,10.100111941,19.5781065686,13.8182683628,0.0,5.75983820583
 11/11  02:00:00,39.078060034,5.53259145301,2.9806336952,0.0,12.925468867,10.100111941,19.945024577,14.1899281556,0.0,5.75509642137
 11/11  03:00:00,33.7191406952,5.4509224478,2.32242779825,0.0,8.34152022915,10.0650221343,16.5261619618,16.5061619618,0.0,0.02
 11/11  04:00:00,33.2308432712,5.39451085833,1.89053602306,0.0,8.34152022915,10.0650221343,25.5191632576,19.7640725159,0.0,5.75509074166
 11/11  05:00:00,34.4950687594,5.35325837677,1.58944249028,0.0,8.34152022915,11.6705166398,21.9452523432,21.9252523432,0.0,0.02
 11/11  06:00:00,38.3990460643,5.32090199742,1.36750067385,0.0,8.80141237637,15.3678112995,28.5181218412,22.7536114697,0.0,5.76451037147
 11/11  07:00:00,55.2873273322,5.40823430559,1.95992610395,0.0,18.5082010057,25.6353820695,27.5649598179,21.7915263476,0.0,5.77343347028
 11/11  08:00:00,70.3713027416,5.68912732365,4.07640654906,0.0,19.4926561212,41.1001056674,26.9509753744,15.3745814995,0.0,11.576393875
 11/11  09:00:00,98.6779860854,6.22918432121,8.08579528593,0.0,26.3286599382,57.9988325916,33.6741500826,4.26345441553,0.0,29.4106956671
 11/11  10:00:00,83.9111427942,6.23747698694,8.58389072239,0.0,26.2443270014,42.8153538416,41.7980012533,0.343136865722,18.025,23.4298643876
 11/11  11:00:00,60.2427694561,6.09909232858,8.92840669363,0.0,21.7447113004,23.4437158914,41.3993240752,0.0,18.025,23.3743240752
 11/11  12:00:00,60.0860977854,6.26173604215,11.0110552999,0.0,19.3449162599,23.4437158914,35.5300697622,0.0,18.025,17.5050697622
 11/11  13:00:00,62.7106092104,6.41460008648,13.340461534,0.0,19.190480192,23.7425572507,35.4981947802,0.0,18.025,17.4731947802
 11/11  14:00:00,64.8015958484,6.52955207566,15.2903756858,0.0,19.260583323,23.698576057,35.4969589082,0.0,18.025,17.4719589082
 11/11  15:00:00,65.5434616055,6.56421895807,15.9975753114,0.0,19.260583323,23.698576057,35.4972740028,0.0,18.025,17.4722740028
 11/11  16:00:00,64.7031600686,6.52227872576,15.4891641214,0.0,19.260583323,23.4086260847,41.3147019244,0.0,18.025,23.2897019244
 11/11  17:00:00,67.9199713091,6.38217072968,12.5107791893,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/11  18:00:00,79.8559912409,6.39873070037,10.1557932575,0.0,18.1807569449,37.5792895564,5.7643739001,0.0,0.0,5.7643739001
 11/11  19:00:00,94.3215305867,6.55771914274,10.5688025904,0.0,32.6059821062,37.0465235296,6.16657373463,0.397332367634,0.0,5.769241367
 11/11  20:00:00,94.6242374059,6.59618616082,10.6020277641,0.0,36.8143715336,33.066984531,8.50807816995,2.7302970774,0.0,5.77778109255
 11/11  21:00:00,100.579560005,6.7006664906,11.0933615565,0.0,36.43363367,38.8072253906,11.9093964124,6.13186523828,0.0,5.77753117408
 11/11  22:00:00,97.7460112752,6.65452008813,10.6626718198,0.0,36.0963922311,36.7877557581,19.2664604772,7.7289802095,0.0,11.5374802677
 11/11  23:00:00,73.3261725178,6.24329623953,7.97431811741,0.0,30.9507766546,20.6087787026,20.658412459,9.08256399977,0.0,11.5758484592
 11/11  24:00:00,48.0013700739,5.85907686621,5.46801500801,0.0,17.4250845679,11.7056064465,15.8975396232,10.123526202,0.0,5.77401342123
 11/12  01:00:00,40.7329436868,5.72236857366,4.4446610421,0.0,12.925468867,10.100111941,10.5942130715,10.5742130715,0.0,0.02
 11/12  02:00:00,39.9031638914,5.62959691645,3.70872963012,0.0,12.925468867,10.100111941,17.1546496893,11.3994814845,0.0,5.75516820488
 11/12  03:00:00,34.3196143092,5.51885420628,2.85496823589,0.0,8.34152022915,10.0650221343,13.1841708885,13.1641708885,0.0,0.02
 11/12  04:00:00,33.9349795892,5.47585433865,2.5133266922,0.0,8.34152022915,10.0650221343,19.5437184931,13.7888389695,0.0,5.75487952363
 11/12  05:00:00,35.3125003593,5.44799453964,2.31213343261,0.0,8.34152022915,11.6705166398,14.1302689717,14.1102689717,0.0,0.02
 11/12  06:00:00,39.3211442178,5.42815466942,2.18234596795,0.0,8.80141237637,15.3678112995,19.2596528167,13.4949650653,0.0,5.76468775138
 11/12  07:00:00,56.2843516437,5.51654209639,2.84863560477,0.0,18.5082010057,25.6353820695,19.3914572785,13.6184115023,0.0,5.77304577616
 11/12  08:00:00,71.3491940989,5.80007601722,4.94334524824,0.0,19.4926561212,41.1001056674,22.3097263111,10.7345194094,0.0,11.5752069017
 11/12  09:00:00,99.3040968528,6.31112415052,8.62995814913,0.0,26.3286599382,57.9988325916,33.955492294,4.54353781658,0.0,29.4119544774
 11/12  10:00:00,82.3518588374,6.05941905078,7.20266013309,0.0,26.2443270014,42.8153538416,44.4034114181,2.9471469732,18.025,23.4312644449
 11/12  11:00:00,55.5799254204,5.6814767347,4.68317147169,0.0,21.7447113004,23.4437158914,44.3830127417,2.98265552639,18.025,23.3753572153
 11/12  12:00:00,52.778248467,5.638175652,4.32676131442,0.0,19.3449162599,23.4437158914,37.9887197416,2.45752242459,18.025,17.506197317
 11/12  13:00:00,52.9612570957,5.63263981893,4.37306799364,0.0,19.190480192,23.7425572507,38.3757844838,2.87842681922,18.025,17.4723576646
 11/12  14:00:00,53.0254874286,5.64398988047,4.39982872849,0.0,19.260583323,23.698576057,41.3868269456,0.0716359303217,18.025,23.2901910153
 11/12  15:00:00,52.904644505,5.632807486,4.29016781819,0.0,19.260583323,23.698576057,35.597805164,0.100171276827,18.025,17.4726338872
 11/12  16:00:00,52.496798908,5.62128249617,4.18379654541,0.0,19.260583323,23.4086260847,37.0114984766,1.51223067935,18.025,17.4742677973
 11/12  17:00:00,58.6260663932,5.59082265583,4.00821701658,0.0,19.260583323,27.8781056672,20.0276955264,1.98269552643,18.025,0.02
 11/12  18:00:00,74.2796668825,5.75668766936,5.2215100102,0.0,18.1807569449,37.5792895564,8.05724889057,2.29272937558,0.0,5.76451951499
 11/12  19:00:00,90.3619918607,6.06039969915,7.10657916019,0.0,32.6059821062,37.0465235296,10.5523287804,4.78306261863,0.0,5.76926616181
 11/12  20:00:00,92.2159899144,6.26574000021,8.52421651116,0.0,36.8143715336,33.066984531,11.0359199833,5.25697273218,0.0,5.7789472511
 11/12  21:00:00,99.4150709391,6.50690141703,10.1226351277,0.0,36.43363367,38.8072253906,17.6815052518,6.14440084802,0.0,11.5371044038
 11/12  22:00:00,97.0650253289,6.5192411115,10.1169624218,0.0,36.0963922311,36.7877557581,12.9477996515,7.16884100135,0.0,5.77895865019
 11/12  23:00:00,72.704142747,6.12537559985,7.47019802301,0.0,30.9507766546,20.6087787026,19.4702734119,7.89415462339,0.0,11.5761187885
 11/12  24:00:00,47.5893608225,5.77756049888,5.1375202286,0.0,17.4250845679,11.7056064465,13.566042185,7.79179807517,0.0,5.77424410984
 11/13  01:00:00,39.1719696253,5.66577831357,4.25959083923,0.0,11.6412384099,10.0650221343,13.1952159751,7.43634565522,0.0,5.75887031988
 11/13  02:00:00,36.7194336265,5.5688470094,3.46465657634,0.0,10.0992000411,10.047477231,7.99482548755,7.97482548755,0.0,0.02
 11/13  03:00:00,34.2126762268,5.49964122369,2.88665863928,0.0,8.25718729233,10.0299323277,14.5698847706,8.81469961697,0.0,5.75518515359
 11/13  04:00:00,33.8674235351,5.46657280184,2.57447831802,0.0,8.25718729233,10.0299323277,9.62211835741,9.60211835741,0.0,0.02
 11/13  05:00:00,35.2361429003,5.44194127694,2.36124478209,0.0,8.25718729233,11.6354268332,15.8910746278,10.1312516345,0.0,5.75982299339
 11/13  06:00:00,42.9313717419,5.45370166366,2.46513415247,0.0,12.1011305571,15.3678112995,15.8997167812,10.1254396762,0.0,5.77427710502
 11/13  07:00:00,71.9619858337,5.85988734516,5.32942290986,0.0,19.7275818095,37.2640762949,21.3124182837,9.73702718606,0.0,11.5753910976
 11/13  08:00:00,90.9988034203,6.36274061491,9.02737726637,0.0,24.3117294858,51.2795993405,17.7215313128,6.10658851823,0.0,11.6149427946
 11/13  09:00:00,78.1572508007,6.07426354134,7.7492124563,0.0,23.6694662846,40.6342015617,23.7041020985,0.271258381671,0.0,23.4328437168
 11/13  10:00:00,76.1332581248,6.25161252516,10.5551131677,0.0,23.6694662846,35.6302164847,41.3972017436,0.0,18.025,23.3722017436
 11/13  11:00:00,59.1597043499,6.18611584032,11.2436858009,0.0,18.7433767983,22.9618409725,35.5319740509,0.0,18.025,17.5069740509
 11/13  12:00:00,60.3910907605,6.30859307522,12.3547665022,0.0,18.7433767983,22.9618409725,41.3198629059,0.0,18.025,23.2948629059
 11/13  13:00:00,63.1015868624,6.45429644856,14.8761126428,0.0,18.5889407304,23.1597249699,35.4972657679,0.0,18.025,17.4722657679
 11/13  14:00:00,65.3673301318,6.57537303374,16.7742769972,0.0,18.7433767983,23.2517909448,35.4989368087,0.0,18.025,17.4739368087
 11/13  15:00:00,66.0648097942,6.60476985068,17.4423588653,0.0,18.7433767983,23.2517909448,35.4968482451,0.0,18.025,17.4718482451
 11/13  16:00:00,64.2011479437,6.52635996895,15.9470567454,0.0,18.7433767983,22.9618409725,35.4985244078,0.0,18.025,17.4735244078
 11/13  17:00:00,66.5321029299,6.38193474328,12.0871279031,0.0,18.7433767983,27.431320555,23.7846515601,0.0,18.025,5.7596515601
 11/13  18:00:00,82.7641971122,6.4521637635,10.4088226288,0.0,17.6635504202,40.6971502883,5.76923880993,0.0,0.0,5.76923880993
 11/13  19:00:00,89.0311185294,6.49592567882,10.1273543299,0.0,27.5259009287,37.3340067412,7.43898808653,1.64585345262,0.0,5.79313463391
 11/13  20:00:00,91.9912355139,6.57715234929,10.6808220209,0.0,33.8341110165,33.3544677425,13.6506153029,2.11390529231,0.0,11.5367100106
 11/13  21:00:00,100.92951472,6.70753946041,11.334557583,0.0,36.5179666069,38.8247702939,10.5321667598,4.75319560803,0.0,5.77897115178
 11/13  22:00:00,95.1684707375,6.69486003392,11.101317319,0.0,32.965339924,36.8579353714,18.530411478,6.95415325636,0.0,11.5762582216
 11/13  23:00:00,68.1701659062,6.24113640639,8.10382865081,0.0,25.6355707503,20.6438685092,14.2552245668,8.4713006046,0.0,5.7839239622
 11/13  24:00:00,45.3014329204,5.82201592398,5.2070944913,0.0,15.0252895274,11.7056064465,16.9448370143,11.1800985188,0.0,5.76473849549
 11/14  01:00:00,38.7781659844,5.64911861212,3.88244557503,0.0,11.6412384099,10.0650221343,18.4975222944,12.7376992931,0.0,5.75982300128
 11/14  02:00:00,36.2815577273,5.54498499685,3.05063975393,0.0,10.0992000411,10.047477231,14.1825418256,14.1625418256,0.0,0.02
 11/14  03:00:00,33.7722889448,5.47421266946,2.47169908342,0.0,8.25718729233,10.0299323277,21.5680291839,15.8129994837,0.0,5.75502970016
 11/14  04:00:00,33.3919639819,5.43058563482,2.13500311404,0.0,8.25718729233,10.0299323277,17.393100755,17.373100755,0.0,0.02
 11/14  05:00:00,34.7045320897,5.39548690109,1.87608614951,0.0,8.25718729233,11.6354268332,24.5004746158,18.7407940001,0.0,5.7596806157
 11/14  06:00:00,42.2733925059,5.39439601712,1.86645612841,0.0,12.1011305571,15.3678112995,25.0344139594,19.2602517589,0.0,5.77416220056
 11/14  07:00:00,70.3226005158,5.6919563268,3.85796176226,0.0,19.7275818095,37.2640762949,29.5065542258,17.9313092657,0.0,11.5752449601
