Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  08:00:00,88.2150024163,6.05833148304,6.54797567291,0.0,24.3117294858,51.2795993405,24.6910014038,13.0756908377,0.0,11.6153105661
 11/14  09:00:00,75.6142775863,5.81901771469,5.4614784399,0.0,23.6694662846,40.6342015617,27.1549492282,3.72008951325,0.0,23.434859715
 11/14  10:00:00,72.4045971021,5.99745345602,7.08060278923,0.0,23.6694662846,35.6302164847,41.7597656824,0.362490642838,18.025,23.3722750396
 11/14  11:00:00,55.5357890094,5.99338231597,7.81250365773,0.0,18.7433767983,22.9618409725,35.5383241211,0.00713638239627,18.025,17.5061877387
 11/14  12:00:00,57.4141247941,6.12640142485,9.55999002186,0.0,18.7433767983,22.9618409725,37.6864042259,0.0,18.025,19.6614042259
 11/14  13:00:00,60.0217226853,6.26902265637,11.9815199455,0.0,18.5889407304,23.1597249699,39.1309225279,0.0,18.025,21.1059225279
 11/14  14:00:00,62.305367068,6.39803842298,13.889646403,0.0,18.7433767983,23.2517909448,35.4990750127,0.0,18.025,17.4740750127
 11/14  15:00:00,62.3254382849,6.3932080945,13.9145468622,0.0,18.7433767983,23.2517909448,35.4970234641,0.0,18.025,17.4720234641
 11/14  16:00:00,59.6545611138,6.27462806393,11.6521996022,0.0,18.7433767983,22.9618409725,35.501275947,0.0,18.025,17.476275947
 11/14  17:00:00,63.2877094071,6.18172138983,9.04294533403,0.0,18.7433767983,27.431320555,23.784665774,0.0,18.025,5.75966577397
 11/14  18:00:00,81.4971647413,6.31053205512,9.28341832702,0.0,17.6635504202,40.6971502883,5.76927265174,0.0,0.0,5.76927265174
 11/14  19:00:00,88.2291418187,6.39717877302,9.42411789298,0.0,27.5259009287,37.3340067412,7.151593466,1.35838490164,0.0,5.79320856436
 11/14  20:00:00,91.1144752661,6.47348091387,9.90772846114,0.0,33.8341110165,33.3544677425,13.9025186313,2.36568446936,0.0,11.536834162
 11/14  21:00:00,100.387610522,6.64247255897,10.8577150893,0.0,36.5179666069,38.8247702939,10.012627124,4.23358402305,0.0,5.77904310094
 11/14  22:00:00,94.899577223,6.66007015849,10.8672066078,0.0,32.965339924,36.8579353714,17.1323637859,5.55632774752,0.0,11.5760360384
 11/14  23:00:00,68.1016608417,6.2284447844,8.04801006972,0.0,25.6355707503,20.6438685092,12.3878455306,6.6049545309,0.0,5.78289099971
 11/14  24:00:00,45.5713206827,5.84694564995,5.45204957301,0.0,15.0252895274,11.7056064465,13.892195613,8.12768524684,0.0,5.76451036613
 11/15  01:00:00,39.3102798823,5.70297247124,4.36070296981,0.0,11.6412384099,10.0650221343,14.2926233561,8.5327238963,0.0,5.75989945976
 11/15  02:00:00,36.9331803195,5.61047733645,3.6367685529,0.0,10.0992000411,10.047477231,8.95456767379,8.93456767379,0.0,0.02
 11/15  03:00:00,34.4272603097,5.53584646847,3.06503457183,0.0,8.25718729233,10.0299323277,15.3637169115,9.60861156086,0.0,5.75510535059
 11/15  04:00:00,34.0401525455,5.49342122812,2.72035461503,0.0,8.25718729233,10.0299323277,10.2538428632,10.2338428632,0.0,0.02
 11/15  05:00:00,35.4419250237,5.47048207112,2.5384814841,0.0,8.25718729233,11.6354268332,16.3897849925,10.630016541,0.0,5.75976845147
 11/15  06:00:00,43.1635921879,5.48430375696,2.66674401408,0.0,12.1011305571,15.3678112995,16.0562121083,10.2819360797,0.0,5.77427602858
 11/15  07:00:00,72.1459773509,5.89141056677,5.48187706921,0.0,19.7275818095,37.2640762949,21.2571782897,9.6816200445,0.0,11.5755582452
 11/15  08:00:00,90.627859442,6.33014071697,8.68901391238,0.0,24.3117294858,51.2795993405,17.6915504942,6.07675709112,0.0,11.6147934031
 11/15  09:00:00,76.5020803392,5.89505686854,6.27323577488,0.0,23.6694662846,40.6342015617,24.725278403,1.29163493745,0.0,23.4336434655
 11/15  10:00:00,71.1660696078,5.83256988716,6.00695804941,0.0,23.6694662846,35.6302164847,42.1092438063,0.710983875784,18.025,23.3732599305
 11/15  11:00:00,51.7420682106,5.59604391001,4.41611470696,0.0,18.7433767983,22.9618409725,37.1519499485,1.61916804162,18.025,17.5077819068
 11/15  12:00:00,51.7846370995,5.59850335166,4.45839818602,0.0,18.7433767983,22.9618409725,42.3930231557,1.07207186938,18.025,23.2959512863
 11/15  13:00:00,52.5376505799,5.65527328537,5.11119521899,0.0,18.5889407304,23.1597249699,36.5657933863,1.06762168401,18.025,17.4731717023
 11/15  14:00:00,52.9279163102,5.65096259626,5.25926896675,0.0,18.7433767983,23.2517909448,35.5056361388,0.00570992203734,18.025,17.4749262168
 11/15  15:00:00,52.5128837129,5.64458135776,4.85061671559,0.0,18.7433767983,23.2517909448,35.4979108813,0.0,18.025,17.4729108813
 11/15  16:00:00,52.0207464948,5.63875914794,4.65425130891,0.0,18.7433767983,22.9618409725,36.6831142925,1.18344520658,18.025,17.474669086
 11/15  17:00:00,58.4803424274,5.65252531315,4.76477230084,0.0,18.7433767983,27.431320555,25.2405455317,1.4557446024,18.025,5.75980092934
 11/15  18:00:00,77.9083850699,5.88379313253,6.1213744294,0.0,17.6635504202,40.6971502883,7.67803427286,1.90927818247,0.0,5.76875609039
 11/15  19:00:00,85.3199168725,6.03344197102,6.87862372848,0.0,27.5259009287,37.3340067412,10.0843720625,4.290862521,0.0,5.79350954146
 11/15  20:00:00,88.4870285367,6.14450099442,7.60925774064,0.0,33.8341110165,33.3544677425,18.3084347148,6.77123087143,0.0,11.5372038433
 11/15  21:00:00,98.0405698875,6.34684025924,8.80630291992,0.0,36.5179666069,38.8247702939,15.2352931404,9.45741044434,0.0,5.77788269605
 11/15  22:00:00,92.7079252957,6.38514935677,8.9504664752,0.0,32.965339924,36.8579353714,21.9989591265,10.422873488,0.0,11.5760856384
 11/15  23:00:00,65.9194762719,5.95797414869,6.1362917223,0.0,25.6355707503,20.6438685092,17.4694134245,11.6853901283,0.0,5.78402329618
 11/15  24:00:00,43.5729236827,5.60592256002,3.69467284453,0.0,15.0252895274,11.7056064465,18.9204709401,13.1556897461,0.0,5.76478119393
 11/16  01:00:00,37.6164966168,5.50396329132,2.86592503321,0.0,11.6412384099,10.0650221343,19.0857107864,13.3257566001,0.0,5.7599541863
 11/16  02:00:00,35.5864217515,5.45747746999,2.44300954879,0.0,10.0992000411,10.047477231,13.6496094361,13.6296094361,0.0,0.02
 11/16  03:00:00,33.3133124066,5.41360122993,2.07332881111,0.0,8.25718729233,10.0299323277,20.0632887281,14.3081674669,0.0,5.75512126121
 11/16  04:00:00,33.0811404323,5.38625990451,1.86850345923,0.0,8.25718729233,10.0299323277,14.8432961064,14.8232961064,0.0,0.02
 11/16  05:00:00,34.5407926005,5.36741663355,1.7404116181,0.0,8.25718729233,11.6354268332,20.7417677436,14.9820587168,0.0,5.75970902685
 11/16  06:00:00,42.2279855399,5.38134407424,1.83409334483,0.0,12.1011305571,15.3678112995,20.2228510399,14.4484874047,0.0,5.77436363518
 11/16  07:00:00,70.5071427671,5.69845555921,4.03598920265,0.0,19.7275818095,37.2640762949,24.7024340861,13.1261001993,0.0,11.5763338869
 11/16  08:00:00,89.1293008167,6.15189912649,7.36868828153,0.0,24.3117294858,51.2795993405,20.5429922509,8.92804506394,0.0,11.614947187
 11/16  09:00:00,76.0609788819,5.85864178122,5.86854318032,0.0,23.6694662846,40.6342015617,25.63393287,2.19809989305,0.0,23.435832977
 11/16  10:00:00,72.2269376795,5.97757527782,6.9228153781,0.0,23.6694662846,35.6302164847,41.9791730629,0.578971945466,18.025,23.3752011174
 11/16  11:00:00,53.7379099812,5.85355013246,6.15444677515,0.0,18.7433767983,22.9618409725,36.3013611011,0.768291819777,18.025,17.5080692813
 11/16  12:00:00,54.0424936052,5.86897448538,6.44578172094,0.0,18.7433767983,22.9618409725,41.4657471036,0.144091719325,18.025,23.2966553843
 11/16  13:00:00,55.5583091969,6.01560186794,7.77152340277,0.0,18.5889407304,23.1597249699,35.8066917782,0.307016347896,18.025,17.4746754303
 11/16  14:00:00,56.5559125789,6.01423383366,8.52399099557,0.0,18.7433767983,23.2517909448,35.5009010081,0.0,18.025,17.4759010081
 11/16  15:00:00,57.4473144853,6.11336027457,9.31626624043,0.0,18.7433767983,23.2517909448,35.4995026093,0.0,18.025,17.4745026093
 11/16  16:00:00,56.7380572372,6.08373877709,8.92657987432,0.0,18.7433767983,22.9618409725,35.498836103,0.0,18.025,17.473836103
 11/16  17:00:00,61.3251750282,6.0013253524,7.260803761,0.0,18.7433767983,27.431320555,24.0823954468,0.297567930167,18.025,5.7598275166
 11/16  18:00:00,79.6314429531,6.12225905846,7.60596401385,0.0,17.6635504202,40.6971502883,7.62661181363,1.85715217588,0.0,5.76945963775
 11/16  19:00:00,86.48515738,6.20699875658,7.87030088684,0.0,27.5259009287,37.3340067412,10.0454004127,4.2520317162,0.0,5.79336869646
 11/16  20:00:00,89.1132088464,6.25594558256,8.12398961525,0.0,33.8341110165,33.3544677425,19.0691706555,7.53134219623,0.0,11.5378284593
 11/16  21:00:00,98.154339344,6.39537884261,8.87153185703,0.0,36.5179666069,38.8247702939,16.7358564337,10.9574478522,0.0,5.77840858156
 11/16  22:00:00,92.5472814627,6.39570870079,8.77925553306,0.0,32.965339924,36.8579353714,24.1195759215,12.5434361288,0.0,11.5761397928
 11/16  23:00:00,65.8016741395,5.96465335524,6.01180426426,0.0,25.6355707503,20.6438685092,20.1108676164,14.3271735379,0.0,5.78369407856
 11/16  24:00:00,43.490349542,5.61092891395,3.60708967569,0.0,15.0252895274,11.7056064465,21.7572316758,15.9924721945,0.0,5.76475948123
 11/17  01:00:00,37.5170017245,5.50533591967,2.76505324005,0.0,11.6412384099,10.0650221343,22.1525369777,16.3936818181,0.0,5.75885515961
 11/17  02:00:00,35.4572796403,5.45432142766,2.31702294795,0.0,10.0992000411,10.047477231,16.8374289016,16.8174289016,0.0,0.02
 11/17  03:00:00,33.1953104462,5.40596503264,1.96296015105,0.0,8.25718729233,10.0299323277,23.4052753166,17.650200861,0.0,5.75507445561
 11/17  04:00:00,32.9482570919,5.37489844385,1.7469809692,0.0,8.25718729233,10.0299323277,18.2913612042,18.2713612042,0.0,0.02
 11/17  05:00:00,34.3771390534,5.35187855465,1.59229438844,0.0,8.25718729233,11.6354268332,24.4405295611,18.681046653,0.0,5.75948290809
 11/17  06:00:00,42.0299827933,5.36160356803,1.65582710923,0.0,12.1011305571,15.3678112995,24.0778697447,18.3034472176,0.0,5.77442252711
 11/17  07:00:00,70.1389479806,5.66497662813,3.70126408023,0.0,19.7275818095,37.2640762949,28.2047462284,16.6277097507,0.0,11.5770364777
 11/17  08:00:00,87.6029440041,5.98214811721,6.01207368026,0.0,24.3117294858,51.2795993405,24.6038773172,12.9876590273,0.0,11.6162182898
 11/17  09:00:00,74.4268078092,5.6821431432,4.4108633189,0.0,23.6694662846,40.6342015617,28.5732012536,5.13478028479,0.0,23.4384209688
 11/17  10:00:00,70.2523039063,5.74813135217,5.17762000798,0.0,23.6694662846,35.6302164847,43.0198849514,1.61851552886,18.025,23.3763694226
 11/17  11:00:00,52.3658581935,5.69503562271,4.94090731174,0.0,18.7433767983,22.9618409725,42.5815295939,1.21898471964,18.025,23.3375448743
 11/17  12:00:00,53.7194192411,5.78642708379,6.20525281754,0.0,18.7433767983,22.9618409725,35.5757597622,0.0736973341578,18.025,17.477062428
 11/17  13:00:00,54.3119426782,5.76962363562,6.77113262503,0.0,18.5889407304,23.1597249699,35.5009571587,0.0,18.025,17.4759571587
 11/17  14:00:00,54.4213514011,5.76310983199,6.64055115402,0.0,18.7433767983,23.2517909448,35.5025001957,0.0,18.025,17.4775001957
 11/17  15:00:00,54.6291492055,5.78042258059,6.83103616833,0.0,18.7433767983,23.2517909448,35.4980093097,0.0,18.025,17.4730093097
 11/17  16:00:00,54.6359870925,5.81106067962,7.0971853999,0.0,18.7433767983,22.9618409725,35.5011316445,0.0,18.025,17.4761316445
 11/17  17:00:00,59.441874167,5.76182395513,5.61700503983,0.0,18.7433767983,27.431320555,24.3091734282,0.524406708345,18.025,5.75976671986
 11/17  18:00:00,78.3530198114,5.94758847133,6.5022094698,0.0,17.6635504202,40.6971502883,7.48190526426,1.71238263905,0.0,5.76952262521
 11/17  19:00:00,85.8719860019,6.10744957762,7.35667092543,0.0,27.5259009287,37.3340067412,14.5056449316,2.93906965921,0.0,11.5665752724
 11/17  20:00:00,89.3421312829,6.24735121667,8.36150202645,0.0,33.8341110165,33.3544677425,9.47488975163,3.69619528866,0.0,5.77869446298
 11/17  21:00:00,98.7382797708,6.43028046128,9.42056655318,0.0,36.5179666069,38.8247702939,12.5813367002,6.80218837775,0.0,5.77914832247
 11/17  22:00:00,92.8882521279,6.41062085269,9.10530700733,0.0,32.965339924,36.8579353714,21.4732925856,9.89777882206,0.0,11.5755137635
 11/17  23:00:00,65.9858559006,5.9694050703,6.19122857009,0.0,25.6355707503,20.6438685092,17.5469117863,11.7630123317,0.0,5.78389945458
 11/17  24:00:00,44.0120880229,5.65601246964,4.08374357792,0.0,15.0252895274,11.7056064465,16.596768009,10.8325434352,0.0,5.76422457378
 11/18  01:00:00,39.4107229839,5.56855957057,3.3956508261,0.0,12.8411359301,10.0650221343,15.457967354,9.69813340818,0.0,5.75983394581
 11/18  02:00:00,38.9746804403,5.52441105885,3.00485064265,0.0,12.8411359301,10.0650221343,9.86533369498,9.84533369498,0.0,0.02
 11/18  03:00:00,33.8400964058,5.46630759527,2.54740286876,0.0,8.25718729233,10.0299323277,15.9361680533,10.1809368396,0.0,5.75523121369
 11/18  04:00:00,33.5884456285,5.44076390089,2.32130115765,0.0,8.25718729233,10.0299323277,10.4480568701,10.4280568701,0.0,0.02
 11/18  05:00:00,35.0623468046,5.4250446291,2.20433537213,0.0,8.25718729233,11.6354268332,16.296211143,10.5361694961,0.0,5.76004164688
 11/18  06:00:00,39.1663041602,5.41344669013,2.16161523248,0.0,8.71707943955,15.3327214929,15.9799739974,10.2151912523,0.0,5.76478274508
 11/18  07:00:00,56.3984813456,5.5140089372,2.96527509058,0.0,18.5082010057,25.6353820695,15.3644053402,9.58996995094,0.0,5.7744353893
 11/18  08:00:00,71.5103675074,5.81607411191,5.20789863176,0.0,19.4083231844,41.0650158608,19.2177634793,7.64072555443,0.0,11.5770379248
 11/18  09:00:00,100.198336816,6.3841167572,9.45114965463,0.0,26.3286599382,57.9988325916,31.4148896492,1.99938189193,0.0,29.4155077573
 11/18  10:00:00,85.1602133897,6.35299878648,9.59797524685,0.0,26.3286599382,42.8504436482,41.6862648696,0.230200262696,18.025,23.4310646069
 11/18  11:00:00,60.259955069,6.15168172663,8.8929679796,0.0,21.7447113004,23.4437158914,41.4352645616,0.0329058165651,18.025,23.377358745
 11/18  12:00:00,59.6106806887,6.2877685136,10.5692921334,0.0,19.3027497915,23.426170988,35.5320013189,0.0,18.025,17.5070013189
 11/18  13:00:00,61.6946678494,6.41880463567,12.3800121438,0.0,19.1483137236,23.7250123474,35.5007929831,0.0,18.025,17.4757929831
 11/18  14:00:00,62.7988835262,6.50055776704,13.2569296808,0.0,19.3027497915,23.7161209604,35.4984081867,0.0,18.025,17.4734081867
 11/18  15:00:00,63.9193694818,6.54810686144,14.329868645,0.0,19.3027497915,23.7161209604,35.4987215795,0.0,18.025,17.4737215795
 11/18  16:00:00,62.8888458697,6.48376066028,13.6536411467,0.0,19.3027497915,23.426170988,41.3170874404,0.0,18.025,23.2920874404
 11/18  17:00:00,66.0773112598,6.33909027609,10.6514713852,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 11/18  18:00:00,79.1438228056,6.33738014085,9.44524322903,0.0,18.2229234133,37.5968344597,5.91400815784,0.149373684637,0.0,5.7646344732
 11/18  19:00:00,93.7276645384,6.48377876185,9.92942919474,0.0,32.690315043,37.0816133363,7.85826106103,2.08866865333,0.0,5.76959240769
 11/18  20:00:00,94.3855567009,6.56808374133,10.391416271,0.0,36.8143715336,33.066984531,9.41946969288,3.64121056906,0.0,5.77825912382
 11/18  21:00:00,100.250146831,6.67462873557,10.9093747886,0.0,36.3493007332,38.7721355839,13.0672838044,7.2884560399,0.0,5.77882776454
 11/18  22:00:00,97.4142750941,6.6039237608,10.2620767769,0.0,36.1807251679,36.8228455648,21.2044595602,9.66599546657,0.0,11.5384640936
 11/18  23:00:00,72.8479733083,6.17671293516,7.44322800711,0.0,31.0351095914,20.6438685092,23.7112700735,12.1343923528,0.0,11.5768777207
 11/18  24:00:00,47.4618313179,5.80071425032,4.9868107942,0.0,17.4250845679,11.7056064465,18.6971979911,12.9228055036,0.0,5.77439248756
 11/19  01:00:00,40.15875262,5.660684739,3.93213667769,0.0,12.925468867,10.100111941,13.5184829497,13.4984829497,0.0,0.02
 11/19  02:00:00,39.2309438151,5.55977663477,3.10631885659,0.0,12.925468867,10.100111941,21.2013690577,15.446125457,0.0,5.75524360071
 11/19  03:00:00,33.8121253836,5.46849012979,2.39782941946,0.0,8.34152022915,10.0650221343,17.6154228459,17.5954228459,0.0,0.02
 11/19  04:00:00,33.3773943365,5.41686402389,2.01472068106,0.0,8.34152022915,10.0650221343,25.3747962306,19.6196031302,0.0,5.75519310044
 11/19  05:00:00,34.6493290451,5.37560674484,1.72133133847,0.0,8.34152022915,11.6705166398,27.2265430897,21.4668553391,0.0,5.75968775057
 11/19  06:00:00,38.5042430321,5.33704097105,1.45653868277,0.0,8.80141237637,15.3678112995,23.059408672,23.039408672,0.0,0.02
 11/19  07:00:00,55.3491105269,5.41980586704,2.01010026454,0.0,18.5082010057,25.6353820695,27.9018595688,22.128243776,0.0,5.77361579279
 11/19  08:00:00,70.2021359645,5.67681262144,3.91950254435,0.0,19.4926561212,41.1001056674,28.1184542055,16.5410117634,0.0,11.5774424421
 11/19  09:00:00,98.3276545549,6.19664585763,7.76792854743,0.0,26.3286599382,57.9988325916,34.4548550784,5.03667310566,0.0,29.4181819727
 11/19  10:00:00,84.0494105393,6.24285935183,8.71672449326,0.0,26.2443270014,42.8153538416,41.7244993999,0.262436401238,18.025,23.4370629987
 11/19  11:00:00,60.1966475085,6.0934951643,8.88784579503,0.0,21.7447113004,23.4437158914,41.4034868466,0.0,18.025,23.3784868466
 11/19  12:00:00,60.7205626516,6.24499561632,11.6622314572,0.0,19.3449162599,23.4437158914,41.3609091977,0.0,18.025,23.3359091977
 11/19  13:00:00,62.654023135,6.3215343581,13.3769262992,0.0,19.190480192,23.7425572507,35.5002938015,0.0,18.025,17.4752938015
 11/19  14:00:00,64.691878459,6.46456191162,15.2456307541,0.0,19.260583323,23.698576057,35.5006217974,0.0,18.025,17.4756217974
 11/19  15:00:00,64.8594260294,6.44140879182,15.4363308376,0.0,19.260583323,23.698576057,35.5002863721,0.0,18.025,17.4752863721
 11/19  16:00:00,63.21263075,6.37754984074,14.1433442054,0.0,19.260583323,23.4086260847,35.4984378801,0.0,18.025,17.4734378801
 11/19  17:00:00,66.4883155889,6.26512625786,11.1961444372,0.0,19.260583323,27.8781056672,23.7849552227,0.0,18.025,5.7599552227
 11/19  18:00:00,78.777627533,6.28636109658,9.18977880715,0.0,18.1807569449,37.5792895564,5.78333844972,0.0185578731306,0.0,5.76478057659
 11/19  19:00:00,93.5932660758,6.47394506146,9.92428603905,0.0,32.6059821062,37.0465235296,6.68980508364,0.920440693297,0.0,5.76936439035
 11/19  20:00:00,94.6708564202,6.592447355,10.6523440783,0.0,36.8143715336,33.066984531,7.48696741365,1.70763402742,0.0,5.77933338623
 11/19  21:00:00,100.835082714,6.71940514067,11.330114245,0.0,36.43363367,38.8072253906,10.2526798,4.47357289342,0.0,5.77910690658
 11/19  22:00:00,97.8286283663,6.65947237908,10.7403017427,0.0,36.0963922311,36.7877557581,12.6544222775,6.87549466742,0.0,5.77892761004
 11/19  23:00:00,73.0782023058,6.21623949632,7.75334617032,0.0,30.9507766546,20.6087787026,21.3521711928,9.77464901632,0.0,11.5775221764
 11/19  24:00:00,47.4816764557,5.8034831463,5.00388327297,0.0,17.4250845679,11.7056064465,18.2081186911,12.4335268169,0.0,5.77459187419
 11/20  01:00:00,38.7291606729,5.64750085584,3.83504139822,0.0,11.6412384099,10.0650221343,18.9030111652,13.1428792155,0.0,5.76013194972
 11/20  02:00:00,36.2371607759,5.54168580359,3.00953039936,0.0,10.0992000411,10.047477231,13.9866707509,13.9666707509,0.0,0.02
 11/20  03:00:00,33.7877053615,5.4764600207,2.4848590929,0.0,8.25718729233,10.0299323277,20.7284378975,14.9731124903,0.0,5.75532540728
 11/20  04:00:00,33.4588974836,5.43772730574,2.19478288632,0.0,8.25718729233,10.0299323277,21.5824429804,15.827654354,0.0,5.75478862632
 11/20  05:00:00,34.8183035119,5.40844884469,1.97688663641,0.0,8.25718729233,11.6354268332,16.5072581883,16.4872581883,0.0,0.02
 11/20  06:00:00,42.4431861963,5.4141651532,2.01645650882,0.0,12.1011305571,15.3678112995,22.0682065444,16.2938122767,0.0,5.77439426768
 11/20  07:00:00,72.3034253597,5.7037853116,3.94291227437,0.0,19.7275818095,37.2640762949,28.3422157885,16.764413311,0.0,11.5778024775
 11/20  08:00:00,88.2806644305,6.07492003437,6.59698784666,0.0,24.3117294858,51.2795993405,31.585674831,14.1708629604,0.0,17.4148118705
 11/20  09:00:00,75.8001523777,5.84912785497,5.61720546845,0.0,23.6694662846,40.6342015617,27.6723137721,4.23383098682,0.0,23.4384827852
 11/20  10:00:00,72.9258312369,6.04883618635,7.550428025,0.0,23.6694662846,35.6302164847,41.6301286969,0.228989282022,18.025,23.3761394149
 11/20  11:00:00,56.1407630271,6.02898545679,8.3818536198,0.0,18.7433767983,22.9618409725,35.5328064155,0.0,18.025,17.5078064155
 11/20  12:00:00,58.9009436892,6.21841985987,10.9547779347,0.0,18.7433767983,22.9618409725,35.5031712239,0.0,18.025,17.4781712239
 11/20  13:00:00,62.3080396612,6.35739535185,14.179448228,0.0,18.5889407304,23.1597249699,35.5018166541,0.0,18.025,17.4768166541
 11/20  14:00:00,62.8195326559,6.35417961573,14.4476569756,0.0,18.7433767983,23.2517909448,35.4987101572,0.0,18.025,17.4737101572
 11/20  15:00:00,63.1048793169,6.36888602443,14.7182975606,0.0,18.7433767983,23.2517909448,41.317137858,0.0,18.025,23.292137858
 11/20  16:00:00,62.7734628854,6.38333524732,14.6623827536,0.0,18.7433767983,22.9618409725,35.4994878208,0.0,18.025,17.4744878208
 11/20  17:00:00,67.5689209426,6.27679460453,11.3450742272,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/20  18:00:00,82.7360684654,6.41906217663,10.4137692779,0.0,17.6635504202,40.6971502883,5.76954834355,0.0,0.0,5.76954834355
 11/20  19:00:00,89.1167595727,6.48565352396,10.2232153894,0.0,27.5259009287,37.3340067412,12.4498691056,0.882437108558,0.0,11.5674319971
 11/20  20:00:00,91.5360865188,6.5212142733,10.2815838663,0.0,33.8341110165,33.3544677425,8.11791109836,2.3394223879,0.0,5.77848871046
 11/20  21:00:00,100.379085577,6.6471033653,10.844529246,0.0,36.5179666069,38.8247702939,16.9332600064,5.39614296755,0.0,11.5371170389
 11/20  22:00:00,94.4535540216,6.61990312145,10.4613093365,0.0,32.965339924,36.8579353714,13.7116806771,7.91291812889,0.0,5.79876254816
 11/20  23:00:00,67.4379948283,6.16076385193,7.45198788593,0.0,25.6355707503,20.6438685092,21.6618837755,10.1142709871,0.0,11.5476127883
 11/20  24:00:00,44.8774900135,5.77274406538,4.83240470915,0.0,15.0252895274,11.7056064465,17.6967428835,11.931855662,0.0,5.76488722146
 11/21  01:00:00,38.5816937177,5.62413072971,3.71094802691,0.0,11.6412384099,10.0650221343,12.4989156271,12.4789156271,0.0,0.02
 11/21  02:00:00,36.1989065725,5.53253848291,2.98041849176,0.0,10.0992000411,10.047477231,19.0715900618,13.3163255415,0.0,5.75526452026
 11/21  03:00:00,33.7682296805,5.47048905252,2.47135571893,0.0,8.25718729233,10.0299323277,14.4607560966,14.4407560966,0.0,0.02
 11/21  04:00:00,33.4264343203,5.43147467176,2.16856770359,0.0,8.25718729233,10.0299323277,21.2343939907,15.479068655,0.0,5.75532533567
 11/21  05:00:00,34.7827975438,5.40193802447,1.9478887491,0.0,8.25718729233,11.6354268332,16.2357769567,16.2157769567,0.0,0.02
 11/21  06:00:00,42.3961917158,5.4067532731,1.97686810917,0.0,12.1011305571,15.3678112995,27.6712885447,16.1423132745,0.0,11.5289752702
 11/21  07:00:00,72.2595028377,5.69620584178,3.90656537411,0.0,19.7275818095,37.2640762949,22.4802486632,16.683412897,0.0,5.79683576616
 11/21  08:00:00,88.309727114,6.07667564212,6.62428871067,0.0,24.3117294858,51.2795993405,31.4363372455,14.0212125779,0.0,17.4151246676
 11/21  09:00:00,75.7078342303,5.83933090539,5.53467886961,0.0,23.6694662846,40.6342015617,27.5550515416,4.11505430557,0.0,23.439997236
 11/21  10:00:00,71.8196894063,5.94917630416,6.54394347698,0.0,23.6694662846,35.6302164847,42.3587804439,0.958719815384,18.025,23.3750606285
 11/21  11:00:00,53.4056709184,5.83737285349,5.83836896329,0.0,18.7433767983,22.9618409725,36.4396443261,0.904786496754,18.025,17.5098578294
 11/21  12:00:00,53.3224030003,5.80454913907,5.79010488648,0.0,18.7433767983,22.9618409725,35.615899247,0.111911359976,18.025,17.478987887
 11/21  13:00:00,54.5842437423,5.92751718024,6.8855302802,0.0,18.5889407304,23.1597249699,41.5672360864,0.248704132133,18.025,23.2935319543
 11/21  14:00:00,55.4994572382,5.98696778273,7.49479214839,0.0,18.7433767983,23.2517909448,35.5005578042,0.0,18.025,17.4755578042
 11/21  15:00:00,54.5576372271,5.87665362119,6.66328488636,0.0,18.7433767983,23.2517909448,35.5004537205,0.0,18.025,17.4754537205
 11/21  16:00:00,54.0125105717,5.8666801699,6.41808140809,0.0,18.7433767983,22.9618409725,35.503320709,0.0,18.025,17.478320709
 11/21  17:00:00,61.1906462686,5.79107620521,5.45251102133,0.0,18.7433767983,27.431320555,24.6729919594,0.888052834997,18.025,5.75993912437
 11/21  18:00:00,77.7618940011,5.91575056963,5.94290446397,0.0,17.6635504202,40.6971502883,8.39606209405,2.62638115886,0.0,5.76968093519
 11/21  19:00:00,84.6739058662,5.99669686418,6.26931883537,0.0,27.5259009287,37.3340067412,12.5511484716,6.75725496503,0.0,5.79389350652
 11/21  20:00:00,87.364386265,6.05041784626,6.58067054863,0.0,33.8341110165,33.3544677425,22.1447645845,10.6069333941,0.0,11.5378311904
 11/21  21:00:00,96.3479913454,6.18658081682,7.27395598577,0.0,36.5179666069,38.8247702939,21.1705675596,15.3923247422,0.0,5.77824281739
 11/21  22:00:00,90.9793670871,6.21508948401,7.39192590853,0.0,32.965339924,36.8579353714,27.9344425192,16.3582679012,0.0,11.576174618
 11/21  23:00:00,64.4593602863,5.80905723865,4.82506145847,0.0,25.6355707503,20.6438685092,23.6311941249,17.8469746815,0.0,5.78421944333
 11/21  24:00:00,42.5437318515,5.50807063753,2.76331567731,0.0,15.0252895274,11.7056064465,26.1656602192,20.4006657593,0.0,5.76499445991
 11/22  01:00:00,36.7461307927,5.42548844624,2.07401927021,0.0,11.6412384099,10.0650221343,27.5324468193,21.77235102,0.0,5.76009579934
 11/22  02:00:00,34.7064588764,5.3678888958,1.6526256288,0.0,10.0992000411,10.047477231,23.2348247492,23.2148247492,0.0,0.02
 11/22  03:00:00,32.4149062665,5.31225428439,1.27625847309,0.0,8.25718729233,10.0299323277,30.8513904015,25.0961711718,0.0,5.75521922973
 11/22  04:00:00,32.1185753045,5.27113972445,1.02104894469,0.0,8.25718729233,10.0299323277,27.0051260227,26.9851260227,0.0,0.02
 11/22  05:00:00,33.4944470328,5.23834655366,0.812052111268,0.011070194651,8.25718729233,11.6354268332,34.4852963333,28.7251257493,0.0,5.76017058405
 11/22  06:00:00,41.1330524158,5.24074092043,0.786400396574,0.0933385882891,12.1011305571,15.3678112995,35.4605516372,29.6858290215,0.0,5.77472261563
 11/22  07:00:00,70.7412849558,5.50767485253,2.57686965826,0.0,19.7275818095,37.2640762949,38.9573865368,27.3798481573,0.0,11.5775383796
 11/22  08:00:00,85.7084464081,5.76545469003,4.33422305928,0.0,24.3117294858,51.2795993405,33.8689499283,22.2518229665,0.0,11.6171269617
 11/22  09:00:00,73.2907064431,5.57397930767,3.38289430601,0.0,23.6694662846,40.6342015617,35.0114979755,11.5709836235,0.0,23.440514352
 11/22  10:00:00,69.0357511996,5.64806815458,4.06110754872,0.0,23.6694662846,35.6302164847,47.6598246131,6.2556625779,18.025,23.3791620352
 11/22  11:00:00,51.0198359689,5.59093418564,3.698970004,0.0,18.7433767983,22.9618409725,45.3137611156,3.94835829814,18.025,23.3404028174
 11/22  12:00:00,51.7764220788,5.68865423086,4.36001753382,0.0,18.7433767983,22.9618409725,37.7700831636,2.26585132576,18.025,17.4792318378
 11/22  13:00:00,52.7890580457,5.79323743422,5.22462299632,0.0,18.5889407304,23.1597249699,37.6756374732,2.17231874053,18.025,17.4783187326
 11/22  14:00:00,53.222505753,5.82772251802,5.37708131981,0.0,18.7433767983,23.2517909448,35.5116341332,0.01098555558,18.025,17.4756485777
 11/22  15:00:00,53.1461584765,5.81406830118,5.31438874318,0.0,18.7433767983,23.2517909448,35.5007527072,0.0,18.025,17.4757527072
 11/22  16:00:00,52.3034696926,5.74783879633,4.82788020872,0.0,18.7433767983,22.9618409725,36.7309732865,1.23197284051,18.025,17.474000446
 11/22  17:00:00,59.4529340349,5.63546713568,3.87041044598,0.0,18.7433767983,27.431320555,27.0993097888,3.3143341483,18.025,5.75997564052
 11/22  18:00:00,75.8262987897,5.71074736304,4.21231117226,0.0,17.6635504202,40.6971502883,12.5022259474,6.73279655404,0.0,5.76942939337
 11/22  19:00:00,82.4233951516,5.73193625101,4.28355740118,0.0,27.5259009287,37.3340067412,26.854150409,15.2878277445,0.0,11.5663226644
 11/22  20:00:00,85.0175913718,5.76935363976,4.51493948442,0.0,33.8341110165,33.3544677425,24.6573857828,18.8784958698,0.0,5.77888991303
 11/22  21:00:00,94.2172850076,5.9206342847,5.40919525247,0.0,36.5179666069,38.8247702939,26.2841628431,20.5055310417,0.0,5.77863180148
 11/22  22:00:00,88.90731006,5.95397918573,5.58097287979,0.0,32.965339924,36.8579353714,32.2581668883,20.6803954575,0.0,11.5777714308
 11/22  23:00:00,63.0888293193,5.63890411846,3.6246720631,0.0,25.6355707503,20.6438685092,31.5958287871,20.0471773101,0.0,11.548651477
 11/22  24:00:00,41.9733570627,5.43780711032,2.26320597037,0.0,15.0252895274,11.7056064465,19.9068773934,19.8868773934,0.0,0.02
 11/23  01:00:00,37.7221492068,5.38094536833,1.77525900629,0.0,12.925468867,10.100111941,26.1333227752,20.3731066117,0.0,5.76021616346
 11/23  02:00:00,37.4784036988,5.3513445956,1.56220454926,0.0,12.925468867,10.100111941,26.3001407404,20.5448190793,0.0,5.75532166108
 11/23  03:00:00,32.4779526184,5.30224424184,1.22989556192,0.0,8.34152022915,10.0650221343,20.3516372952,20.3316372952,0.0,0.02
 11/23  04:00:00,32.283156533,5.27557283993,1.06176752293,0.0,8.34152022915,10.0650221343,26.4111279123,20.6560356353,0.0,5.75509227696
 11/23  05:00:00,33.801314573,5.25991001288,0.934864585188,0.054143235256,8.34152022915,11.6705166398,21.2948548749,21.2748548749,0.0,0.02
 11/23  06:00:00,37.9507410532,5.25082360597,0.808291038704,0.180947722312,8.80141237637,15.3678112995,27.5514955054,21.7864416767,0.0,5.76505382873
 11/23  07:00:00,56.5258940954,5.31663033611,1.26469819601,0.14134943505,18.5082010057,25.6353820695,28.438305075,22.6644185616,0.0,5.77388651343
 11/23  08:00:00,69.0369488685,5.53434068273,2.89675527246,0.0,19.4926561212,41.1001056674,31.1757216603,19.5973700492,0.0,11.5783516111
 11/23  09:00:00,95.8119852829,5.90820387433,5.54066428689,0.0,26.3286599382,57.9988325916,39.8429089355,10.425061993,0.0,29.4178469424
 11/23  10:00:00,80.2921477381,5.8550350102,5.34726594226,0.0,26.2443270014,42.8153538416,47.896694305,6.43552032445,18.025,23.4361739805
 11/23  11:00:00,55.2498381933,5.69764283015,4.33686719838,0.0,21.7447113004,23.4437158914,45.7150796029,4.30959400967,18.025,23.3804855932
 11/23  12:00:00,53.5983967763,5.79601165752,4.98903637188,0.0,19.3449162599,23.4437158914,37.7354393679,2.2010075443,18.025,17.5094318236
 11/23  13:00:00,54.6193824934,5.90019236373,5.76361696,0.0,19.190480192,23.7425572507,37.6235401791,2.12261999208,18.025,17.4759201871
 11/23  14:00:00,54.9108753065,5.94206264077,5.98711977653,0.0,19.260583323,23.698576057,41.3200977835,0.0,18.025,23.2950977835
 11/23  15:00:00,55.0071930258,5.93438118763,6.09111803011,0.0,19.260583323,23.698576057,35.5018165045,0.0,18.025,17.4768165045
 11/23  16:00:00,54.7956299225,5.91979951847,6.18408583109,0.0,19.260583323,23.4086260847,35.5026847239,0.0,18.025,17.4776847239
 11/23  17:00:00,61.7915643975,5.80063722516,5.07987195664,0.0,19.260583323,27.8781056672,24.5451928321,0.760303521581,18.025,5.75988931054
 11/23  18:00:00,74.2059234433,5.82402994237,5.08039453295,0.0,18.1807569449,37.5792895564,3.0784208762,3.0584208762,0.0,0.02
 11/23  19:00:00,88.9120668381,5.958349609,5.7586663104,0.0,32.6059821062,37.0465235296,14.7486803115,8.97885997524,0.0,5.76982033622
 11/23  20:00:00,89.385878329,6.00197607658,5.95781760697,0.0,36.8143715336,33.066984531,25.3219042363,13.7838038779,0.0,11.5381003584
 11/23  21:00:00,95.5060271776,6.11624930006,6.60419238256,0.0,36.43363367,38.8072253906,22.913239713,17.134833021,0.0,5.77840669201
 11/23  22:00:00,92.8870252468,6.08786096861,6.37029290516,0.0,36.0963922311,36.7877557581,24.4710764763,18.6920837146,0.0,5.7789927617
 11/23  23:00:00,68.9462505186,5.72902041369,4.10858443914,0.0,30.9507766546,20.6087787026,32.6003921271,21.0221239918,0.0,11.5782681353
 11/23  24:00:00,44.5002157897,5.46413414525,2.36175687546,0.0,17.4250845679,11.7056064465,29.1607348875,23.3859939746,0.0,5.77474091289
 11/24  01:00:00,36.4053138554,5.38894986848,1.76973522328,0.0,11.6412384099,10.0650221343,30.2947115406,24.534489901,0.0,5.76022163965
 11/24  02:00:00,34.419517133,5.332429578,1.40113979752,0.0,10.0992000411,10.047477231,25.7106386963,25.6906386963,0.0,0.02
 11/24  03:00:00,32.2050236221,5.28363699609,1.09499015944,0.0,8.25718729233,10.0299323277,32.987333151,27.2321085618,0.0,5.75522458912
 11/24  04:00:00,31.9556411446,5.2489295229,0.87981986563,0.000501305000615,8.25718729233,10.0299323277,28.6627593732,28.6427593732,0.0,0.02
 11/24  05:00:00,33.5113792478,5.23360113863,0.709807159558,0.13499016622,8.25718729233,11.6354268332,35.7843156376,30.0240986371,0.0,5.76021700057
 11/24  06:00:00,41.260550979,5.24670121797,0.71231141301,0.288958597188,12.1011305571,15.3678112995,36.4029286434,30.6282115758,0.0,5.77471706763
 11/24  07:00:00,70.5179578909,5.47550197009,2.35883262891,0.0268672930449,19.7275818095,37.2640762949,41.5912608691,30.0129517785,0.0,11.5783090906
 11/24  08:00:00,85.3450968056,5.72024658138,4.00822409165,0.00783627311501,24.3117294858,51.2795993405,38.5802967499,23.9719947784,0.0,14.6083019714
 11/24  09:00:00,72.7285818353,5.50567527355,2.88906357509,0.0,23.6694662846,40.6342015617,38.3071587589,12.0328364655,0.0,26.2743222934
 11/24  10:00:00,68.1552575673,5.53254600995,3.29612143367,0.0,23.6694662846,35.6302164847,41.0067368994,5.44742930745,18.025,17.534307592
 11/24  11:00:00,50.1435294549,5.47078851683,2.94280703149,0.0,18.7433767983,22.9618409725,44.4936857712,3.12747459417,18.025,23.341211177
 11/24  12:00:00,50.2404622093,5.48211215724,3.03059570566,0.0,18.7433767983,22.9618409725,37.4405528152,1.9353145391,18.025,17.4802382761
 11/24  13:00:00,50.3981744306,5.47260373547,3.15436674335,0.0,18.5889407304,23.1597249699,37.4449464894,1.94307499096,18.025,17.4768714984
 11/24  14:00:00,50.554079079,5.46581811651,3.07055527326,0.0,18.7433767983,23.2517909448,35.5068651704,0.00795991785741,18.025,17.4739052525
 11/24  15:00:00,50.3376882039,5.44192099037,2.87806288401,0.0,18.7433767983,23.2517909448,35.5383179556,0.037316150492,18.025,17.4760018052
 11/24  16:00:00,49.9623319022,5.4344831207,2.80009529656,0.0,18.7433767983,22.9618409725,42.7394115047,1.41894608143,18.025,23.2954654233
 11/24  17:00:00,58.027845477,5.42184188538,2.65894279464,0.0,18.7433767983,27.431320555,20.3795463729,2.3345463729,18.025,0.02
 11/24  18:00:00,75.1331014318,5.58214508454,3.64770605154,0.0,17.6635504202,40.6971502883,9.10209842425,3.33236764328,0.0,5.76973078096
 11/24  19:00:00,82.2456820722,5.67933054332,4.15843595508,0.0,27.5259009287,37.3340067412,19.9979565571,8.43015056652,0.0,11.5678059906
 11/24  20:00:00,85.3683600583,5.78266872832,4.85238496408,0.0,33.8341110165,33.3544677425,15.794190815,10.0155620888,0.0,5.77862872628
 11/24  21:00:00,94.7648033846,5.9634009644,5.91393138769,0.0,36.5179666069,38.8247702939,24.7497431247,13.2122744576,0.0,11.537468667
 11/24  22:00:00,89.0351550058,5.95493617762,5.70785004602,0.0,32.965339924,36.8579353714,23.9208551667,18.1217726116,0.0,5.79908255513
 11/24  23:00:00,62.6519501064,5.5820715376,3.24461527913,0.0,25.6355707503,20.6438685092,33.5683573405,22.019497333,0.0,11.5488600076
 11/24  24:00:00,41.408107666,5.37293447233,1.76282043066,0.0,15.0252895274,11.7056064465,30.5283026781,24.7632068577,0.0,5.76509582043
 11/25  01:00:00,37.0308321987,5.30861573349,1.27569504562,0.0,12.8411359301,10.0650221343,26.3482169668,26.3282169668,0.0,0.02
 11/25  02:00:00,36.7479643499,5.27079105041,1.03173633129,0.0,12.8411359301,10.0650221343,33.5759014353,27.8212304514,0.0,5.7546709839
 11/25  03:00:00,31.8438480396,5.22504578264,0.658667089952,0.133743270036,8.25718729233,10.0299323277,29.7825574104,29.7625574104,0.0,0.02
 11/25  04:00:00,31.9331840333,5.21792631848,0.432751193121,0.456108233668,8.25718729233,10.0299323277,37.9952986421,32.2400642496,0.0,5.75523439256
 11/25  05:00:00,33.8289071375,5.22732444132,0.26322770452,0.905374357237,8.25718729233,11.6354268332,34.5501425228,34.5301425228,0.0,0.02
 11/25  06:00:00,38.7040388446,5.27737424926,0.139599519657,1.6958071142,8.71707943955,15.3327214929,41.7458332227,35.9806837153,0.0,5.76514950741
 11/25  07:00:00,57.3427513842,5.32655015949,0.456274966561,1.75669903019,18.5082010057,25.6353820695,42.9598974289,37.1851184607,0.0,5.77477896814
 11/25  08:00:00,68.6243709834,5.45412072447,2.00821266806,0.675598004109,19.4083231844,41.0650158608,42.1154115974,30.5380261023,0.0,11.5773854951
 11/25  09:00:00,95.0713555175,5.79825999696,4.8238287667,0.0861328185518,26.3286599382,57.9988325916,43.8815917054,14.4592658963,0.0,29.4223258091
 11/25  10:00:00,79.5315687954,5.74042683994,4.56842962872,0.0134218429367,26.3286599382,42.8504436482,48.9728239698,7.50737194108,18.025,23.4404520287
 11/25  11:00:00,54.503613647,5.59835656928,3.68931919707,0.000607900595367,21.7447113004,23.4437158914,45.4756386563,4.06932524878,18.025,23.3813134075
 11/25  12:00:00,52.7909332369,5.69376452936,4.34352509888,0.0,19.3027497915,23.426170988,43.3818550349,2.0176167455,18.025,23.3392382894
 11/25  13:00:00,53.7927479635,5.79468766618,5.10219617419,0.0,19.1483137236,23.7250123474,37.7687987097,2.26598003225,18.025,17.4778186775
 11/25  14:00:00,54.2324938024,5.84094205268,5.35014127196,0.0,19.3027497915,23.7161209604,35.5040020925,0.0,18.025,17.4790020925
 11/25  15:00:00,54.3314811382,5.85313748709,5.43693229938,0.0,19.3027497915,23.7161209604,35.4994850007,0.0,18.025,17.4744850007
 11/25  16:00:00,53.5105858843,5.78737445337,4.97175073902,0.0,19.3027497915,23.426170988,35.9796659887,0.476114835875,18.025,17.4785511528
 11/25  17:00:00,60.5505774133,5.64628647889,3.93352278286,0.0,19.3027497915,27.8956505705,26.5228056912,2.73788491416,18.025,5.759920777
 11/25  18:00:00,72.9791193003,5.66467427385,3.95322812266,0.0,18.2229234133,37.5968344597,12.2082616829,6.44330173642,0.0,5.76495994646
 11/25  19:00:00,88.2029254851,5.83421173017,5.05423520938,0.0,32.690315043,37.0816133363,15.4773533076,9.70768065398,0.0,5.76967265358
 11/25  20:00:00,88.9757703027,5.92658131938,5.62309971049,0.0,36.8143715336,33.066984531,17.5212223544,11.7416174938,0.0,5.77960486061
 11/25  21:00:00,95.0461973946,6.05058643899,6.32944265553,0.0,36.3493007332,38.7721355839,21.0608380581,15.2822033761,0.0,5.77863468198
 11/25  22:00:00,92.7961650914,6.03950971683,6.20834752924,0.0,36.1807251679,36.8228455648,28.0947833055,16.5561397744,0.0,11.538643531
 11/25  23:00:00,68.748793494,5.68003837277,3.8406770778,0.0,31.0351095914,20.6438685092,26.5910808616,20.7919308573,0.0,5.7991500043
 11/25  24:00:00,44.1443831754,5.42012027642,2.04992696785,0.0,17.4250845679,11.7056064465,36.6129530465,25.0834695562,0.0,11.5294834903
 11/26  01:00:00,37.5007888781,5.35619107929,1.5786496315,0.0,12.925468867,10.100111941,26.500148604,26.480148604,0.0,0.02
 11/26  02:00:00,37.175690559,5.31278448278,1.2980442579,0.0,12.925468867,10.100111941,33.4527101328,27.6975183709,0.0,5.7551917619
 11/26  03:00:00,32.1195609037,5.253135126,0.902189175984,0.0184207558763,8.34152022915,10.0650221343,29.2081772094,29.1881772094,0.0,0.02
 11/26  04:00:00,32.0729333505,5.2352399446,0.683420373135,0.208449693013,8.34152022915,10.0650221343,36.6058675368,30.8505872304,0.0,5.75528030641
 11/26  05:00:00,33.8418648723,5.23519197646,0.520063709445,0.534206062302,8.34152022915,11.6705166398,32.684397432,32.664397432,0.0,0.02
 11/26  06:00:00,38.2013827806,5.23949515942,0.381676488041,0.869525828594,8.80141237637,15.3678112995,39.4040909315,33.6389244529,0.0,5.76516647859
 11/26  07:00:00,56.7489807871,5.29701552426,0.798187217687,0.850548425607,18.5082010057,25.6353820695,39.0567574833,33.2819903102,0.0,5.77476717302
 11/26  08:00:00,68.6405560824,5.46466956281,2.25743561115,0.312580094462,19.4926561212,41.1001056674,39.121359857,27.543841686,0.0,11.577518171
 11/26  09:00:00,95.0657070903,5.80438943883,4.860346486,0.0378285684961,26.3286599382,57.9988325916,42.2761348584,12.8546330666,0.0,29.4215017918
 11/26  10:00:00,79.538057549,5.75683267113,4.69135481892,0.0,26.2443270014,42.8153538416,48.5255572989,7.06162337545,18.025,23.4389339235
 11/26  11:00:00,54.6859827848,5.61956749367,3.85107812259,0.0,21.7447113004,23.4437158914,45.5868521218,4.1794965583,18.025,23.3823555635
 11/26  12:00:00,53.3791319566,5.75379095577,4.81198213631,0.0,19.3449162599,23.4437158914,42.9275684591,1.56480540546,18.025,23.3377630537
 11/26  13:00:00,54.6624482249,5.88593490213,5.82093590494,0.0,19.190480192,23.7425572507,36.8358002982,1.33411002678,18.025,17.4766902714
 11/26  14:00:00,55.1081231643,5.94823662334,6.17818590348,0.0,19.260583323,23.698576057,35.5038290773,0.0,18.025,17.4788290773
 11/26  15:00:00,55.4000426081,5.96325602813,6.45508496984,0.0,19.260583323,23.698576057,35.5022137369,0.0,18.025,17.4772137369
 11/26  16:00:00,54.2489672109,5.88262897769,5.67458613079,0.0,19.260583323,23.4086260847,35.7603842316,0.258462597771,18.025,17.4769216338
 11/26  17:00:00,61.4124167217,5.75157228846,4.74978465763,0.0,19.260583323,27.8781056672,25.4077062245,1.62264062039,18.025,5.76006560415
 11/26  18:00:00,74.0544597208,5.78902385807,4.96392843556,0.0,18.1807569449,37.5792895564,8.97293343833,3.20797137257,0.0,5.76496206575
 11/26  19:00:00,88.8523543997,5.9311141839,5.72618141045,0.0,32.6059821062,37.0465235296,15.4028820267,9.63301298479,0.0,5.76986904187
 11/26  20:00:00,89.7833133753,6.0273974103,6.32982119679,0.0,36.8143715336,33.066984531,17.8862602029,12.1069948489,0.0,5.779265354
 11/26  21:00:00,96.2174662634,6.17755842525,7.25431141767,0.0,36.43363367,38.8072253906,20.1267452416,14.3484391769,0.0,5.77830606473
 11/26  22:00:00,93.6478538905,6.1592208422,7.05974630298,0.0,36.0963922311,36.7877557581,21.2784688498,15.4988239447,0.0,5.77964490509
 11/26  23:00:00,69.5437360335,5.78836976963,4.6467036714,0.0,30.9507766546,20.6087787026,28.7701191498,17.1917755551,0.0,11.5783435947
 11/26  24:00:00,45.1208116033,5.52442071963,2.92205206038,0.0,17.4250845679,11.7056064465,22.3374869874,16.5626411616,0.0,5.77484582587
 11/27  01:00:00,37.0515514996,5.45432582006,2.35059373219,0.0,11.6412384099,10.0650221343,22.1375067704,16.3772008919,0.0,5.76030587849
 11/27  02:00:00,35.0447797375,5.40463189152,1.95418875026,0.0,10.0992000411,10.047477231,22.4088252042,16.653382464,0.0,5.75544274021
 11/27  03:00:00,32.8129744165,5.35885283101,1.62772625332,0.0,8.25718729233,10.0299323277,17.8935046387,17.8735046387,0.0,0.02
 11/27  04:00:00,32.5341119009,5.32443054384,1.38327967514,0.0,8.25718729233,10.0299323277,25.4481104337,19.6931703725,0.0,5.7549400612
 11/27  05:00:00,33.9176937527,5.29436955959,1.19034205716,0.0,8.25718729233,11.6354268332,21.8346350088,21.8146350088,0.0,0.02
 11/27  06:00:00,41.5601086109,5.30151620161,1.24599889238,0.0,12.1011305571,15.3678112995,26.9467248975,21.1720060116,0.0,5.77471888586
 11/27  07:00:00,71.3584738976,5.58585172964,3.11584911189,0.0,19.7275818095,37.2640762949,30.7492026993,19.1704676758,0.0,11.5787350235
 11/27  08:00:00,86.5640293512,5.86433894654,5.09087146132,0.0,24.3117294858,51.2795993405,32.6254218818,15.2101711586,0.0,17.4152507232
 11/27  09:00:00,74.1368087657,5.65829096286,4.14465780099,0.0,23.6694662846,40.6342015617,28.4294210357,4.98823209888,0.0,23.4411889369
 11/27  10:00:00,70.41944395,5.78411175175,5.30873566596,0.0,23.6694662846,35.6302164847,42.2157762698,0.81398133923,18.025,23.3767949305
 11/27  11:00:00,52.6419709056,5.71449863829,5.19752432051,0.0,18.7433767983,22.9618409725,35.8615850966,0.326074224549,18.025,17.510510872
 11/27  12:00:00,55.357467382,5.93115831897,7.69854737956,0.0,18.7433767983,22.9618409725,35.5048704152,0.0,18.025,17.4798704152
 11/27  13:00:00,57.8710398886,6.07099913011,10.0288313314,0.0,18.5889407304,23.1597249699,41.3200230761,0.0,18.025,23.2950230761
 11/27  14:00:00,58.882824476,6.14362342796,10.7214912884,0.0,18.7433767983,23.2517909448,35.5019379082,0.0,18.025,17.4769379082
 11/27  15:00:00,59.7681738708,6.20487462429,11.545587833,0.0,18.7433767983,23.2517909448,35.5039589262,0.0,18.025,17.4789589262
 11/27  16:00:00,58.9847696215,6.18410259767,11.072905107,0.0,18.7433767983,22.9618409725,35.5045266091,0.0,18.025,17.4795266091
 11/27  17:00:00,64.0482051344,6.07248623742,8.02864650106,0.0,18.7433767983,27.431320555,23.7851087881,0.0,18.025,5.76010878807
 11/27  18:00:00,79.8413590964,6.16540017574,7.77270006103,0.0,17.6635504202,40.6971502883,6.1804628967,0.410677128713,0.0,5.76978576799
 11/27  19:00:00,86.4461516016,6.22304451613,7.8151798732,0.0,27.5259009287,37.3340067412,8.65663668051,2.8627994367,0.0,5.79383724381
 11/27  20:00:00,89.2296293816,6.28685016793,8.20945521377,0.0,33.8341110165,33.3544677425,16.0933759569,4.55465472229,0.0,11.5387212346
 11/27  21:00:00,98.7125652213,6.47427313276,9.3508128431,0.0,36.5179666069,38.8247702939,11.8616134138,6.08277260881,0.0,5.77884080501
 11/27  22:00:00,93.5838080054,6.52527154648,9.68614471376,0.0,32.965339924,36.8579353714,17.9337584987,6.35596946297,0.0,11.5777890357
 11/27  23:00:00,67.1596442475,6.12732747561,7.20704395314,0.0,25.6355707503,20.6438685092,12.6197775974,6.83537632505,0.0,5.78440127231
 11/27  24:00:00,44.8213584392,5.7659875543,4.78300898763,0.0,15.0252895274,11.7056064465,14.2230042599,8.45794167056,0.0,5.76506258934
 11/28  01:00:00,38.5822564353,5.62539953157,3.71021935771,0.0,11.6412384099,10.0650221343,15.4246329174,9.6643656464,0.0,5.76026727102
 11/28  02:00:00,36.2569028285,5.5404996515,3.03044925893,0.0,10.0992000411,10.047477231,10.891485106,10.871485106,0.0,0.02
 11/28  03:00:00,33.4931149086,5.44270254587,2.22400862775,0.0,8.25718729233,10.0299323277,21.5360134511,15.7807608089,0.0,5.75525264219
 11/28  04:00:00,33.0182624685,5.38694820024,1.80491785846,0.0,8.25718729233,10.0299323277,19.6227212972,19.6027212972,0.0,0.02
 11/28  05:00:00,34.3747539785,5.35576011604,1.58600387672,0.0,8.25718729233,11.6354268332,26.2550803158,20.4949981791,0.0,5.76008213671
 11/28  06:00:00,42.0653724279,5.36857131098,1.68420566268,0.0,12.1011305571,15.3678112995,24.4390507592,18.6644510445,0.0,5.77459971466
 11/28  07:00:00,71.7779542144,5.64419281481,3.47697893159,0.0,19.7275818095,37.2640762949,30.5775004808,18.9985106082,0.0,11.5789898725
 11/28  08:00:00,86.9017709917,5.91041919524,5.38252817983,0.0,24.3117294858,51.2795993405,28.1108089366,16.4934127174,0.0,11.6173962193
 11/28  09:00:00,73.7212242532,5.61029209538,3.7770649295,0.0,23.6694662846,40.6342015617,36.5487351693,7.25051833211,0.0,29.2982168372
 11/28  10:00:00,68.9906486317,5.60899644254,4.05504520429,0.0,23.6694662846,35.6302164847,38.3461774326,2.78258596671,18.025,17.5385914659
 11/28  11:00:00,50.5042020728,5.48621700594,3.28803827368,0.0,18.7433767983,22.9618409725,43.5107490092,2.14307087712,18.025,23.3426781321
 11/28  12:00:00,50.5642764803,5.48356283927,3.35295094211,0.0,18.7433767983,22.9618409725,36.7541607334,1.24781032085,18.025,17.4813504125
 11/28  13:00:00,51.0202471689,5.50413870139,3.74489598557,0.0,18.5889407304,23.1597249699,36.6596819657,1.15592877757,18.025,17.4787531881
 11/28  14:00:00,52.0751854953,5.57709923238,4.48037256062,0.0,18.7433767983,23.2517909448,35.5068580535,0.00528227542266,18.025,17.4765757781
 11/28  15:00:00,52.0258422668,5.56576612576,4.44236351923,0.0,18.7433767983,23.2517909448,41.3197193988,0.0,18.025,23.2947193988
 11/28  16:00:00,52.1364357299,5.63742922562,4.77124497697,0.0,18.7433767983,22.9618409725,35.5699741002,0.0681786943433,18.025,17.4767954059
 11/28  17:00:00,59.6018963999,5.59032634847,4.06449938621,0.0,18.7433767983,27.431320555,19.7113853694,1.66638536935,18.025,0.02
 11/28  18:00:00,76.5380028289,5.75321686726,4.8815218139,0.0,17.6635504202,40.6971502883,9.01732857739,3.24751186006,0.0,5.76981671733
 11/28  19:00:00,83.7611503932,5.86931426834,5.48389683136,0.0,27.5259009287,37.3340067412,19.1747709551,7.60633421332,0.0,11.5684367417
 11/28  20:00:00,86.656220797,5.94753945599,5.97535665369,0.0,33.8341110165,33.3544677425,16.16739347,10.3882376407,0.0,5.77915582932
 11/28  21:00:00,96.0715459419,6.13330881636,7.05074924883,0.0,36.5179666069,38.8247702939,24.7797040243,13.2411201764,0.0,11.538583848
 11/28  22:00:00,90.8862223275,6.18443086273,7.32939466921,0.0,32.965339924,36.8579353714,19.4685098282,13.669871037,0.0,5.79863879123
