Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  23:00:00,64.64947669,5.81475833123,5.00943714163,0.0,25.6355707503,20.6438685092,24.688529773,13.1399517295,0.0,11.5485780435
 11/28  24:00:00,42.7653094939,5.5189706092,2.97397426432,0.0,15.0252895274,11.7056064465,20.3635416979,14.598400468,0.0,5.76514122984
 11/29  01:00:00,36.8543688728,5.42758675363,2.18014873126,0.0,11.6412384099,10.0650221343,17.982764674,17.962764674,0.0,0.02
 11/29  02:00:00,34.770469714,5.3705957819,1.71391293135,0.0,10.0992000411,10.047477231,25.9795647263,20.2246419036,0.0,5.75492282274
 11/29  03:00:00,32.4886549114,5.31771142871,1.34454309307,0.0,8.25718729233,10.0299323277,22.0472516543,22.0272516543,0.0,0.02
 11/29  04:00:00,32.2640308021,5.28754675205,1.15008117294,0.0,8.25718729233,10.0299323277,28.3798817967,22.62565023,0.0,5.7542315667
 11/29  05:00:00,33.6892725249,5.26238150233,0.993899731867,0.0,8.25718729233,11.6354268332,29.6573824424,23.8972474737,0.0,5.76013496872
 11/29  06:00:00,41.2956364858,5.264600623,1.01843570068,0.0,12.1011305571,15.3678112995,30.2678362152,24.4929746825,0.0,5.77486153265
 11/29  07:00:00,71.0777904131,5.54631637405,2.87468920967,0.0,19.7275818095,37.2640762949,35.5593522824,23.981942023,0.0,11.5774102595
 11/29  08:00:00,86.0279381202,5.79517915868,4.62392775356,0.0,24.3117294858,51.2795993405,30.8789247004,19.2607069239,0.0,11.6182177766
 11/29  09:00:00,73.2052559861,5.55365140579,3.31773138969,0.0,23.6694662846,40.6342015617,33.4447585335,10.0021561778,0.0,23.4426023557
 11/29  10:00:00,68.605368892,5.57282658802,3.70593756038,0.0,23.6694662846,35.6302164847,46.3330716768,4.92744099929,18.025,23.3806306775
 11/29  11:00:00,50.4609208276,5.49237418694,3.23859130242,0.0,18.7433767983,22.9618409725,44.1688611111,2.80226533889,18.025,23.3415957722
 11/29  12:00:00,50.5427063183,5.49009743615,3.32484373921,0.0,18.7433767983,22.9618409725,36.9165140278,1.41141292104,18.025,17.4801011068
 11/29  13:00:00,50.9782980429,5.50747328931,3.69961261524,0.0,18.5889407304,23.1597249699,36.655180872,1.15074335629,18.025,17.4794375157
 11/29  14:00:00,51.9749184705,5.52726480296,4.42993700794,0.0,18.7433767983,23.2517909448,35.5115430014,0.00509119976313,18.025,17.4814518017
 11/29  15:00:00,51.9589930832,5.53795690515,4.40331993577,0.0,18.7433767983,23.2517909448,35.5023648295,0.0,18.025,17.4773648295
 11/29  16:00:00,51.8081176076,5.57884695306,4.50150507398,0.0,18.7433767983,22.9618409725,35.5008751939,0.0,18.025,17.4758751939
 11/29  17:00:00,59.1920274767,5.53745662508,3.70749948529,0.0,18.7433767983,27.431320555,25.5175279842,1.73242651559,18.025,5.76010146864
 11/29  18:00:00,75.9899252111,5.68624501463,4.40041714328,0.0,17.6635504202,40.6971502883,9.96866875462,4.19887540528,0.0,5.76979334934
 11/29  19:00:00,82.9905068965,5.77338262506,4.80918108647,0.0,27.5259009287,37.3340067412,22.4265936129,10.8584289567,0.0,11.5681646562
 11/29  20:00:00,85.7762281248,5.8383695251,5.20452989525,0.0,33.8341110165,33.3544677425,20.1610165003,14.3815552579,0.0,5.77946124235
 11/29  21:00:00,95.0666459997,6.00605312794,6.17310547835,0.0,36.5179666069,38.8247702939,24.0826661724,18.3034210026,0.0,5.77924516976
 11/29  22:00:00,89.498077966,6.01381588373,6.11185817092,0.0,32.965339924,36.8579353714,32.5378142313,20.9591876702,0.0,11.5786265611
 11/29  23:00:00,62.8341152432,5.60655410669,3.40227221133,0.0,25.6355707503,20.6438685092,36.2072161584,24.6579546835,0.0,11.5492614749
 11/29  24:00:00,41.4741367035,5.38379055496,1.81798244082,0.0,15.0252895274,11.7056064465,28.3059992185,28.2859992185,0.0,0.02
 11/30  01:00:00,35.7988893392,5.30361875972,1.24863307124,0.0,11.6412384099,10.0650221343,36.1660409084,30.4068646878,0.0,5.7591762206
 11/30  02:00:00,33.8778105576,5.25493473021,0.936911595565,0.0,10.0992000411,10.047477231,37.0862972185,31.3309284417,0.0,5.75536877672
 11/30  03:00:00,31.7782981646,5.21851822732,0.655390289082,0.0779898853378,8.25718729233,10.0299323277,32.7072397881,32.6872397881,0.0,0.02
 11/30  04:00:00,31.7017400113,5.19888744085,0.425793343643,0.250652690532,8.25718729233,10.0299323277,40.614294753,34.8591194676,0.0,5.7551752854
 11/30  05:00:00,33.4424861929,5.19789244247,0.227651347322,0.583953594985,8.25718729233,11.6354268332,37.856164876,37.836164876,0.0,0.02
 11/30  06:00:00,41.3449962243,5.22117411616,0.236208875701,0.875007516059,12.1011305571,15.3678112995,43.3959234695,37.6209680945,0.0,5.77495537501
 11/30  07:00:00,70.3964562627,5.4234707835,1.91630396798,0.399889991378,19.7275818095,37.2640762949,48.5540819598,36.9747769329,0.0,11.5793050269
 11/30  08:00:00,84.7222204722,5.61235057787,3.29245151441,0.208575354562,24.3117294858,51.2795993405,49.4731611682,32.0552518499,0.0,17.4179093183
 11/30  09:00:00,71.6734175635,5.36048265024,1.65248910962,0.326568226303,23.6694662846,40.6342015617,42.8775241888,19.4335379184,0.0,23.4439862704
 11/30  10:00:00,66.8635994017,5.37299497424,1.99162879861,0.172366443264,23.6694662846,35.6302164847,52.2340192233,10.8308937137,18.025,23.3781255097
 11/30  11:00:00,48.4224629535,5.26602416903,1.15619420139,0.270287176564,18.7433767983,22.9618409725,44.3023195742,8.76442978237,18.025,17.5128897919
 11/30  12:00:00,48.5398814787,5.27697222329,1.37974596106,0.155395332931,18.7433767983,22.9618409725,41.0024672798,5.12105348954,18.025,17.8564137902
 11/30  13:00:00,49.0499622493,5.29846405238,1.9564310005,0.0238530673374,18.5889407304,23.1597249699,43.8127718932,2.86548315465,18.025,22.9222887385
 11/30  14:00:00,49.4609213644,5.31476987961,2.12843465333,0.0,18.7433767983,23.2517909448,35.5115277097,0.00719052592185,18.025,17.4793371837
 11/30  15:00:00,49.7947546962,5.32410578697,2.45293078183,0.0,18.7433767983,23.2517909448,35.5028688488,0.0,18.025,17.4778688488
 11/30  16:00:00,49.33192917,5.32919492218,2.27496552616,0.0,18.7433767983,22.9618409725,36.307544398,0.804211255553,18.025,17.4783331425
 11/30  17:00:00,57.4939332653,5.33397641781,2.21287986883,0.0,18.7433767983,27.431320555,25.688596341,1.90406572125,18.025,5.75953061975
 11/30  18:00:00,74.5411705935,5.48074053648,3.15716312279,0.0,17.6635504202,40.6971502883,8.59693161487,2.82805080718,0.0,5.76888080769
 11/30  19:00:00,81.7838447623,5.59235902411,3.78353982879,0.0,27.5259009287,37.3340067412,17.4512832947,5.88364211665,0.0,11.567641178
 11/30  20:00:00,84.9490167053,5.69518317584,4.52049687276,0.0,33.8341110165,33.3544677425,12.2077975292,6.42794856631,0.0,5.77984896287
 11/30  21:00:00,94.6893215155,5.90988696652,5.89194434406,0.0,36.5179666069,38.8247702939,14.0547695882,8.27509112708,0.0,5.77967846108
 11/30  22:00:00,89.6201986893,5.98212052096,6.2656667133,0.0,32.965339924,36.8579353714,21.390608482,9.81167753566,0.0,11.5789309463
 11/30  23:00:00,63.109498999,5.60686184834,3.67734870972,0.0,25.6355707503,20.6438685092,17.9604570494,12.1757118515,0.0,5.78474519789
 11/30  24:00:00,41.7628128857,5.39231547775,2.09812965028,0.0,15.0252895274,11.7056064465,20.7731258315,15.007888245,0.0,5.76523758646
 12/01  01:00:00,36.0216589263,5.32175834687,1.45325708817,0.0,11.6412384099,10.0650221343,23.1040870233,17.3436749561,0.0,5.76041206721
 12/01  02:00:00,34.0508077187,5.27415655168,1.09069034799,0.0,10.0992000411,10.047477231,19.6395493544,19.6195493544,0.0,0.02
 12/01  03:00:00,31.8707002727,5.23161826988,0.797583210783,0.0150926830881,8.25718729233,10.0299323277,27.7383072304,21.9828007882,0.0,5.75550644226
 12/01  04:00:00,31.7257786189,5.20816074533,0.584127386011,0.107086658101,8.25718729233,10.0299323277,24.4481092207,24.4281092207,0.0,0.02
 12/01  05:00:00,33.3271035982,5.20019656237,0.448937111759,0.244976252006,8.25718729233,11.6354268332,31.2966671012,25.536232002,0.0,5.76043509917
 12/01  06:00:00,41.116086034,5.22012550173,0.509895258504,0.373458600923,12.1011305571,15.3678112995,31.0684743642,25.293366854,0.0,5.77510751023
 12/01  07:00:00,70.5590445269,5.46358926821,2.35418194641,0.0844729985017,19.7275818095,37.2640762949,36.3177638878,24.7385021808,0.0,11.579261707
 12/01  08:00:00,85.1588555164,5.67683077863,3.87317110846,0.0,24.3117294858,51.2795993405,38.8427411,21.4270120707,0.0,17.4157290294
 12/01  09:00:00,72.145419838,5.42202515891,2.35173987097,0.0377703934443,23.6694662846,40.6342015617,35.75615685,12.3114163238,0.0,23.4447405261
 12/01  10:00:00,67.4783014508,5.44808710843,2.69820661746,0.00539335714644,23.6694662846,35.6302164847,49.3212130601,7.91847399514,18.025,23.3777390649
 12/01  11:00:00,49.45187343,5.38979727876,2.33211760384,0.0,18.7433767983,22.9618409725,40.9755609692,5.43793525707,18.025,17.5126257121
 12/01  12:00:00,49.5619540443,5.40162189954,2.43256240776,0.0,18.7433767983,22.9618409725,39.0880159267,3.58189306796,18.025,17.4811228587
 12/01  13:00:00,49.9508906928,5.41822390384,2.76144865491,0.0,18.5889407304,23.1597249699,39.2851934727,3.78286006141,18.025,17.4773334113
 12/01  14:00:00,50.2345560592,5.43193085188,2.78490745336,0.0,18.7433767983,23.2517909448,41.8891140977,0.566518027891,18.025,23.2975960698
 12/01  15:00:00,50.6095259239,5.46865804865,3.12314923677,0.0,18.7433767983,23.2517909448,35.6364986672,0.132445425832,18.025,17.4790532414
 12/01  16:00:00,50.1630933772,5.44767939031,2.98764420059,0.0,18.7433767983,22.9618409725,36.9236407547,1.42099701098,18.025,17.4776437437
 12/01  17:00:00,58.0068954951,5.41815942899,2.64165494103,0.0,18.7433767983,27.431320555,26.5470333457,2.76256253623,18.025,5.75947080943
 12/01  18:00:00,75.2085109551,5.58309197151,3.7221466774,0.0,17.6635504202,40.6971502883,9.51473931228,3.74478148679,0.0,5.76995782548
 12/01  19:00:00,82.4354966064,5.69100910113,4.33653660205,0.0,27.5259009287,37.3340067412,14.4347975886,8.64025305427,0.0,5.79454453429
 12/01  20:00:00,85.6271801143,5.79847497996,5.09536357266,0.0,33.8341110165,33.3544677425,21.7259051984,10.1869942547,0.0,11.5389109436
 12/01  21:00:00,95.4586460352,6.02458310181,6.54656567891,0.0,36.5179666069,38.8247702939,17.1808164029,11.4019563504,0.0,5.7788600525
 12/01  22:00:00,90.3208665601,6.08350607387,6.86494357509,0.0,32.965339924,36.8579353714,23.3490760075,11.7709788052,0.0,11.5780972023
 12/01  23:00:00,63.890979147,5.70710883056,4.35857861348,0.0,25.6355707503,20.6438685092,17.3379948348,11.5534787138,0.0,5.78451612105
 12/01  24:00:00,42.345515728,5.46215391793,2.61098928587,0.0,15.0252895274,11.7056064465,18.5459625267,12.7806727125,0.0,5.76528981426
 12/02  01:00:00,37.8226407982,5.3947889773,1.98130848729,0.0,12.8411359301,10.0650221343,20.9017298781,15.1412734869,0.0,5.76045639124
 12/02  02:00:00,37.4173811366,5.35288226856,1.61905786231,0.0,12.8411359301,10.0650221343,17.906644092,17.886644092,0.0,0.02
 12/02  03:00:00,32.3071455006,5.29038789438,1.19034753301,0.0,8.25718729233,10.0299323277,26.1047304221,20.3504866612,0.0,5.75424376096
 12/02  04:00:00,32.0143469925,5.25170712629,0.936237172701,0.0,8.25718729233,10.0299323277,23.2354423297,23.2154423297,0.0,0.02
 12/02  05:00:00,33.4139695917,5.22234288201,0.720778465903,0.0378498655959,8.25718729233,11.6354268332,31.64319102,25.8830331031,0.0,5.76015791687
 12/02  06:00:00,37.5735172296,5.2151245702,0.598693747981,0.168418095492,8.71707943955,15.3327214929,31.9983985949,26.2331473836,0.0,5.76525121124
 12/02  07:00:00,56.3642156938,5.29009172238,1.12538754825,0.145484864516,18.5082010057,25.6353820695,31.3916782209,25.616523889,0.0,5.77515433186
 12/02  08:00:00,68.4347718733,5.47154833449,2.45613716749,0.0205994022654,19.4083231844,41.0650158608,35.2304609629,23.6510465675,0.0,11.5794143954
 12/02  09:00:00,94.5788892161,5.7456563267,4.47004046076,0.0,26.3286599382,57.9988325916,45.1007484288,15.6730943516,0.0,29.4276540772
 12/02  10:00:00,78.2536163476,5.58232457476,3.46196991134,0.0,26.3286599382,42.8504436482,53.7850436612,12.3205449077,18.025,23.4394987535
 12/02  11:00:00,52.38459343,5.34786700033,1.8213594018,0.0,21.7447113004,23.4437158914,53.8353196647,12.4278384442,18.025,23.3824812206
 12/02  12:00:00,49.6413726679,5.32464130598,1.56306682139,0.0,19.3027497915,23.426170988,48.276425316,12.7399720083,18.025,17.5114533078
 12/02  13:00:00,49.8489546616,5.32925774768,1.62381596501,0.0,19.1483137236,23.7250123474,47.7000473138,12.1980887653,18.025,17.4769585485
 12/02  14:00:00,50.2190257187,5.36094205881,1.81666039004,0.0,19.3027497915,23.7161209604,49.4220132652,8.1000638662,18.025,23.296949399
 12/02  15:00:00,50.4661659939,5.38663778984,2.03810513171,0.0,19.3027497915,23.7161209604,42.5903582995,7.08674396174,18.025,17.4786143377
 12/02  16:00:00,50.2479227532,5.39291870619,2.1035295001,0.0,19.3027497915,23.426170988,43.4884644126,7.98622225963,18.025,17.4772421529
 12/02  17:00:00,58.1607840878,5.35420355129,1.83579481561,0.0,19.3027497915,27.8956505705,32.8259000744,9.04078179068,18.025,5.76011828374
 12/02  18:00:00,71.2822075013,5.44029071021,2.48068222365,0.0,18.2229234133,37.5968344597,9.92130311733,9.90130311733,0.0,0.02
 12/02  19:00:00,86.4074742124,5.58888124246,3.50409026217,0.0,32.690315043,37.0816133363,20.519031628,14.7489285813,0.0,5.77010304673
 12/02  20:00:00,87.4200463822,5.70857543694,4.28534776432,0.0,36.8143715336,33.066984531,26.7361237634,15.1978922869,0.0,11.5382314765
 12/02  21:00:00,94.0852170012,5.89907999427,5.5199366435,0.0,36.3493007332,38.7721355839,21.6870769324,15.9080255235,0.0,5.77905140896
 12/02  22:00:00,91.9689181599,5.90906068554,5.51152408958,0.0,36.1807251679,36.8228455648,23.1610758976,17.3813810871,0.0,5.7796948105
 12/02  23:00:00,68.1368946252,5.58796920144,3.32079896952,0.0,31.0351095914,20.6438685092,31.2861018915,19.7065592519,0.0,11.5795426396
 12/02  24:00:00,43.8819504767,5.37890447558,1.828686678,0.0,17.4250845679,11.7056064465,27.7119569776,21.9369314373,0.0,5.7750255403
 12/03  01:00:00,37.2721499945,5.31967507343,1.38650726078,0.0,12.925468867,10.100111941,29.3436190201,23.5834896109,0.0,5.76012940913
 12/03  02:00:00,36.9778125621,5.28100516887,1.13193964884,0.0,12.925468867,10.100111941,24.954313864,24.934313864,0.0,0.02
 12/03  03:00:00,32.0039369313,5.23123979998,0.762422390099,0.0644431221515,8.34152022915,10.0650221343,32.0251477704,26.2698352068,0.0,5.75531256356
 12/03  04:00:00,31.9421737807,5.21381602518,0.541712175073,0.240815520507,8.34152022915,10.0650221343,27.9062837686,27.8862837686,0.0,0.02
 12/03  05:00:00,33.645718649,5.21309788587,0.384736254482,0.495464415879,8.34152022915,11.6705166398,35.1158270219,29.355377907,0.0,5.76044911495
 12/03  06:00:00,37.9631279394,5.21632035897,0.250205913429,0.785896024624,8.80141237637,15.3678112995,35.9941258652,30.2288321724,0.0,5.76529369276
 12/03  07:00:00,56.5217131288,5.27840716327,0.760687543321,0.679364222675,18.5082010057,25.6353820695,34.853830313,29.0798488887,0.0,5.77398142429
 12/03  08:00:00,68.3953525911,5.43158039236,2.07738064223,0.280475024744,19.4926561212,41.1001056674,38.2822955506,26.7039876509,0.0,11.5783078998
 12/03  09:00:00,94.0877715139,5.6756363706,3.96986175076,0.0790718296685,26.3286599382,57.9988325916,48.815375158,19.3876926198,0.0,29.4276825382
 12/03  10:00:00,77.6750627918,5.52221335238,3.01159761159,0.0513463224827,26.2443270014,42.8153538416,56.4976600283,15.0306406075,18.025,23.4420194208
 12/03  11:00:00,52.169884572,5.31721769598,1.49217051211,0.145126537885,21.7447113004,23.4437158914,54.8445328081,13.435803658,18.025,23.3837291501
 12/03  12:00:00,49.5574347857,5.30127984386,1.28570200415,0.157072906238,19.3449162599,23.4437158914,48.6659449352,13.129208655,18.025,17.5117362802
 12/03  13:00:00,49.6587895009,5.29900891776,1.28518548644,0.119003114902,19.190480192,23.7425572507,54.7767726027,13.4534347236,18.025,23.2983378791
 12/03  14:00:00,49.5910953694,5.29446643045,1.24487662135,0.0700381208637,19.260583323,23.698576057,46.5751892854,11.070617754,18.025,17.4795715314
 12/03  15:00:00,49.5542957298,5.29275708433,1.26153580764,0.0182874693318,19.260583323,23.698576057,46.0510231396,10.5477979307,18.025,17.4782252089
 12/03  16:00:00,49.3051067809,5.29882474428,1.31451580573,0.0,19.260583323,23.4086260847,47.1575605894,11.6556805542,18.025,17.4768800352
 12/03  17:00:00,57.3232129563,5.26932956399,1.14280819243,0.0,19.260583323,27.8781056672,36.3056711118,12.5204335672,18.025,5.76023754456
 12/03  18:00:00,70.4884479408,5.35485678881,1.8320649556,0.0,18.1807569449,37.5792895564,19.2286989769,13.463597101,0.0,5.76510187582
 12/03  19:00:00,85.6197717199,5.50318479712,2.92150540923,0.0,32.6059821062,37.0465235296,21.8301716373,16.0602606824,0.0,5.76991095489
 12/03  20:00:00,86.6793312719,5.61029874101,3.64290807964,0.0,36.8143715336,33.066984531,22.2792693802,16.4996622616,0.0,5.77960711868
 12/03  21:00:00,93.0961868545,5.75446708058,4.55609392864,0.0,36.43363367,38.8072253906,23.506727569,17.7280501262,0.0,5.77867744288
 12/03  22:00:00,90.709866046,5.76245806069,4.51849085698,0.0,36.0963922311,36.7877557581,24.4092530103,18.6291845493,0.0,5.78006846092
 12/03  23:00:00,67.4938948328,5.52163362263,2.86355431446,0.0,30.9507766546,20.6087787026,31.8203157932,20.2420277907,0.0,11.5782880026
 12/03  24:00:00,43.5033804655,5.3298618448,1.49915322064,0.0,17.4250845679,11.7056064465,27.4794841057,21.7043286414,0.0,5.77515546431
 12/04  01:00:00,35.6867228694,5.28131730045,1.12573411883,0.0330260863511,11.6412384099,10.0650221343,28.1972782882,22.4367859067,0.0,5.76049238144
 12/04  02:00:00,33.9723207,5.25474777304,0.873461250263,0.158141017613,10.0992000411,10.047477231,28.8881123143,23.1325641611,0.0,5.75554815315
 12/04  03:00:00,32.0559313074,5.2384340817,0.657685118056,0.333406275816,8.25718729233,10.0299323277,23.8257587629,23.8057587629,0.0,0.02
 12/04  04:00:00,32.0855853842,5.23298798451,0.516391368877,0.50979319612,8.25718729233,10.0299323277,30.32916644,24.5737922838,0.0,5.7553741562
 12/04  05:00:00,33.7132680737,5.22801112789,0.414504219791,0.637755365988,8.25718729233,11.6354268332,25.0899416788,25.0699416788,0.0,0.02
 12/04  06:00:00,41.4177032859,5.24081692469,0.498509619872,0.665756623562,12.1011305571,15.3678112995,36.0754872184,24.5458996135,0.0,11.5295876049
 12/04  07:00:00,70.6872978189,5.46602081908,2.3999545829,0.164506012368,19.7275818095,37.2640762949,30.7439223341,24.9440492271,0.0,5.79987310696
 12/04  08:00:00,85.1365407444,5.66268751845,3.80587960303,0.0590985762459,24.3117294858,51.2795993405,39.6348761072,22.2161820094,0.0,17.4186940978
 12/04  09:00:00,71.804663965,5.37642693377,1.93656313792,0.157773328311,23.6694662846,40.6342015617,39.295769558,15.8484132996,0.0,23.4473562585
 12/04  10:00:00,66.6096383537,5.34324899216,1.68314476164,0.256620913701,23.6694662846,35.6302164847,57.0308855751,15.6246717033,18.025,23.3812138718
 12/04  11:00:00,48.2492719226,5.24786065934,0.82967886224,0.441761704859,18.7433767983,22.9618409725,50.37165783,14.8332059846,18.025,17.5134518455
 12/04  12:00:00,48.2209375288,5.26043370279,0.896210537794,0.336517899111,18.7433767983,22.9618409725,54.986517781,13.6579255035,18.025,23.3035922775
 12/04  13:00:00,48.2843186949,5.25698675453,1.00295333406,0.253156943808,18.5889407304,23.1597249699,47.8269336924,12.3222602231,18.025,17.4796734693
 12/04  14:00:00,48.344036432,5.2535155896,0.953327586668,0.119467595601,18.7433767983,23.2517909448,45.958266697,10.452981476,18.025,17.4802852211
 12/04  15:00:00,48.2693615568,5.24716465541,0.954313222602,0.0501570552972,18.7433767983,23.2517909448,45.1825111577,9.68047613043,18.025,17.4770350272
 12/04  16:00:00,48.1937509431,5.26936797162,1.19586048721,0.000745767555873,18.7433767983,22.9618409725,45.2110073539,9.7100742439,18.025,17.47593311
 12/04  17:00:00,56.4223183571,5.26577321845,1.20946354776,0.0,18.7433767983,27.431320555,33.9165067946,10.131376511,18.025,5.76013028359
 12/04  18:00:00,73.5190427389,5.39893798729,2.21682733031,0.0,17.6635504202,40.6971502883,16.6560122301,10.8858794622,0.0,5.77013276788
 12/04  19:00:00,80.7193389731,5.47846193625,2.83290683452,0.0,27.5259009287,37.3340067412,26.3295053025,14.7606822227,0.0,11.5688230797
 12/04  20:00:00,83.6221907412,5.55113596571,3.33770459658,0.0,33.8341110165,33.3544677425,21.5229269703,15.7427942625,0.0,5.7801327078
 12/04  21:00:00,93.0387602032,5.72125376311,4.42999951418,0.0,36.5179666069,38.8247702939,22.0512484684,16.2720570517,0.0,5.77919141665
 12/04  22:00:00,87.8735998724,5.7766032268,4.72456166412,0.0,32.965339924,36.8579353714,27.6988744421,16.119158204,0.0,11.5797162381
 12/04  23:00:00,62.1886390208,5.50649429611,2.85683250923,0.0,25.6355707503,20.6438685092,29.5615199839,18.0125691154,0.0,11.5489508684
 12/04  24:00:00,41.1002598996,5.32384357533,1.50404013051,0.0,15.0252895274,11.7056064465,19.6958777995,19.6758777995,0.0,0.02
 12/05  01:00:00,35.6370673909,5.27482243409,1.10178608002,0.0138104311539,11.6412384099,10.0650221343,26.0011451292,20.2406477897,0.0,5.76049733948
 12/05  02:00:00,33.9320836324,5.25109444018,0.882506831166,0.112510728096,10.0992000411,10.047477231,26.6524439348,20.8980184549,0.0,5.75442547983
 12/05  03:00:00,32.0048091455,5.23440480023,0.672728839854,0.271267845037,8.25718729233,10.0299323277,21.6807384321,21.6607384321,0.0,0.02
 12/05  04:00:00,32.0396818228,5.23070041579,0.549045748335,0.433521583621,8.25718729233,10.0299323277,28.1639880969,22.4088262233,0.0,5.75516187354
 12/05  05:00:00,33.667176888,5.22757938504,0.460323836007,0.546274731937,8.25718729233,11.6354268332,22.8803974275,22.8603974275,0.0,0.02
 12/05  06:00:00,41.3812343101,5.24267497151,0.556772817119,0.569163396773,12.1011305571,15.3678112995,28.1237144496,22.3484398776,0.0,5.77527457196
 12/05  07:00:00,72.6161100965,5.47719723273,2.51636606411,0.0817240938576,19.7275818095,37.2640762949,33.1763543561,21.5963971646,0.0,11.5799571915
 12/05  08:00:00,85.2270851183,5.67352841621,3.92069637668,0.0239764753345,24.3117294858,51.2795993405,36.8254235681,19.4059749864,0.0,17.4194485817
 12/05  09:00:00,71.7762017762,5.37366197159,1.99149749272,0.0771368494688,23.6694662846,40.6342015617,36.7512219708,13.304205521,0.0,23.4470164498
 12/05  10:00:00,66.6930301342,5.35634185913,1.91228654381,0.0977736140478,23.6694662846,35.6302164847,52.7677744648,11.3621751807,18.025,23.3805992841
 12/05  11:00:00,48.2241006066,5.24681365767,0.948209289792,0.299104321305,18.7433767983,22.9618409725,47.4965583999,11.9575396226,18.025,17.5140187773
 12/05  12:00:00,48.2209015803,5.25685792068,1.02513491563,0.211131380117,18.7433767983,22.9618409725,51.4295537773,10.1012942197,18.025,23.3032595577
 12/05  13:00:00,48.5437487875,5.27199303882,1.41105513473,0.0894769901081,18.5889407304,23.1597249699,43.0084949728,7.50403946319,18.025,17.4794555096
 12/05  14:00:00,49.3647806809,5.35975835816,1.9820235393,0.00527138139911,18.7433767983,23.2517909448,40.258352656,4.75325016122,18.025,17.4801024947
 12/05  15:00:00,49.5915225023,5.38543492965,2.18835896367,0.0,18.7433767983,23.2517909448,39.2203234479,3.71843793765,18.025,17.4768855102
 12/05  16:00:00,49.2702547851,5.37552171796,2.16695461629,0.0,18.7433767983,22.9618409725,39.6403633858,4.13594245656,18.025,17.4794209292
 12/05  17:00:00,57.2956918795,5.353237217,1.99537038553,0.0,18.7433767983,27.431320555,29.4019914357,5.6166838767,18.025,5.76030755901
 12/05  18:00:00,74.04980434,5.45865367983,2.68786993091,0.0,17.6635504202,40.6971502883,14.7567445791,8.98696608689,0.0,5.76977849222
 12/05  19:00:00,81.1968322377,5.53890296873,3.2499533451,0.0,27.5259009287,37.3340067412,24.8200578938,13.252178751,0.0,11.5678791428
 12/05  20:00:00,83.8173396209,5.58223944307,3.50174616214,0.0,33.8341110165,33.3544677425,23.5619711774,17.7818822608,0.0,5.78008891664
 12/05  21:00:00,92.9215089051,5.72129911297,4.31269884312,0.0,36.5179666069,38.8247702939,27.8410676558,22.0619139371,0.0,5.77915371871
 12/05  22:00:00,87.7824137506,5.77968970436,4.63028303213,0.0,32.965339924,36.8579353714,33.2094340285,21.6297272279,0.0,11.5797068006
 12/05  23:00:00,62.0908007398,5.50257071531,2.7629136757,0.0,25.6355707503,20.6438685092,33.6624737436,22.1122868977,0.0,11.5501868459
 12/05  24:00:00,41.0372274774,5.32099352314,1.44385523688,0.0,15.0252895274,11.7056064465,23.1688477644,23.1488477644,0.0,0.02
 12/06  01:00:00,35.5832979407,5.27009323923,1.066553961,0.0,11.6412384099,10.0650221343,29.2854709348,23.5250075961,0.0,5.76046333869
 12/06  02:00:00,33.8845104909,5.24651140485,0.852666279459,0.0993599036355,10.0992000411,10.047477231,29.7301097712,23.9745170216,0.0,5.75559274965
 12/06  03:00:00,31.9714669953,5.23100083602,0.651173543992,0.262883303621,8.25718729233,10.0299323277,24.5153255233,24.4953255233,0.0,0.02
 12/06  04:00:00,32.0234733957,5.22827893507,0.52282148661,0.445957417494,8.25718729233,10.0299323277,30.5729465366,24.8178154572,0.0,5.75513107945
 12/06  05:00:00,33.6697686516,5.22650920219,0.43347893442,0.576779634231,8.25718729233,11.6354268332,25.1945236501,25.1745236501,0.0,0.02
 12/06  06:00:00,41.4069163052,5.24284657201,0.536000244579,0.615443027243,12.1011305571,15.3678112995,30.1350680618,24.3597954304,0.0,5.77527263135
 12/06  07:00:00,72.5739565906,5.47125622249,2.45862418867,0.103247443979,19.7275818095,37.2640762949,35.0632850479,23.4832571203,0.0,11.5800279276
 12/06  08:00:00,85.2297585201,5.6756600905,3.91425876155,0.0309478371469,24.3117294858,51.2795993405,37.5333178999,20.1136535023,0.0,17.4196643977
 12/06  09:00:00,71.8070137901,5.37780862859,1.99021733969,0.10507702376,23.6694662846,40.6342015617,37.7109182908,14.2634282258,0.0,23.447490065
 12/06  10:00:00,66.6962550281,5.35653710127,1.85479326752,0.158292693253,23.6694662846,35.6302164847,54.3726848301,12.9669271705,18.025,23.3807576596
 12/06  11:00:00,48.2813048261,5.25271671711,0.903357514924,0.395254355202,18.7433767983,22.9618409725,49.1336126697,13.5942410176,18.025,17.5143716521
 12/06  12:00:00,48.2389075812,5.26088771887,0.918668673238,0.331571964817,18.7433767983,22.9618409725,54.0380819422,12.7093481033,18.025,23.3037338389
 12/06  13:00:00,48.4575854829,5.26846861974,1.24315456948,0.174736806173,18.5889407304,23.1597249699,45.1682278019,9.6633784552,18.025,17.4798493467
 12/06  14:00:00,48.8035949736,5.29811077665,1.45233728574,0.0354175465029,18.7433767983,23.2517909448,42.5128525876,7.00732232859,18.025,17.480530259
 12/06  15:00:00,48.7658710593,5.28794898404,1.45837592082,0.00181567962487,18.7433767983,23.2517909448,40.6536086927,5.15126520026,18.025,17.4773434924
 12/06  16:00:00,48.805353879,5.32109044824,1.75648290941,0.0,18.7433767983,22.9618409725,40.1919905667,4.68941096461,18.025,17.4775796021
 12/06  17:00:00,56.9264918022,5.30922869242,1.67017754648,0.0,18.7433767983,27.431320555,30.0293026651,6.24414897362,18.025,5.76015369151
 12/06  18:00:00,73.9815454202,5.44055310841,2.63770894255,0.0,17.6635504202,40.6971502883,13.3241447309,7.55395313191,0.0,5.77019159895
 12/06  19:00:00,81.2600903598,5.53946487465,3.31264436712,0.0,27.5259009287,37.3340067412,22.060331738,10.4912450316,0.0,11.5690867064
 12/06  20:00:00,84.351241276,5.6349284931,3.98295464461,0.0,33.8341110165,33.3544677425,16.6715926079,10.892686032,0.0,5.77890657591
 12/06  21:00:00,94.0120753653,5.83633488265,5.28822581971,0.0,36.5179666069,38.8247702939,17.9558466236,12.1765315891,0.0,5.77931503444
 12/06  22:00:00,89.0443213199,5.91539830988,5.75647594431,0.0,32.965339924,36.8579353714,24.174367827,12.5942776651,0.0,11.5800901619
 12/06  23:00:00,62.8555983578,5.57919129518,3.45108588419,0.0,25.6355707503,20.6438685092,25.2191321959,13.6699129394,0.0,11.5492192565
 12/06  24:00:00,41.6752882868,5.38497164382,2.01793522607,0.0,15.0252895274,11.7056064465,14.8748509437,14.8548509437,0.0,0.02
 12/07  01:00:00,36.1001155276,5.33185184314,1.52161171557,0.0,11.6412384099,10.0650221343,21.0429748405,15.2824583445,0.0,5.76051649598
 12/07  02:00:00,34.2677199747,5.29953039409,1.28221485738,0.0,10.0992000411,10.047477231,21.421630263,15.6661712611,0.0,5.75545900193
 12/07  03:00:00,32.1793540813,5.26984436574,1.08309927078,0.0,8.25718729233,10.0299323277,16.0499619597,16.0299619597,0.0,0.02
 12/07  04:00:00,32.0519129271,5.2530865801,0.972409257443,0.0,8.25718729233,10.0299323277,22.1209355566,16.3656364968,0.0,5.75529905983
 12/07  05:00:00,33.5925614659,5.24356267012,0.904578585135,0.0114171453211,8.25718729233,11.6354268332,16.4879008528,16.4679008528,0.0,0.02
 12/07  06:00:00,41.3263843356,5.26168091685,1.03262207113,0.0194509378364,12.1011305571,15.3678112995,21.4624358816,15.687155071,0.0,5.77528081062
 12/07  07:00:00,73.1509837289,5.55220736702,3.05794208415,0.0,19.7275818095,37.2640762949,26.6725676055,15.0923936682,0.0,11.5801739373
 12/07  08:00:00,86.208694924,5.78981584884,4.80998004976,0.0,24.3117294858,51.2795993405,29.7197524923,12.3002082896,0.0,17.4195442027
 12/07  09:00:00,72.659476003,5.47021085322,2.85534862649,0.0,23.6694662846,40.6342015617,30.1133813061,6.66454849516,0.0,23.4488328109
 12/07  10:00:00,67.6940702241,5.45267613127,2.91475883701,0.0,23.6694662846,35.6302164847,46.125003208,4.7174166968,18.025,23.3825865112
 12/07  11:00:00,49.4178124739,5.36510204374,2.32273101894,0.0,18.7433767983,22.9618409725,38.9764660806,3.43696759153,18.025,17.5144984891
 12/07  12:00:00,49.7097131471,5.4037526513,2.57817949163,0.0,18.7433767983,22.9618409725,43.7306129762,2.40185439727,18.025,23.3037585789
 12/07  13:00:00,51.1927014257,5.55633336966,3.8651407978,0.0,18.5889407304,23.1597249699,38.2697056847,2.76385351016,18.025,17.4808521745
 12/07  14:00:00,52.724002194,5.7058882617,5.00038229707,0.0,18.7433767983,23.2517909448,35.5163065037,0.00877286834952,18.025,17.4825336354
 12/07  15:00:00,53.4209800357,5.75226295306,5.65098485943,0.0,18.7433767983,23.2517909448,35.5033992208,0.0,18.025,17.4783992208
 12/07  16:00:00,53.5376702945,5.75093727864,6.05895114341,0.0,18.7433767983,22.9618409725,35.5034615894,0.0,18.025,17.4784615894
 12/07  17:00:00,60.4589968994,5.68844362307,4.82346584877,0.0,18.7433767983,27.431320555,24.3121760072,0.52799700328,18.025,5.75917900392
 12/07  18:00:00,77.1325644258,5.81943561109,5.40984199084,0.0,17.6635504202,40.6971502883,8.33826004,2.56830447503,0.0,5.76995556497
 12/07  19:00:00,84.116225711,5.90642086296,5.80181752891,0.0,27.5259009287,37.3340067412,18.1249642639,6.55587190752,0.0,11.5690923564
 12/07  20:00:00,86.8557566016,5.96307363213,6.15932188775,0.0,33.8341110165,33.3544677425,15.6041349772,9.824288021,0.0,5.77984695621
 12/07  21:00:00,96.0951925998,6.12447622359,7.08319641367,0.0,36.5179666069,38.8247702939,19.2421818219,13.4625075014,0.0,5.7796743205
 12/07  22:00:00,90.6438721833,6.14565205548,7.12576762898,0.0,32.965339924,36.8579353714,26.3971626078,14.8171673956,0.0,11.5799952121
 12/07  23:00:00,63.9980674149,5.73642080757,4.43632086412,0.0,25.6355707503,20.6438685092,27.3908766786,15.8405967596,0.0,11.5502799191
 12/07  24:00:00,42.275608228,5.46409389802,2.53912925887,0.0,15.0252895274,11.7056064465,22.6391900862,16.8737529111,0.0,5.7654371751
 12/08  01:00:00,36.6372128364,5.40109995554,1.98946070267,0.0,11.6412384099,10.0650221343,16.9442370512,16.9242370512,0.0,0.02
 12/08  02:00:00,34.7527533445,5.36388406478,1.7028926866,0.0,10.0992000411,10.047477231,22.4798025302,16.7242868849,0.0,5.75551564532
 12/08  03:00:00,32.6445988112,5.33167458849,1.48651259954,0.0,8.25718729233,10.0299323277,16.5033122259,16.4833122259,0.0,0.02
 12/08  04:00:00,32.5109446842,5.31430454371,1.37022106792,0.0,8.25718729233,10.0299323277,21.9629956627,16.2073369629,0.0,5.75565869986
 12/08  05:00:00,34.0437210235,5.30453022323,1.30618500666,0.0,8.25718729233,11.6354268332,15.7075453594,15.6875453594,0.0,0.02
 12/08  06:00:00,41.8027524909,5.32627610247,1.46384289607,0.0,12.1011305571,15.3678112995,25.7935342486,14.2631855852,0.0,11.5303486633
 12/08  07:00:00,73.8402600728,5.64471329084,3.6547068506,0.0,19.7275818095,37.2640762949,19.011317341,13.2132627091,0.0,5.79805463184
 12/08  08:00:00,87.3906664922,5.9416427219,5.84011892575,0.0,24.3117294858,51.2795993405,28.5437154724,11.1236944666,0.0,17.4200210058
 12/08  09:00:00,73.8105868249,5.60430162842,3.87236281573,0.0,23.6694662846,40.6342015617,28.5313445358,5.08430392924,0.0,23.4470406065
 12/08  10:00:00,68.8358028871,5.57601621514,3.93314759452,0.0,23.6694662846,35.6302164847,43.5276032162,2.11851354081,18.025,23.3840896754
 12/08  11:00:00,50.4463139263,5.47881098617,3.23752061009,0.0,18.7433767983,22.9618409725,43.736964635,2.36600480241,18.025,23.3459598326
 12/08  12:00:00,51.4124377706,5.60158871464,4.08306638505,0.0,18.7433767983,22.9618409725,37.2346920221,1.72777917525,18.025,17.4819128469
 12/08  13:00:00,53.2216512806,5.79403777437,5.65638407099,0.0,18.5889407304,23.1597249699,37.1765723982,1.67002113241,18.025,17.4815512658
 12/08  14:00:00,54.6360674264,5.91821314662,6.70012002013,0.0,18.7433767983,23.2517909448,35.5120639666,0.00646248494903,18.025,17.4806014817
 12/08  15:00:00,55.9133897417,5.97559674449,7.92005908672,0.0,18.7433767983,23.2517909448,35.5050900324,0.0,18.025,17.4800900324
 12/08  16:00:00,55.9460435981,5.98176954736,8.23649174858,0.0,18.7433767983,22.9618409725,35.5038989597,0.0,18.025,17.4788989597
 12/08  17:00:00,62.4594925247,5.90949690992,6.602906829,0.0,18.7433767983,27.431320555,23.8485246733,0.0632211329265,18.025,5.76030354033
 12/08  18:00:00,79.2415736987,6.0607428856,7.27753995034,0.0,17.6635504202,40.6971502883,6.77488707672,1.00478613054,0.0,5.77010094618
 12/08  19:00:00,86.2345784877,6.16044303194,7.66614207781,0.0,27.5259009287,37.3340067412,14.4302538637,2.86053488198,0.0,11.5697189818
 12/08  20:00:00,89.1833925946,6.24058320547,8.20944401209,0.0,33.8341110165,33.3544677425,10.4364499034,4.65759056779,0.0,5.77885933561
 12/08  21:00:00,98.5635886367,6.41864077308,9.25742035763,0.0,36.5179666069,38.8247702939,13.0752041801,7.29495808975,0.0,5.7802460904
 12/08  22:00:00,93.0542224723,6.43341513695,9.24835120995,0.0,32.965339924,36.8579353714,20.2330755828,8.65310258893,0.0,11.5799729939
 12/08  23:00:00,66.1220202524,5.98811172786,6.30857974671,0.0,25.6355707503,20.6438685092,21.7878784907,10.2374732823,0.0,11.5504052085
 12/08  24:00:00,43.7087299336,5.62923659687,3.80710423564,0.0,15.0252895274,11.7056064465,17.9190168781,12.1534896629,0.0,5.76552721518
 12/09  01:00:00,38.8961877227,5.52299569643,2.9266416817,0.0,12.8411359301,10.0650221343,13.322931642,13.302931642,0.0,0.02
 12/09  02:00:00,38.4456208102,5.47904425232,2.52111839653,0.0,12.8411359301,10.0650221343,20.0534040092,14.2979216992,0.0,5.75548231005
 12/09  03:00:00,33.2977805711,5.41466109021,2.0567055291,0.0,8.25718729233,10.0299323277,15.1575790437,15.1375790437,0.0,0.02
 12/09  04:00:00,33.0193249032,5.37996090261,1.81294465522,0.0,8.25718729233,10.0299323277,21.8566800548,16.1010417015,0.0,5.75563835323
 12/09  05:00:00,34.4306279233,5.35551833819,1.6420995848,0.0,8.25718729233,11.6354268332,22.7146223729,16.9545661661,0.0,5.76005620673
 12/09  06:00:00,38.4400922548,5.33636424644,1.51243426003,0.0,8.71707943955,15.3327214929,16.9708531338,16.9508531338,0.0,0.02
 12/09  07:00:00,59.2152183508,5.42404314337,2.10389631752,0.0,18.5082010057,25.6353820695,28.4705371149,16.9410895004,0.0,11.5294476145
 12/09  08:00:00,70.0702869528,5.66966086878,3.9141003416,0.0,19.4083231844,41.0650158608,21.0146790214,15.2143975623,0.0,5.80028145916
 12/09  09:00:00,97.5297161298,6.11265536163,7.05381286421,0.0,26.3286599382,57.9988325916,39.3865421125,9.95347305896,0.0,29.4330690535
 12/09  10:00:00,82.0269805711,6.04646279111,6.77115184188,0.0,26.3286599382,42.8504436482,54.3301311448,7.00554264305,18.025,29.2995885017
 12/09  11:00:00,57.3279636406,5.92628067358,6.18629484867,0.0,21.7447113004,23.4437158914,38.7932987037,3.22338196794,18.025,17.5449167357
 12/09  12:00:00,56.2655180475,6.08589236866,7.42593984477,0.0,19.3027497915,23.426170988,42.1674097579,0.798585900834,18.025,23.343823857
 12/09  13:00:00,57.5842032962,6.21222681349,8.47608338456,0.0,19.1483137236,23.7250123474,35.9413478922,0.435783057218,18.025,17.480564835
 12/09  14:00:00,58.8619779711,6.28208367369,9.53845572948,0.0,19.3027497915,23.7161209604,35.5036851502,0.0,18.025,17.4786851502
 12/09  15:00:00,59.3488799328,6.29942543681,10.0080179348,0.0,19.3027497915,23.7161209604,41.3230825861,0.0,18.025,23.2980825861
 12/09  16:00:00,58.2010310082,6.23806814789,9.21147732914,0.0,19.3027497915,23.426170988,35.5047717437,0.0,18.025,17.4797717437
 12/09  17:00:00,64.3058810932,6.06712434502,7.26796015133,0.0,19.3027497915,27.8956505705,18.7553899404,0.710389940411,18.025,0.02
 12/09  18:00:00,76.4117594732,6.06494747636,6.98555657605,0.0,18.2229234133,37.5968344597,8.76046736254,2.99510489113,0.0,5.7653624714
 12/09  19:00:00,91.2638529182,6.21407658558,7.73525203991,0.0,32.690315043,37.0816133363,13.8959340179,8.12578190251,0.0,5.7701521154
 12/09  20:00:00,91.8905893449,6.29049533975,8.17394186273,0.0,36.8143715336,33.066984531,16.473586536,10.6942901288,0.0,5.77929640724
 12/09  21:00:00,98.1203836922,6.43107355837,9.02307993426,0.0,36.3493007332,38.7721355839,24.332167771,12.7918442831,0.0,11.5403234879
 12/09  22:00:00,95.7331496604,6.40270378595,8.78208554417,0.0,36.1807251679,36.8228455648,19.5623062973,13.783256614,0.0,5.77904968322
 12/09  23:00:00,71.3807658418,5.99853520565,6.15406288874,0.0,31.0351095914,20.6438685092,26.8092735241,15.229039017,0.0,11.5802345071
 12/09  24:00:00,46.0797752693,5.64264858921,3.76274412862,0.0,17.4250845679,11.7056064465,22.3229863081,16.5486848913,0.0,5.77430141687
 12/10  01:00:00,39.026248078,5.53786390925,2.92240249539,0.0,12.925468867,10.100111941,22.848187901,17.0875489161,0.0,5.76063898494
 12/10  02:00:00,38.5684175189,5.4866813836,2.51686029327,0.0,12.925468867,10.100111941,17.5814367591,17.5614367591,0.0,0.02
 12/10  03:00:00,33.4298268735,5.42059153998,2.06339151293,0.0,8.34152022915,10.0650221343,23.6493295109,17.8938589619,0.0,5.75547054893
 12/10  04:00:00,33.1514419312,5.38546087945,1.82014306729,0.0,8.34152022915,10.0650221343,18.2633831133,18.2433831133,0.0,0.02
 12/10  05:00:00,34.5654516797,5.36060448637,1.65241110949,0.0,8.34152022915,11.6705166398,24.3116757242,18.551033461,0.0,5.7606422632
 12/10  06:00:00,38.5800689714,5.34143042808,1.52791566662,0.0,8.80141237637,15.3678112995,23.807962103,18.0424383457,0.0,5.76552375729
 12/10  07:00:00,59.2239805128,5.42861553336,2.10808649644,0.0,18.5082010057,25.6353820695,23.2465484584,17.4711692669,0.0,5.77537919156
 12/10  08:00:00,70.1017898085,5.66094271233,3.8348904052,0.0,19.4926561212,41.1001056674,25.995436621,14.4149676605,0.0,11.5804689605
 12/10  09:00:00,97.9196894187,6.15655104237,7.39988232106,0.0,26.3286599382,57.9988325916,36.2846093907,6.85209381382,0.0,29.4325155769
 12/10  10:00:00,82.7801097207,6.13092468858,7.55924358353,0.0,26.2443270014,42.8153538416,44.1091135637,2.63933845974,18.025,23.444775104
 12/10  11:00:00,57.847818517,5.9744546816,6.65796719197,0.0,21.7447113004,23.4437158914,42.6277992629,1.21697903332,18.025,23.3858202296
 12/10  12:00:00,56.4724296592,6.09709992411,7.56192980082,0.0,19.3449162599,23.4437158914,35.591191179,0.0523779238315,18.025,17.5138132551
 12/10  13:00:00,58.4354154878,6.20193543386,9.27787546253,0.0,19.190480192,23.7425572507,41.3261464938,0.0,18.025,23.3011464938
 12/10  14:00:00,58.7540458612,6.19349367602,9.57882481191,0.0,19.260583323,23.698576057,35.5069635176,0.0,18.025,17.4819635176
 12/10  15:00:00,58.6861369932,6.17011769518,9.53429025786,0.0,19.260583323,23.698576057,35.5058190555,0.0,18.025,17.4808190555
 12/10  16:00:00,57.8016613074,6.13245673716,8.97742502989,0.0,19.260583323,23.4086260847,35.5060036745,0.0,18.025,17.4810036745
 12/10  17:00:00,63.3713874844,5.96269009238,6.49761057035,0.0,19.260583323,27.8781056672,24.3947325841,0.609433734899,18.025,5.76029884923
 12/10  18:00:00,75.9131651273,6.00229451361,6.60932741455,0.0,18.1807569449,37.5792895564,7.86676117122,2.1013854812,0.0,5.76537569002
 12/10  19:00:00,90.9047761469,6.17858081194,7.53109406095,0.0,32.6059821062,37.0465235296,11.8361096174,6.06586557632,0.0,5.77024404104
 12/10  20:00:00,91.6056285398,6.25215617477,7.92732194914,0.0,36.8143715336,33.066984531,15.5658466877,9.78614825424,0.0,5.77969843344
 12/10  21:00:00,97.9825492167,6.39767387888,8.7992228371,0.0,36.43363367,38.8072253906,17.9233717506,12.143828024,0.0,5.77954372667
 12/10  22:00:00,95.3844370993,6.37514786057,8.58034219389,0.0,36.0963922311,36.7877557581,24.9261701077,13.3856606038,0.0,11.5405095039
 12/10  23:00:00,71.0203795478,5.97043220208,5.94119901045,0.0,30.9507766546,20.6087787026,26.9221347684,15.3425008965,0.0,11.5796338719
 12/10  24:00:00,45.855132897,5.61687464028,3.56386881103,0.0,17.4250845679,11.7056064465,22.9500257625,17.1747891416,0.0,5.77523662092
 12/11  01:00:00,37.4460382879,5.50822565777,2.69115587725,0.0,11.6412384099,10.0650221343,18.2392559145,18.2192559145,0.0,0.02
 12/11  02:00:00,35.3465547131,5.44517608231,2.21539845889,0.0,10.0992000411,10.047477231,24.8611524865,19.1056181307,0.0,5.75553435575
 12/11  03:00:00,33.0677962306,5.3919951463,1.84938418998,0.0,8.25718729233,10.0299323277,20.112922281,20.092922281,0.0,0.02
 12/11  04:00:00,32.7782098265,5.35525504121,1.59653269604,0.0,8.25718729233,10.0299323277,26.9465216411,21.1908218764,0.0,5.75569976469
 12/11  05:00:00,34.1614719876,5.32653422532,1.40192390011,0.0,8.25718729233,11.6354268332,27.7714946335,22.011358021,0.0,5.76013661243
 12/11  06:00:00,41.7916731486,5.33178389216,1.44724690508,0.0,12.1011305571,15.3678112995,27.5199646515,21.7448293249,0.0,5.77513532664
 12/11  07:00:00,73.4230335547,5.61071201969,3.27146507285,0.0,19.7275818095,37.2640762949,33.2591903922,21.6808497414,0.0,11.5783406508
 12/11  08:00:00,86.365613243,5.84346293969,4.9132241699,0.0,24.3117294858,51.2795993405,29.3688393546,17.7483632258,0.0,11.6204761289
 12/11  09:00:00,73.3369663837,5.57043255695,3.43259591214,0.0,23.6694662846,40.6342015617,32.4414181814,8.9923017035,0.0,23.4491164779
 12/11  10:00:00,68.9757066992,5.61909467078,4.02995952108,0.0,23.6694662846,35.6302164847,45.9954416929,4.58369018705,18.025,23.3867515059
 12/11  11:00:00,50.2400042018,5.4719542813,3.03806060816,0.0,18.7433767983,22.9618409725,45.2464924351,3.87495797359,18.025,23.3465344615
 12/11  12:00:00,50.4404009296,5.49757699314,3.21503602419,0.0,18.7433767983,22.9618409725,38.120498951,2.61310934402,18.025,17.4823896069
 12/11  13:00:00,50.6591311587,5.49679516948,3.39109990465,0.0,18.5889407304,23.1597249699,39.0233783305,3.51758847958,18.025,17.4807898509
 12/11  14:00:00,50.6563496131,5.4850353605,3.15357475374,0.0,18.7433767983,23.2517909448,36.5953741902,1.08886226018,18.025,17.48151193
 12/11  15:00:00,50.6055615298,5.47646635443,3.11135802782,0.0,18.7433767983,23.2517909448,36.5062258781,1.00139927595,18.025,17.4798266022
 12/11  16:00:00,50.675033854,5.51805835115,3.42918933599,0.0,18.7433767983,22.9618409725,43.5027951219,2.17629166069,18.025,23.3015034612
 12/11  17:00:00,58.609267301,5.4936154812,3.16855553982,0.0,18.7433767983,27.431320555,21.2164426245,3.17144262447,18.025,0.02
 12/11  18:00:00,76.0224702528,5.68314787404,4.43601963729,0.0,17.6635504202,40.6971502883,9.81976826111,4.0494886525,0.0,5.77027960861
 12/11  19:00:00,83.6356925714,5.83951405194,5.38816861886,0.0,27.5259009287,37.3340067412,18.5909872655,7.02065866654,0.0,11.570328599
 12/11  20:00:00,87.0844170149,5.97828844981,6.37275085234,0.0,33.8341110165,33.3544677425,13.385902595,7.6059283868,0.0,5.77997420819
 12/11  21:00:00,96.8584188768,6.20292185962,7.76795800367,0.0,36.5179666069,38.8247702939,21.2116582016,9.67198724477,0.0,11.5396709568
 12/11  22:00:00,91.7114963645,6.26215525497,8.07686677156,0.0,32.965339924,36.8579353714,22.0083804458,10.4286411338,0.0,11.5797393119
 12/11  23:00:00,65.111291856,5.85965763501,5.42629641018,0.0,25.6355707503,20.6438685092,16.9701557567,11.1847712441,0.0,5.78538451259
 12/11  24:00:00,43.0659559432,5.54835246187,3.2452058041,0.0,15.0252895274,11.7056064465,17.8573368167,12.0918385945,0.0,5.76549822224
 12/12  01:00:00,37.2416056417,5.46606206169,2.52888096783,0.0,11.6412384099,10.0650221343,19.0888604054,13.3284054905,0.0,5.76045491481
 12/12  02:00:00,35.1629063954,5.41319786411,2.06373205218,0.0,10.0992000411,10.047477231,14.984970959,14.964970959,0.0,0.02
 12/12  03:00:00,32.8984160213,5.36348364691,1.70850895376,0.0,8.25718729233,10.0299323277,22.3782082777,16.6226089619,0.0,5.75559931576
 12/12  04:00:00,32.5977799224,5.32693158728,1.44443011928,0.0,8.25718729233,10.0299323277,18.3557430542,18.3357430542,0.0,0.02
 12/12  05:00:00,33.9651516935,5.29751113508,1.23462162014,0.0,8.25718729233,11.6354268332,25.6117464708,19.8512702051,0.0,5.76047626569
 12/12  06:00:00,41.5709153957,5.29999410935,1.2582774122,0.0,12.1011305571,15.3678112995,26.2896278665,20.5141346213,0.0,5.77549324515
 12/12  07:00:00,73.2306468442,5.58031049005,3.10947247629,0.0,19.7275818095,37.2640762949,32.9709886089,21.3918512876,0.0,11.5791373213
 12/12  08:00:00,86.4276130515,5.84534513977,4.97333403462,0.0,24.3117294858,51.2795993405,29.1330806218,17.5128970276,0.0,11.6201835942
 12/12  09:00:00,73.8417016446,5.63075203478,3.87700672537,0.0,23.6694662846,40.6342015617,37.5944694243,8.28754138443,0.0,29.3069280399
 12/12  10:00:00,69.665318696,5.70043610674,4.63822096538,0.0,23.6694662846,35.6302164847,38.6216030887,3.05456126792,18.025,17.5420418208
 12/12  11:00:00,50.6620432745,5.51634409265,3.41571250607,0.0,18.7433767983,22.9618409725,43.8705345979,2.4984239942,18.025,23.3471106037
 12/12  12:00:00,51.0647962713,5.57661991369,3.76038721243,0.0,18.7433767983,22.9618409725,37.619127266,2.11017884251,18.025,17.4839484235
 12/12  13:00:00,52.59966242,5.74750751375,5.08091527854,0.0,18.5889407304,23.1597249699,38.0273698008,2.52317141948,18.025,17.4791983813
 12/12  14:00:00,53.273825065,5.8144440834,5.4416422962,0.0,18.7433767983,23.2517909448,41.3354721853,0.0111041091909,18.025,23.2993680762
 12/12  15:00:00,53.2149685942,5.80583108075,5.39139936757,0.0,18.7433767983,23.2517909448,35.5058069979,0.0,18.025,17.4808069979
 12/12  16:00:00,52.451567725,5.7531699416,4.97060774995,0.0,18.7433767983,22.9618409725,36.9514012232,1.44664219522,18.025,17.479759028
 12/12  17:00:00,59.8322363291,5.66216465742,4.22296932039,0.0,18.7433767983,27.431320555,26.4680997183,2.682630685,18.025,5.76046903326
 12/12  18:00:00,76.3786530447,5.76167086952,4.71367740959,0.0,17.6635504202,40.6971502883,11.1575147896,5.3872024351,0.0,5.77031235452
 12/12  19:00:00,83.5052910987,5.85187066562,5.24541021425,0.0,27.5259009287,37.3340067412,16.2717996797,10.4765278039,0.0,5.7952718757
 12/12  20:00:00,86.2896528673,5.9122553506,5.64401332141,0.0,33.8341110165,33.3544677425,24.631384654,13.0912401634,0.0,11.5401444906
 12/12  21:00:00,95.4475022373,6.06320276885,6.49676017393,0.0,36.5179666069,38.8247702939,22.8057868076,17.026234547,0.0,5.77955226065
 12/12  22:00:00,89.8882499864,6.07054770212,6.44522115226,0.0,32.965339924,36.8579353714,30.9320176335,19.3518446606,0.0,11.5801729729
 12/12  23:00:00,63.3345453102,5.67197478069,3.83722960769,0.0,25.6355707503,20.6438685092,27.9050479907,22.1195985551,0.0,5.78544943568
 12/12  24:00:00,41.8165624344,5.42820107466,2.11596288127,0.0,15.0252895274,11.7056064465,30.9388549867,25.1732823359,0.0,5.76557265078
 12/13  01:00:00,36.1385602786,5.35006875554,1.541824443,0.0,11.6412384099,10.0650221343,32.4000895098,26.6397633051,0.0,5.76032620464
 12/13  02:00:00,34.2166460642,5.30106345512,1.22960556687,0.0,10.0992000411,10.047477231,27.4498383344,27.4298383344,0.0,0.02
 12/13  03:00:00,32.0391735834,5.25779911868,0.954949782244,0.0,8.25718729233,10.0299323277,33.9648573808,28.2091482436,0.0,5.75570913718
 12/13  04:00:00,31.862314732,5.23191805057,0.772319349615,0.0316572511969,8.25718729233,10.0299323277,28.9603720629,28.9403720629,0.0,0.02
 12/13  05:00:00,33.4683127457,5.22333864441,0.63388166066,0.178074436401,8.25718729233,11.6354268332,35.4936569263,29.7329691212,0.0,5.76068780506
