Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  06:00:00,41.2128704017,5.23829167309,0.676432692995,0.285499079962,12.1011305571,15.3678112995,35.2166324371,29.4412312658,0.0,5.77540117131
 12/13  07:00:00,72.6521118696,5.50048088895,2.59435385477,0.0164070084743,19.7275818095,37.2640762949,37.7226934189,26.1416598277,0.0,11.5810335912
 12/13  08:00:00,85.4132889894,5.72056830263,4.08377469139,0.0,24.3117294858,51.2795993405,39.0292485902,21.6086184499,0.0,17.4206301403
 12/13  09:00:00,72.4234727633,5.46735336183,2.62217291876,0.0,23.6694662846,40.6342015617,36.7734204143,13.3245369285,0.0,23.4488834857
 12/13  10:00:00,68.2134883146,5.55373841335,3.33309167032,0.0,23.6694662846,35.6302164847,50.2268409479,8.82008497412,18.025,23.3817559738
 12/13  11:00:00,50.5169739415,5.52661121969,3.26036902481,0.0,18.7433767983,22.9618409725,39.9956788767,4.45537647481,18.025,17.5153024019
 12/13  12:00:00,51.4389166897,5.64125214384,4.06987251863,0.0,18.7433767983,22.9618409725,37.6778882692,2.16851000198,18.025,17.4843782672
 12/13  13:00:00,52.5893597956,5.76463073956,5.05349066664,0.0,18.5889407304,23.1597249699,43.7035302658,2.37671692319,18.025,23.3018133426
 12/13  14:00:00,52.765850302,5.77091596249,4.97719337006,0.0,18.7433767983,23.2517909448,35.5190926927,0.0114091758224,18.025,17.4826835169
 12/13  15:00:00,52.4780545515,5.72749674841,4.73281510323,0.0,18.7433767983,23.2517909448,35.5066350405,0.0,18.025,17.4816350405
 12/13  16:00:00,52.2909538646,5.73068005089,4.83248083863,0.0,18.7433767983,22.9618409725,36.0926880709,0.587092663487,18.025,17.4805954074
 12/13  17:00:00,59.8023060339,5.65182453935,4.20338103757,0.0,18.7433767983,27.431320555,25.5286854111,1.74336132454,18.025,5.76032408659
 12/13  18:00:00,76.2911245104,5.74568202505,4.64213852078,0.0,17.6635504202,40.6971502883,9.83167529971,4.06130167575,0.0,5.77037362396
 12/13  19:00:00,83.4280892685,5.83991829778,5.18015414051,0.0,27.5259009287,37.3340067412,20.2839457125,8.71334272608,0.0,11.5706029864
 12/13  20:00:00,86.2565263872,5.90540938215,5.61773227697,0.0,33.8341110165,33.3544677425,17.1604572638,11.3800179471,0.0,5.78043931664
 12/13  21:00:00,95.6105057228,6.07859658381,6.64436783534,0.0,36.5179666069,38.8247702939,19.9240422446,14.1445077135,0.0,5.77953453106
 12/13  22:00:00,90.4953160971,6.13593337002,6.98689651471,0.0,32.965339924,36.8579353714,25.3887334572,13.8077750977,0.0,11.5809583595
 12/13  23:00:00,64.1862893907,5.76330873955,4.59763012449,0.0,25.6355707503,20.6438685092,25.7092261495,14.159202378,0.0,11.5500237715
 12/13  24:00:00,42.4894018066,5.49249091534,2.72451273822,0.0,15.0252895274,11.7056064465,15.7952355588,15.7752355588,0.0,0.02
 12/14  01:00:00,36.7291771119,5.41570559532,2.06680711511,0.0,11.6412384099,10.0650221343,23.0243932415,17.2637439791,0.0,5.76064926243
 12/14  02:00:00,34.7463212253,5.36701388413,1.69332273897,0.0,10.0992000411,10.047477231,24.2283103306,18.4726137468,0.0,5.75569658386
 12/14  03:00:00,32.5299477074,5.32210104505,1.38142669453,0.0,8.25718729233,10.0299323277,19.8001105381,19.7801105381,0.0,0.02
 12/14  04:00:00,32.2968934105,5.29110892229,1.17935759829,0.0,8.25718729233,10.0299323277,26.9944208421,21.2388531868,0.0,5.75556765525
 12/14  05:00:00,33.7196005601,5.26599582452,1.02058834434,0.0,8.25718729233,11.6354268332,22.5578752057,22.5378752057,0.0,0.02
 12/14  06:00:00,41.3408093178,5.27019439749,1.05796193049,0.0,12.1011305571,15.3678112995,34.2442657382,22.7135665049,0.0,11.5306992333
 12/14  07:00:00,72.9673005485,5.54523282242,2.8811942559,0.0,19.7275818095,37.2640762949,28.0240611314,22.2257263738,0.0,5.79833475762
 12/14  08:00:00,85.9580565126,5.78616364027,4.56294427156,0.0,24.3117294858,51.2795993405,35.1953766244,17.7739269744,0.0,17.42144965
 12/14  09:00:00,72.8487195642,5.51069154168,3.0040760794,0.0,23.6694662846,40.6342015617,32.4256964718,8.97595731382,0.0,23.449739158
 12/14  10:00:00,68.1433931105,5.51873768686,3.29799453117,0.0,23.6694662846,35.6302164847,46.2990321531,4.88702050316,18.025,23.38701165
 12/14  11:00:00,50.2238110125,5.4747588967,3.01905396502,0.0,18.7433767983,22.9618409725,44.811631082,3.43863402489,18.025,23.3479970571
 12/14  12:00:00,51.2103600891,5.59862174511,3.88394532719,0.0,18.7433767983,22.9618409725,37.3967638302,1.88759384611,18.025,17.4841699841
 12/14  13:00:00,52.1880501884,5.67692384383,4.7398859768,0.0,18.5889407304,23.1597249699,36.7871435921,1.27814402134,18.025,17.4839995708
 12/14  14:00:00,52.7313538605,5.63487176177,5.07873732656,0.0,18.7433767983,23.2517909448,35.5120942349,0.00504482294496,18.025,17.482049412
 12/14  15:00:00,52.3760998424,5.6035741755,4.75478213009,0.0,18.7433767983,23.2517909448,35.5040461853,0.0,18.025,17.4790461853
 12/14  16:00:00,52.2362914301,5.64637366005,4.86212593255,0.0,18.7433767983,22.9618409725,41.3256026821,0.0,18.025,23.3006026821
 12/14  17:00:00,59.6054343865,5.59137561637,4.06695813293,0.0,18.7433767983,27.431320555,19.2835496623,1.23854966232,18.025,0.02
 12/14  18:00:00,76.1663732847,5.71129106016,4.55177245894,0.0,17.6635504202,40.6971502883,9.80281761186,4.03236511328,0.0,5.77045249857
 12/14  19:00:00,83.3488237483,5.81708183224,5.12371703916,0.0,27.5259009287,37.3340067412,20.5694285785,8.999005536,0.0,11.5704230425
 12/14  20:00:00,86.7481465154,5.94944876485,6.06531094732,0.0,33.8341110165,33.3544677425,14.6407329528,8.86100312218,0.0,5.7797298306
 12/14  21:00:00,96.3411453677,6.15048569639,7.3031093204,0.0,36.5179666069,38.8247702939,22.1117052372,10.571718985,0.0,11.5399862522
 12/14  22:00:00,91.0684195101,6.19283398629,7.50309488334,0.0,32.965339924,36.8579353714,23.1694812187,11.5899882372,0.0,11.5794929814
 12/14  23:00:00,64.5410301989,5.79815005593,4.91752935793,0.0,25.6355707503,20.6438685092,18.3372443872,12.551675903,0.0,5.78556848419
 12/14  24:00:00,42.7329504139,5.5140115057,2.94653481509,0.0,15.0252895274,11.7056064465,19.2987934137,13.5331764496,0.0,5.76561696416
 12/15  01:00:00,37.077685027,5.44774206092,2.38327658105,0.0,11.6412384099,10.0650221343,19.3043059934,13.5437948987,0.0,5.76051109474
 12/15  02:00:00,35.1506498161,5.41021168909,2.05445624339,0.0,10.0992000411,10.047477231,13.3311584001,13.3111584001,0.0,0.02
 12/15  03:00:00,33.0246673527,5.3767430115,1.8214980423,0.0,8.25718729233,10.0299323277,18.7962617743,13.0405693324,0.0,5.75569244186
 12/15  04:00:00,32.8875758532,5.35888529238,1.70226729841,0.0,8.25718729233,10.0299323277,12.7614893734,12.7414893734,0.0,0.02
 12/15  05:00:00,34.4289431524,5.3498637503,1.64605529516,0.0,8.25718729233,11.6354268332,17.9570981479,12.1964091917,0.0,5.76068895621
 12/15  06:00:00,42.2055109364,5.37406477131,1.81879287948,0.0,12.1011305571,15.3678112995,16.5326736661,10.7570326869,0.0,5.7756409792
 12/15  07:00:00,74.3131087901,5.69730297715,4.07492727961,0.0,19.7275818095,37.2640762949,21.3510055571,9.77044430634,0.0,11.5805612507
 12/15  08:00:00,88.4189512414,6.06227699472,6.74771919922,0.0,24.3117294858,51.2795993405,18.9149529924,7.29367395667,0.0,11.6212790357
 12/15  09:00:00,74.5639640579,5.6731382395,4.55686828267,0.0,23.6694662846,40.6342015617,30.767053779,1.4597067214,0.0,29.3073470576
 12/15  10:00:00,70.1386727569,5.72554278029,5.0864581918,0.0,23.6694662846,35.6302164847,36.4960143055,0.928800403836,18.025,17.5422139017
 12/15  11:00:00,51.3070914636,5.57576070205,4.00133632265,0.0,18.7433767983,22.9618409725,43.2077097036,1.8356601443,18.025,23.3470495593
 12/15  12:00:00,51.1913061409,5.55376902279,3.90974298351,0.0,18.7433767983,22.9618409725,36.6946709106,1.18513367692,18.025,17.4845372336
 12/15  13:00:00,53.0442432939,5.74097934768,5.53201909739,0.0,18.5889407304,23.1597249699,36.4073054563,0.900495356939,18.025,17.4818100994
 12/15  14:00:00,54.8490882683,5.847978281,6.98336661565,0.0,18.7433767983,23.2517909448,41.3260336042,0.0,18.025,23.3010336042
 12/15  15:00:00,55.6183917383,5.91264399153,7.68800449211,0.0,18.7433767983,23.2517909448,35.506686078,0.0,18.025,17.481686078
 12/15  16:00:00,55.0073359406,5.89456893294,7.38497192785,0.0,18.7433767983,22.9618409725,35.5083338852,0.0,18.025,17.4833338852
 12/15  17:00:00,61.876116964,5.83967890688,6.08932993959,0.0,18.7433767983,27.431320555,23.9333668921,0.147978691238,18.025,5.7603882009
 12/15  18:00:00,78.6616210824,5.99386628061,6.76444199242,0.0,17.6635504202,40.6971502883,7.16704849167,1.39650805298,0.0,5.77054043868
 12/15  19:00:00,85.5136328577,6.07603190552,7.02957585555,0.0,27.5259009287,37.3340067412,10.224310235,4.42940014703,0.0,5.79491008795
 12/15  20:00:00,88.148832335,6.12322329831,7.29221456382,0.0,33.8341110165,33.3544677425,19.6815670068,8.14104978746,0.0,11.5405172193
 12/15  21:00:00,97.2841325826,6.27571342625,8.12087026885,0.0,36.5179666069,38.8247702939,17.3095003707,11.5296332915,0.0,5.77986707916
 12/15  22:00:00,91.6171151599,6.27364018813,7.97097714613,0.0,32.965339924,36.8579353714,25.3996424027,13.818667601,0.0,11.5809748017
 12/15  23:00:00,64.8965331795,5.85111404613,5.22006588506,0.0,25.6355707503,20.6438685092,20.6737773585,14.8885183241,0.0,5.78525903442
 12/15  24:00:00,42.8841503317,5.53820388587,3.07354199543,0.0,15.0252895274,11.7056064465,21.2509574089,15.4853351616,0.0,5.76562224731
 12/16  01:00:00,38.3878710656,5.46784276272,2.47345891325,0.0,12.8411359301,10.0650221343,21.4660164386,15.7053693896,0.0,5.76064704898
 12/16  02:00:00,38.038434225,5.43225022159,2.16072119063,0.0,12.8411359301,10.0650221343,16.3878494136,16.3678494136,0.0,0.02
 12/16  03:00:00,32.8899936091,5.3657456324,1.69782050597,0.0,8.25718729233,10.0299323277,23.6905437563,17.9348147998,0.0,5.75572895653
 12/16  04:00:00,32.6359075162,5.33355184594,1.47593029177,0.0,8.25718729233,10.0299323277,18.7349298255,18.7149298255,0.0,0.02
 12/16  05:00:00,34.0303054286,5.30726919787,1.29001440586,0.0,8.25718729233,11.6354268332,25.6115823127,19.8508820834,0.0,5.76070022939
 12/16  06:00:00,38.0411417469,5.28686505301,1.16296355209,0.0,8.71707943955,15.3327214929,25.6418218343,19.8761449807,0.0,5.76567685366
 12/16  07:00:00,58.826812684,5.37633707237,1.76317930331,0.0,18.5082010057,25.6353820695,24.2694454466,18.4948920893,0.0,5.77455335726
 12/16  08:00:00,69.5826630153,5.61117283511,3.48492366824,0.0,19.4083231844,41.0650158608,26.8198470979,15.2384049337,0.0,11.5814421642
 12/16  09:00:00,96.7852501453,6.01545570478,6.40649790671,0.0,26.3286599382,57.9988325916,37.3912466655,7.95377947908,0.0,29.4374671864
 12/16  10:00:00,80.7026258741,5.87139514442,5.6218321689,0.0,26.3286599382,42.8504436482,47.2630731278,5.78805426967,18.025,23.4500188581
 12/16  11:00:00,54.7522636398,5.62092706114,3.91592299757,0.0,21.7447113004,23.4437158914,47.0693723873,5.65476638994,18.025,23.3896059974
 12/16  12:00:00,53.5061148938,5.77427104211,4.97814011883,0.0,19.3027497915,23.426170988,44.5700616973,3.19802759099,18.025,23.3470341063
 12/16  13:00:00,54.7995931275,5.90622690401,5.99746256498,0.0,19.1483137236,23.7250123474,38.6608370032,3.15211242833,18.025,17.4837245749
 12/16  14:00:00,55.5366206028,5.99122758643,6.50394215284,0.0,19.3027497915,23.7161209604,35.5896947582,0.0793911328973,18.025,17.4853036253
 12/16  15:00:00,55.6895107839,6.00859400504,6.63946583315,0.0,19.3027497915,23.7161209604,35.5067380621,0.0,18.025,17.4817380621
 12/16  16:00:00,55.0058491545,5.95957177817,6.29477839394,0.0,19.3027497915,23.426170988,36.4135802778,0.907827650574,18.025,17.4807526273
 12/16  17:00:00,62.2047165634,5.83291704864,5.40099340783,0.0,19.3027497915,27.8956505705,25.7206170147,1.93517182091,18.025,5.76044519374
 12/16  18:00:00,75.028451499,5.89423949908,5.77294267282,0.0,18.2229234133,37.5968344597,9.03564247962,3.27134264227,0.0,5.76429983735
 12/16  19:00:00,90.2568929382,6.0817573355,6.86059456998,0.0,32.690315043,37.0816133363,13.3334361619,7.5628757557,0.0,5.77056040622
 12/16  20:00:00,91.0248796246,6.17557907554,7.42312993058,0.0,36.8143715336,33.066984531,15.5473654047,9.76768575765,0.0,5.77967964705
 12/16  21:00:00,97.2389009648,6.3170284536,8.25561590466,0.0,36.3493007332,38.7721355839,24.0027671065,12.4628211233,0.0,11.5399459831
 12/16  22:00:00,94.6900263335,6.27338494287,7.86825302139,0.0,36.1807251679,36.8228455648,20.7328859134,14.95223,0.0,5.78065591344
 12/16  23:00:00,70.3409166924,5.87352930796,5.23918200138,0.0,31.0351095914,20.6438685092,28.6329494429,17.0533511198,0.0,11.5795983232
 12/16  24:00:00,45.3613778686,5.55841769852,3.12855566459,0.0,17.4250845679,11.7056064465,23.541929394,17.7662169499,0.0,5.77571244416
 12/17  01:00:00,38.6081755701,5.488160047,2.55402270108,0.0,12.925468867,10.100111941,23.4502238595,17.6895136652,0.0,5.7607101943
 12/17  02:00:00,38.0820434205,5.42804981264,2.0891085606,0.0,12.925468867,10.100111941,20.9695344729,20.9495344729,0.0,0.02
 12/17  03:00:00,32.9220569056,5.35994979537,1.61625350916,0.0,8.34152022915,10.0650221343,28.2574548663,22.5016424209,0.0,5.75581244543
 12/17  04:00:00,32.7180283744,5.3331398484,1.43904204022,0.0,8.34152022915,10.0650221343,21.6723030055,21.6523030055,0.0,0.02
 12/17  05:00:00,34.1439989001,5.30824757064,1.28330183619,0.0,8.34152022915,11.6705166398,27.8953725387,22.1351347695,0.0,5.76023776917
 12/17  06:00:00,38.1333834005,5.28452833514,1.13811702988,0.0,8.80141237637,15.3678112995,28.2278343984,22.4621531429,0.0,5.76568125545
 12/17  07:00:00,58.6400790001,5.35463927618,1.59813905707,0.0,18.5082010057,25.6353820695,29.0722587794,23.2966271985,0.0,5.77563158096
 12/17  08:00:00,69.0044242712,5.53906098103,2.85936985129,0.0,19.4926561212,41.1001056674,33.4639222646,21.8825036679,0.0,11.5814185967
 12/17  09:00:00,94.921255324,5.80428051915,4.75367121763,0.0,26.3286599382,57.9988325916,44.4504182624,15.0126387565,0.0,29.4377795059
 12/17  10:00:00,78.6095298988,5.65087561421,3.86867941218,0.0,26.2443270014,42.8153538416,52.8912221951,11.4188961195,18.025,23.4473260755
 12/17  11:00:00,53.086304007,5.42896125175,2.44192195058,0.0,21.7447113004,23.4437158914,50.4088910299,8.99303896616,18.025,23.3908520637
 12/17  12:00:00,50.6608093576,5.43025971754,2.41713168949,0.0,19.3449162599,23.4437158914,43.70633798,8.16612865303,18.025,17.515209327
 12/17  13:00:00,51.2549729951,5.48115216374,2.81820446669,0.0,19.190480192,23.7425572507,50.1789961562,8.85100498747,18.025,23.3029911687
 12/17  14:00:00,51.1641844809,5.47046256887,2.71198257297,0.0,19.260583323,23.698576057,40.6595469858,5.15095500331,18.025,17.4835919824
 12/17  15:00:00,51.3244932095,5.48490330611,2.85784908786,0.0,19.260583323,23.698576057,39.3051725093,3.79749643551,18.025,17.4826760738
 12/17  16:00:00,51.1406881387,5.49947329554,2.94942358421,0.0,19.260583323,23.4086260847,40.6312798661,5.12452801856,18.025,17.4817518475
 12/17  17:00:00,58.8660662809,5.44060552513,2.51436259626,0.0,19.260583323,27.8781056672,30.7566036346,6.97114222405,18.025,5.76046141058
 12/17  18:00:00,71.7859573527,5.51459513089,2.96980365938,0.0,18.1807569449,37.5792895564,15.6138895667,9.84841768666,0.0,5.76547188005
 12/17  19:00:00,87.0348490076,5.6914086369,4.14832046606,0.0,32.6059821062,37.0465235296,20.4105579577,14.6401875538,0.0,5.77037040384
 12/17  20:00:00,87.8607966938,5.77802818985,4.65659468929,0.0,36.8143715336,33.066984531,23.658137186,17.8778390847,0.0,5.78029810128
 12/17  21:00:00,94.3456476145,5.93651612963,5.62345267526,0.0,36.43363367,38.8072253906,26.3009290073,20.5207458884,0.0,5.78018311884
 12/17  22:00:00,91.9132422471,5.93646742521,5.54780281902,0.0,36.0963922311,36.7877557581,33.1257447352,21.5850459922,0.0,11.5406987429
 12/17  23:00:00,68.0588809463,5.60626079935,3.34383434738,0.0,30.9507766546,20.6087787026,35.1309375508,23.5495193757,0.0,11.5814181751
 12/17  24:00:00,43.9724564286,5.39777944622,1.90026775005,0.0,17.4250845679,11.7056064465,31.0237223797,25.2480558409,0.0,5.77566653885
 12/18  01:00:00,36.0240286913,5.33146578168,1.44589288921,0.0,11.6412384099,10.0650221343,26.1886016026,26.1686016026,0.0,0.02
 12/18  02:00:00,34.1011547477,5.28279808295,1.13236953181,0.0,10.0992000411,10.047477231,32.6956930716,26.9399062043,0.0,5.75578686722
 12/18  03:00:00,31.9868274894,5.24676066972,0.871831008388,0.0418071648509,8.25718729233,10.0299323277,27.7377764796,27.7177764796,0.0,0.02
 12/18  04:00:00,31.9268190306,5.23149504319,0.692745461984,0.176150156471,8.25718729233,10.0299323277,34.3028833645,28.547103275,0.0,5.75578008955
 12/18  05:00:00,33.5299400177,5.22333321096,0.560356005587,0.313222131399,8.25718729233,11.6354268332,35.1951961293,29.4346921292,0.0,5.7605040001
 12/18  06:00:00,41.2958255939,5.24079756073,0.611889926917,0.43047569389,12.1011305571,15.3678112995,34.9111310794,29.1353514759,0.0,5.77577960351
 12/18  07:00:00,72.5208900493,5.47371949794,2.39802978081,0.108247844107,19.7275818095,37.2640762949,40.413516161,28.8330236694,0.0,11.5804924915
 12/18  08:00:00,85.2730440786,5.69510673567,3.93143838714,0.0375241049604,24.3117294858,51.2795993405,37.1271935216,25.5053097205,0.0,11.6218838011
 12/18  09:00:00,72.2840092893,5.44975639104,2.45473647513,0.0455450722106,23.6694662846,40.6342015617,47.6469356903,18.3365556766,0.0,29.3103800137
 12/18  10:00:00,67.8155655286,5.5095248057,2.93662688024,0.0427327827967,23.6694662846,35.6302164847,50.4754457801,14.9061849441,18.025,17.5442608361
 12/18  11:00:00,49.9304781174,5.47707968449,2.66978627018,0.0536100178678,18.7433767983,22.9618409725,52.5622867255,11.1884770004,18.025,23.3488097251
 12/18  12:00:00,50.8231992375,5.59122970982,3.5012458648,0.00292478528145,18.7433767983,22.9618409725,40.9312149896,5.42116505662,18.025,17.485049933
 12/18  13:00:00,52.157269465,5.72315651447,4.6628635418,0.0,18.5889407304,23.1597249699,39.6086474015,4.10288831209,18.025,17.4807590894
 12/18  14:00:00,52.4424255041,5.74497565087,4.67970163126,0.0,18.7433767983,23.2517909448,42.3803190925,1.05401449389,18.025,23.3013045986
 12/18  15:00:00,52.3030633953,5.72181052247,4.5635047447,0.0,18.7433767983,23.2517909448,36.1131837058,0.605702961373,18.025,17.4824807444
 12/18  16:00:00,52.0638246922,5.72507123717,4.61095333167,0.0,18.7433767983,22.9618409725,37.150986109,1.64438123686,18.025,17.4816048722
 12/18  17:00:00,59.7908724952,5.65867465845,4.1850849656,0.0,18.7433767983,27.431320555,26.0422407812,2.25669260505,18.025,5.76054817616
 12/18  18:00:00,76.4632364243,5.762448399,4.79746802453,0.0,17.6635504202,40.6971502883,9.99386707211,4.22341307703,0.0,5.77045399508
 12/18  19:00:00,83.2441064654,5.81551063126,5.02055707994,0.0,27.5259009287,37.3340067412,16.7111314554,10.9159370014,0.0,5.79519445405
 12/18  20:00:00,85.9561046937,5.86754064546,5.35515949006,0.0,33.8341110165,33.3544677425,25.2626829782,13.7218431323,0.0,11.540839846
 12/18  21:00:00,94.8523762405,5.98684385716,5.97797361665,0.0,36.5179666069,38.8247702939,25.0220400482,19.241886556,0.0,5.78015349216
 12/18  22:00:00,89.1425506447,5.97630006369,5.79373726997,0.0,32.965339924,36.8579353714,33.4931735815,21.9116952201,0.0,11.5814783614
 12/18  23:00:00,62.8926133012,5.61772423553,3.44952419537,0.0,25.6355707503,20.6438685092,29.0263334569,23.2407364194,0.0,5.78559703745
 12/18  24:00:00,41.5356453053,5.3918254088,1.87140988458,0.0,15.0252895274,11.7056064465,31.3144368456,25.5486559506,0.0,5.765780895
 12/19  01:00:00,35.9397854941,5.3216633153,1.37144585831,0.0,11.6412384099,10.0650221343,32.4815566708,26.7210069549,0.0,5.76054971592
 12/19  02:00:00,34.0545648729,5.27784672788,1.09073116711,0.0,10.0992000411,10.047477231,27.2880935281,27.2680935281,0.0,0.02
 12/19  03:00:00,31.9610186143,5.24367014669,0.846502647021,0.0444159799909,8.25718729233,10.0299323277,33.4666521244,27.7109309611,0.0,5.75572116335
 12/19  04:00:00,31.9665172597,5.23470970028,0.691119196802,0.2142579383,8.25718729233,10.0299323277,33.8501517634,28.0948405351,0.0,5.7553112283
 12/19  05:00:00,33.6517480858,5.23430571413,0.581542700177,0.402874227564,8.25718729233,11.6354268332,28.6506753761,28.6306753761,0.0,0.02
 12/19  06:00:00,41.4174809612,5.25097702105,0.656932778135,0.496905449991,12.1011305571,15.3678112995,33.6685029339,27.8927603597,0.0,5.77574257419
 12/19  07:00:00,72.5539634945,5.47421811946,2.40520793956,0.133637896072,19.7275818095,37.2640762949,39.7515015554,28.1697980381,0.0,11.5817035174
 12/19  08:00:00,85.17802712,5.67932091308,3.81664627381,0.0730740733222,24.3117294858,51.2795993405,42.9000951414,25.4776221526,0.0,17.4224729888
 12/19  09:00:00,72.3622284169,5.45428274328,2.47911120559,0.0948612685581,23.6694662846,40.6342015617,40.5798842189,17.1270129395,0.0,23.4528712795
 12/19  10:00:00,68.0142874245,5.52990854929,3.10092426496,0.0567773686885,23.6694662846,35.6302164847,53.5381845257,12.1266122033,18.025,23.3865723224
 12/19  11:00:00,50.124928934,5.4966521929,2.842734211,0.055532184935,18.7433767983,22.9618409725,43.4911617513,7.94860084212,18.025,17.5175609092
 12/19  12:00:00,50.9525633746,5.60270508608,3.61749936958,0.00455767461831,18.7433767983,22.9618409725,45.6255849081,4.29270842963,18.025,23.3078764785
 12/19  13:00:00,52.3999133021,5.75035181305,4.87831382185,0.0,18.5889407304,23.1597249699,39.0412496687,3.53189608433,18.025,17.4843535844
 12/19  14:00:00,53.0965413397,5.82165894375,5.25712967713,0.0,18.7433767983,23.2517909448,35.5774799228,0.0663971841764,18.025,17.4860827386
 12/19  15:00:00,53.1864906482,5.83087206258,5.33786586546,0.0,18.7433767983,23.2517909448,35.5063967428,0.0,18.025,17.4813967428
 12/19  16:00:00,52.8108934632,5.80880702553,5.27428604156,0.0,18.7433767983,22.9618409725,39.6778048908,0.448297737942,18.025,21.2045071529
 12/19  17:00:00,60.1964878957,5.71096684727,4.53841303646,0.0,18.7433767983,27.431320555,21.7257460396,1.61457643314,18.025,2.08616960646
 12/19  18:00:00,76.5329621642,5.78053002702,4.84911162445,0.0,17.6635504202,40.6971502883,9.68455678254,3.91428387105,0.0,5.77027291149
 12/19  19:00:00,83.2394843932,5.82180770269,5.00962912464,0.0,27.5259009287,37.3340067412,22.011301361,10.4410035013,0.0,11.5702978598
 12/19  20:00:00,85.9087179562,5.86737499036,5.30794036854,0.0,33.8341110165,33.3544677425,19.1480374236,13.3683709381,0.0,5.77966648552
 12/19  21:00:00,94.9468124553,6.00228430017,6.0569616705,0.0,36.5179666069,38.8247702939,29.4344479878,17.8953210725,0.0,11.5391269153
 12/19  22:00:00,89.5531667304,6.02716637381,6.15348407316,0.0,32.965339924,36.8579353714,26.82708876,18.8210409266,0.0,8.0060478334
 12/19  23:00:00,63.1811383668,5.65298032829,3.7027882797,0.0,25.6355707503,20.6438685092,30.9234033442,21.5738903377,0.0,9.34951300646
 12/19  24:00:00,41.6634756007,5.40831260182,1.98274873537,0.0,15.0252895274,11.7056064465,31.020098515,25.2543123069,0.0,5.76578620803
 12/20  01:00:00,36.0604485808,5.33842761736,1.47534696396,0.0,11.6412384099,10.0650221343,26.711724025,26.691724025,0.0,0.02
 12/20  02:00:00,34.1210579225,5.2878080061,1.14726142866,0.0,10.0992000411,10.047477231,33.9202116126,28.1644160818,0.0,5.75579553081
 12/20  03:00:00,32.0038740327,5.24999172733,0.880292993383,0.0471572754782,8.25718729233,10.0299323277,34.5497585098,28.7940620956,0.0,5.75569641423
 12/20  04:00:00,32.0021049817,5.23872529672,0.700671017729,0.236278970273,8.25718729233,10.0299323277,29.6924004831,29.6724004831,0.0,0.02
 12/20  05:00:00,33.7515868625,5.23915859095,0.550387453503,0.529008639609,8.25718729233,11.6354268332,36.9067851873,31.1460472122,0.0,5.76073797511
 12/20  06:00:00,41.574965658,5.25511668005,0.555843401499,0.751337889386,12.1011305571,15.3678112995,37.5910217008,31.8152369555,0.0,5.77578474535
 12/20  07:00:00,72.5785291606,5.46231473072,2.20890061505,0.366410703553,19.7275818095,37.2640762949,44.0286308515,32.4474740151,0.0,11.5811568364
 12/20  08:00:00,84.8520505754,5.62861103188,3.43419534795,0.18025609871,24.3117294858,51.2795993405,42.5793176915,30.9571565187,0.0,11.6221611729
 12/20  09:00:00,72.2071061602,5.41770190344,1.97119870062,0.48422607035,23.6694662846,40.6342015617,50.3353970174,21.0243206649,0.0,29.3110763524
 12/20  10:00:00,67.6154998906,5.46379811372,2.46128627092,0.363727529681,23.6694662846,35.6302164847,53.237245387,15.7838883068,18.025,19.4283570803
 12/20  11:00:00,49.8097719213,5.44715333417,2.34824664419,0.284365944771,18.7433767983,22.9618409725,50.3104118619,10.8196539094,18.025,21.4657579525
 12/20  12:00:00,50.5557836243,5.54431158308,3.19292526143,0.0907444628843,18.7433767983,22.9618409725,39.9882867406,4.47682317786,18.025,17.4864635627
 12/20  13:00:00,51.4700039682,5.62231689269,4.07387157031,0.0025635418316,18.5889407304,23.1597249699,38.6029673208,3.09605624349,18.025,17.4819110773
 12/20  14:00:00,52.0716896963,5.67628039447,4.37765860474,0.0,18.7433767983,23.2517909448,41.3442370071,0.0158892558896,18.025,23.3033477512
 12/20  15:00:00,51.791197648,5.63023317301,4.14321232083,0.0,18.7433767983,23.2517909448,35.5090826121,0.0,18.025,17.4840826121
 12/20  16:00:00,51.3694116352,5.61002029145,4.03158751208,0.0,18.7433767983,22.9618409725,35.919163759,0.408954149616,18.025,17.4852096094
 12/20  17:00:00,59.3291781291,5.57584245166,3.80622041478,0.0,18.7433767983,27.431320555,24.7900853131,1.00443077366,18.025,5.76065453942
 12/20  18:00:00,76.1024824353,5.70137145434,4.49778748467,0.0,17.6635504202,40.6971502883,8.40559303754,2.63495847313,0.0,5.77063456441
 12/20  19:00:00,83.0090699028,5.77718500204,4.82383664682,0.0,27.5259009287,37.3340067412,19.3292268321,7.75861685611,0.0,11.570609976
 12/20  20:00:00,85.8127558648,5.8427104582,5.23663425932,0.0,33.8341110165,33.3544677425,17.2003827813,11.4196313349,0.0,5.78075144638
 12/20  21:00:00,94.9640581062,5.9932233825,6.08326990072,0.0,36.5179666069,38.8247702939,21.8837109209,16.1030355788,0.0,5.78067534209
 12/20  22:00:00,89.2907675887,5.98919337091,5.92905332956,0.0,32.965339924,36.8579353714,31.0159065766,19.4341407336,0.0,11.581765843
 12/20  23:00:00,62.8768923816,5.61321918942,3.43829890577,0.0,25.6355707503,20.6438685092,33.8190399851,22.267969867,0.0,11.5510701182
 12/20  24:00:00,41.5245433223,5.38910355756,1.86302702664,0.0,15.0252895274,11.7056064465,24.8644228266,24.8444228266,0.0,0.02
 12/21  01:00:00,35.900040355,5.31659082771,1.33677130016,0.0,11.6412384099,10.0650221343,32.5116570585,26.7508148955,0.0,5.76084216301
 12/21  02:00:00,33.9574175412,5.2653300345,1.00299500378,0.00310063200315,10.0992000411,10.047477231,34.497035301,28.7414120035,0.0,5.75562329747
 12/21  03:00:00,31.91104012,5.23268769394,0.716084411284,0.135838256635,8.25718729233,10.0299323277,30.1063513251,30.0863513251,0.0,0.02
 12/21  04:00:00,32.0519553489,5.23070374685,0.528702258284,0.466114397016,8.25718729233,10.0299323277,37.2540191544,31.4981954552,0.0,5.7558236992
 12/21  05:00:00,33.8055417797,5.23245345113,0.402498001417,0.737562980803,8.25718729233,11.6354268332,31.9990465415,31.9790465415,0.0,0.02
 12/21  06:00:00,41.729034863,5.25637895031,0.389803801536,1.0701791871,12.1011305571,15.3678112995,38.8189129943,33.0431666208,0.0,5.77574637354
 12/21  07:00:00,72.5160036587,5.4455575455,2.0388832101,0.490655053672,19.7275818095,37.2640762949,44.2382907756,32.6563264904,0.0,11.5819642852
 12/21  08:00:00,84.9144836766,5.63498431056,3.4814940327,0.189008931667,24.3117294858,51.2795993405,46.5488061037,29.1254910003,0.0,17.4233151034
 12/21  09:00:00,72.459030917,5.45057056108,2.30091508482,0.373562533989,23.6694662846,40.6342015617,42.1200436616,18.6671665564,0.0,23.4528771052
 12/21  10:00:00,68.0700487032,5.52442061169,3.02515744137,0.193787403251,23.6694662846,35.6302164847,51.9343122729,10.5203221463,18.025,23.3889901266
 12/21  11:00:00,50.3536657716,5.50839615758,2.98905914121,0.126195667146,18.7433767983,22.9618409725,45.7193575371,4.34334964479,18.025,23.3510078923
 12/21  12:00:00,51.3919419555,5.62242895406,4.02786954616,0.0138394450513,18.7433767983,22.9618409725,36.4051174538,0.894390002585,18.025,17.4857274512
 12/21  13:00:00,52.8583509651,5.77141187485,5.31568759303,0.0,18.5889407304,23.1597249699,35.838420036,0.327993617673,18.025,17.4854264183
 12/21  14:00:00,54.0039527466,5.84413958035,6.14205729508,0.0,18.7433767983,23.2517909448,35.5089878217,0.0,18.025,17.4839878217
 12/21  15:00:00,54.5794924,5.87865358614,6.68308484321,0.0,18.7433767983,23.2517909448,35.5061604215,0.0,18.025,17.4811604215
 12/21  16:00:00,54.1942502126,5.85758655309,6.60886148828,0.0,18.7433767983,22.9618409725,41.3287575817,0.0,18.025,23.3037575817
 12/21  17:00:00,60.5242851863,5.736455787,4.84071607754,0.0,18.7433767983,27.431320555,19.043980527,0.998980527048,18.025,0.02
 12/21  18:00:00,76.8742475462,5.81207158707,5.15884777831,0.0,17.6635504202,40.6971502883,8.5571663081,2.78688576928,0.0,5.77028053882
 12/21  19:00:00,83.7495752825,5.87898607856,5.4625327034,0.0,27.5259009287,37.3340067412,18.2677850834,6.69774637595,0.0,11.5700387074
 12/21  20:00:00,86.3552850996,5.91800900245,5.70386421553,0.0,33.8341110165,33.3544677425,16.5249506048,10.7444940438,0.0,5.78045656097
 12/21  21:00:00,95.5402051443,6.07059303366,6.5820403142,0.0,36.5179666069,38.8247702939,26.0549798756,14.5142604878,0.0,11.5407193879
 12/21  22:00:00,90.0272206453,6.08198486973,6.57270991272,0.0,32.965339924,36.8579353714,28.2158276502,16.6344111894,0.0,11.5814164609
 12/21  23:00:00,63.4066171554,5.67816907176,3.90307356787,0.0,25.6355707503,20.6438685092,26.1854361815,20.3996353916,0.0,5.78580078986
 12/21  24:00:00,41.8200914624,5.42491160233,2.12276136657,0.0,15.0252895274,11.7056064465,29.0367378014,23.271028115,0.0,5.76570968637
 12/22  01:00:00,36.2422167109,5.36122467876,1.63431146747,0.0,11.6412384099,10.0650221343,29.4576071374,23.6968239894,0.0,5.76078314797
 12/22  02:00:00,34.269411069,5.3071638325,1.27625964316,0.0,10.0992000411,10.047477231,26.2388250677,26.2188250677,0.0,0.02
 12/22  03:00:00,32.030439633,5.25607673297,0.945179257861,0.00274682247232,8.25718729233,10.0299323277,34.0050986097,28.2492172598,0.0,5.75588134987
 12/22  04:00:00,31.8692443968,5.22849587591,0.710406529764,0.103912279145,8.25718729233,10.0299323277,30.7058659317,30.6858659317,0.0,0.02
 12/22  05:00:00,33.5715633224,5.22485952543,0.52617996874,0.387489211157,8.25718729233,11.6354268332,38.8288739904,33.0685266546,0.0,5.76034733576
 12/22  06:00:00,41.4138668555,5.23841454658,0.479516259624,0.683262925583,12.1011305571,15.3678112995,40.5361850026,34.7603613532,0.0,5.7758236494
 12/22  07:00:00,72.3988799082,5.43615309765,1.99807076363,0.423741312362,19.7275818095,37.2640762949,49.0514684226,37.4695449951,0.0,11.5819234275
 12/22  08:00:00,84.8581573599,5.63031373288,3.44180722154,0.177034008518,24.3117294858,51.2795993405,49.6732579206,32.2495225412,0.0,17.4237353794
 12/22  09:00:00,72.3666086903,5.44557176065,2.30972151376,0.277327625888,23.6694662846,40.6342015617,41.5254694976,18.0727032825,0.0,23.4527662151
 12/22  10:00:00,67.9889590502,5.51669425021,3.00491559448,0.140661280437,23.6694662846,35.6302164847,51.5483679336,10.1384143926,18.025,23.384953541
 12/22  11:00:00,50.2490658778,5.49593507472,2.89461668079,0.128500154231,18.7433767983,22.9618409725,40.7919579503,5.24899663224,18.025,17.5179613181
 12/22  12:00:00,51.0399943017,5.59353152608,3.6938868353,0.0247699725727,18.7433767983,22.9618409725,38.0534443015,2.54284536308,18.025,17.4855989384
 12/22  13:00:00,52.6102764885,5.74338471877,5.09563816043,0.0,18.5889407304,23.1597249699,42.721047645,1.39028153485,18.025,23.3057661101
 12/22  14:00:00,53.4627625183,5.81322676911,5.63178178617,0.0,18.7433767983,23.2517909448,35.5094728756,0.0,18.025,17.4844728756
 12/22  15:00:00,53.5842756593,5.81748944712,5.74902926868,0.0,18.7433767983,23.2517909448,35.5086806998,0.0,18.025,17.4836806998
 12/22  16:00:00,52.8464853479,5.78753860535,5.33113924405,0.0,18.7433767983,22.9618409725,35.547983969,0.0387753499314,18.025,17.484208619
 12/22  17:00:00,60.1065399588,5.68604069386,4.47338577551,0.0,18.7433767983,27.431320555,25.3363506841,1.55092415321,18.025,5.76042653086
 12/22  18:00:00,76.6139706513,5.77564080918,4.93500482083,0.0,17.6635504202,40.6971502883,9.15011690389,3.37941287645,0.0,5.77070402744
 12/22  19:00:00,83.4726718606,5.83860451718,5.22600909735,0.0,27.5259009287,37.3340067412,20.091856666,8.52142857693,0.0,11.5704280891
 12/22  20:00:00,86.3295302754,5.90604193646,5.6900757603,0.0,33.8341110165,33.3544677425,16.657505372,10.8771200967,0.0,5.78038527537
 12/22  21:00:00,95.8155440822,6.09283845566,6.83513370467,0.0,36.5179666069,38.8247702939,18.99494877,13.2146713303,0.0,5.78027743969
 12/22  22:00:00,90.4839440203,6.12685195347,6.98456217289,0.0,32.965339924,36.8579353714,25.7691021558,14.1876435179,0.0,11.5814586379
 12/22  23:00:00,63.9966841761,5.73961630649,4.43168416808,0.0,25.6355707503,20.6438685092,27.2633845738,15.7120513203,0.0,11.5513332535
 12/22  24:00:00,42.3616376058,5.47694598274,2.61227309186,0.0,15.0252895274,11.7056064465,22.0919726015,16.3262932574,0.0,5.76567934415
 12/23  01:00:00,37.9323582951,5.41582564858,2.06995848064,0.0,12.8411359301,10.0650221343,16.8923718311,16.8723718311,0.0,0.02
 12/23  02:00:00,37.6314861176,5.38281716449,1.80319288038,0.0,12.8411359301,10.0650221343,23.7048509867,17.9490010758,0.0,5.75584991085
 12/23  03:00:00,32.530710098,5.32257489223,1.38170381673,0.0,8.25718729233,10.0299323277,19.6380103632,19.6180103632,0.0,0.02
 12/23  04:00:00,32.2702096386,5.2878632763,1.15590921218,0.0,8.25718729233,10.0299323277,27.0834916109,21.3277269273,0.0,5.75576468362
 12/23  05:00:00,33.6886897981,5.26241816752,0.993238180552,0.0,8.25718729233,11.6354268332,28.3717091986,22.6114043805,0.0,5.76030481808
 12/23  06:00:00,37.7345285358,5.24591396986,0.887915471355,0.00937570742301,8.71707943955,15.3327214929,22.4753810745,22.4553810745,0.0,0.02
 12/23  07:00:00,58.3524465683,5.31447461109,1.35065159581,0.0,18.5082010057,25.6353820695,34.5715977805,23.0399643831,0.0,11.5316333974
 12/23  08:00:00,68.8206916796,5.52364813295,2.81044647243,0.0,19.4083231844,41.0650158608,25.9528525867,20.1521478993,0.0,5.8007046874
 12/23  09:00:00,95.7594178446,5.90162842554,5.49444874968,0.0,26.3286599382,57.9988325916,46.636450723,11.3091187615,0.0,35.3273319615
 12/23  10:00:00,80.5093266191,5.8640289129,5.43587172013,0.0,26.3286599382,42.8504436482,47.8025482894,6.32984749409,18.025,23.4477007953
 12/23  11:00:00,55.3632519585,5.71254295682,4.43527171039,0.0,21.7447113004,23.4437158914,46.0016429849,4.58546483269,18.025,23.3911781522
 12/23  12:00:00,53.1491115647,5.75404820202,4.64134457313,0.0,19.3027497915,23.426170988,39.2914393171,3.74937897916,18.025,17.5170603379
 12/23  13:00:00,53.4932841545,5.76943374126,4.82793334675,0.0,19.1483137236,23.7250123474,39.5297380367,4.02372117929,18.025,17.4810168574
 12/23  14:00:00,54.5949170767,5.90238568988,5.65107316859,0.0,19.3027497915,23.7161209604,41.7171595891,0.388786936545,18.025,23.3033726526
 12/23  15:00:00,54.9612590539,5.94430097501,5.9754990208,0.0,19.3027497915,23.7161209604,35.5091972839,0.0,18.025,17.4841972839
 12/23  16:00:00,54.289009756,5.896712739,5.64078600507,0.0,19.3027497915,23.426170988,36.9185967999,1.41014801841,18.025,17.4834487815
 12/23  17:00:00,61.4482548542,5.76715505655,4.71027657662,0.0,19.3027497915,27.8956505705,26.6349329211,2.84920959662,18.025,5.76072332449
 12/23  18:00:00,74.0720524133,5.80442657847,4.90634377057,0.0,18.2229234133,37.5968344597,10.9235285242,5.15822785014,0.0,5.76530067407
 12/23  19:00:00,89.1265727205,5.9626131799,5.84940175839,0.0,32.690315043,37.0816133363,16.0916105402,10.3211051977,0.0,5.7705053425
 12/23  20:00:00,89.6793568973,6.02949959079,6.223660718,0.0,36.8143715336,33.066984531,19.3230130671,13.5426935019,0.0,5.78031956526
 12/23  21:00:00,95.5698303341,6.13200689799,6.77154957323,0.0,36.3493007332,38.7721355839,23.5344497201,17.7549874441,0.0,5.77946227605
 12/23  22:00:00,93.0440301074,6.08775105854,6.40786771684,0.0,36.1807251679,36.8228455648,25.7827847655,20.001985235,0.0,5.78079953047
 12/23  23:00:00,69.1159417022,5.73300902072,4.15469704237,0.0,31.0351095914,20.6438685092,32.596965524,21.0147806935,0.0,11.5821848305
 12/23  24:00:00,44.5199858566,5.46659807055,2.37895988532,0.0,17.4250845679,11.7056064465,33.9039405789,22.3723663875,0.0,11.5315741914
 12/24  01:00:00,37.7276398754,5.38778768128,1.77385355349,0.0,12.925468867,10.100111941,25.7684374464,25.7484374464,0.0,0.02
 12/24  02:00:00,37.3448957028,5.33705411169,1.44294153762,0.0,12.925468867,10.100111941,34.0950223697,28.3392427126,0.0,5.75577965712
 12/24  03:00:00,32.3146976173,5.28089559904,1.0879469308,0.0,8.34152022915,10.0650221343,28.4278710636,28.4078710636,0.0,0.02
 12/24  04:00:00,32.0800131529,5.2449553375,0.827898382613,0.0612982120959,8.34152022915,10.0650221343,36.2474930811,30.4917950233,0.0,5.75569805783
 12/24  05:00:00,33.7772386088,5.23771712261,0.60178721709,0.385276803268,8.34152022915,11.6705166398,39.8242620419,34.064016153,0.0,5.76024588894
 12/24  06:00:00,38.0980467836,5.24236859325,0.506857143613,0.638073057068,8.80141237637,15.3678112995,32.4910495719,32.4710495719,0.0,0.02
 12/24  07:00:00,58.6329162712,5.3059960308,0.90707634723,0.732521130216,18.5082010057,25.6353820695,44.8637241225,33.3319803783,0.0,11.5317437442
 12/24  08:00:00,68.5283358599,5.44596553772,2.01507790532,0.461268231415,19.4926561212,41.1001056674,37.702218118,31.9024142229,0.0,5.79980389512
 12/24  09:00:00,94.1280689186,5.69491086651,3.96204441992,0.107767007274,26.3286599382,57.9988325916,55.7832383789,20.4555228448,0.0,35.3277155341
 12/24  10:00:00,77.9850418405,5.56932812785,3.29868680644,0.0270190744894,26.2443270014,42.8153538416,54.2648775751,12.7893121675,18.025,23.4505654076
 12/24  11:00:00,52.9376374546,5.40858826938,2.30354316057,0.0100664892992,21.7447113004,23.4437158914,48.2982554925,6.88201578717,18.025,23.3912397053
 12/24  12:00:00,51.0700593199,5.45351513076,2.80311192856,0.0,19.3449162599,23.4437158914,37.32319149,1.78097101268,18.025,17.5172204773
 12/24  13:00:00,51.7591748635,5.4958193044,3.30772572104,0.0,19.190480192,23.7425572507,36.705948826,1.19977651968,18.025,17.4811723063
 12/24  14:00:00,51.6739611541,5.47275610996,3.21945681834,0.0,19.260583323,23.698576057,41.3286584931,0.0,18.025,23.3036584931
 12/24  15:00:00,51.6345109677,5.4643608944,3.18840099779,0.0,19.260583323,23.698576057,35.5094150662,0.0,18.025,17.4844150662
 12/24  16:00:00,51.0741999456,5.46042853648,2.92197037661,0.0,19.260583323,23.4086260847,36.0769764854,0.566323833556,18.025,17.4856526519
 12/24  17:00:00,58.8724995226,5.4164189825,2.5449672272,0.0,19.260583323,27.8781056672,25.6411643144,1.85581742723,18.025,5.76034688712
 12/24  18:00:00,71.8652643013,5.49897468081,3.0647170481,0.0,18.1807569449,37.5792895564,9.8704859456,4.10486910824,0.0,5.76561683736
 12/24  19:00:00,86.8926496499,5.66761577757,4.02989665317,0.0,32.6059821062,37.0465235296,15.7913472628,10.0207841253,0.0,5.77056313754
 12/24  20:00:00,87.9302838721,5.77951362862,4.72457097064,0.0,36.8143715336,33.066984531,18.264338977,12.4839495419,0.0,5.78038943514
 12/24  21:00:00,94.4489492123,5.94323369337,5.72001609037,0.0,36.43363367,38.8072253906,20.8110394416,15.0315044975,0.0,5.77953494414
 12/24  22:00:00,91.8316125826,5.92266484986,5.47995590257,0.0,36.0963922311,36.7877557581,27.580476418,17.3719997167,0.0,10.2084767013
 12/24  23:00:00,67.9989984516,5.59399128653,3.2961898425,0.0,30.9507766546,20.6087787026,26.73801272,19.6001344673,0.0,7.13787825266
 12/24  24:00:00,43.9639831458,5.39202648197,1.89752634087,0.0,17.4250845679,11.7056064465,32.6104912772,21.0787187521,0.0,11.5317725251
 12/25  01:00:00,37.3364123812,5.33192153443,1.43849090791,0.0,12.925468867,10.100111941,22.8137128151,22.7937128151,0.0,0.02
 12/25  02:00:00,37.0373047211,5.29198004774,1.18042364662,0.0,12.925468867,10.100111941,30.3392924762,24.5834250562,0.0,5.75586742004
 12/25  03:00:00,32.1154685053,5.24896416595,0.873483470879,0.0471645407524,8.34152022915,10.0650221343,25.2601063698,25.2401063698,0.0,0.02
 12/25  04:00:00,32.0836387997,5.23167907287,0.619229239807,0.286868454397,8.34152022915,10.0650221343,34.3152046348,28.5594155271,0.0,5.75578910762
 12/25  05:00:00,33.8093227913,5.23370609163,0.499857552018,0.523300028878,8.34152022915,11.6705166398,35.0195510013,29.2592067326,0.0,5.76034426872
 12/25  06:00:00,38.1229162725,5.23577934555,0.372720079242,0.803667074286,8.80141237637,15.3678112995,30.0077622678,29.9877622678,0.0,0.02
 12/25  07:00:00,58.549775243,5.29467601019,0.826032185336,0.741741589712,18.5082010057,25.6353820695,41.3117408916,29.779953512,0.0,11.5317873796
 12/25  08:00:00,68.4960965774,5.44777613202,2.13658623008,0.305705685467,19.4926561212,41.1001056674,33.5795771724,27.6179172688,0.0,5.96165990362
 12/25  09:00:00,94.8189601979,5.77569611602,4.6122551613,0.0676571469311,26.3286599382,57.9988325916,51.7947431114,16.6295337157,0.0,35.1652093957
 12/25  10:00:00,79.2535478613,5.72734264004,4.42997608247,0.00621836348794,26.2443270014,42.8153538416,50.5432567017,9.07135860465,18.025,23.446898097
 12/25  11:00:00,54.6413498509,5.61350830034,3.81239825901,0.0,21.7447113004,23.4437158914,44.9565757886,3.53859496958,18.025,23.3929808191
 12/25  12:00:00,53.2348296394,5.73835169899,4.68304359227,0.0,19.3449162599,23.4437158914,36.8618553444,1.31898818171,18.025,17.5178671627
 12/25  13:00:00,54.3702057816,5.86054881273,5.55402601249,0.0,19.190480192,23.7425572507,37.3169578299,1.81014459967,18.025,17.4818132302
 12/25  14:00:00,54.8694378351,5.9314692024,5.95621927067,0.0,19.260583323,23.698576057,41.3295438539,0.0,18.025,23.3045438539
 12/25  15:00:00,54.9294072839,5.93685830393,6.01079808223,0.0,19.260583323,23.698576057,35.5101187906,0.0,18.025,17.4851187906
 12/25  16:00:00,54.0549327541,5.87256540525,5.49056455828,0.0,19.260583323,23.4086260847,36.0838775415,0.571845845858,18.025,17.4870316956
 12/25  17:00:00,61.2800614348,5.74767785482,4.62126977433,0.0,19.260583323,27.8781056672,25.6527881772,1.86705983714,18.025,5.76072834008
 12/25  18:00:00,73.9549321237,5.78669356222,4.86666442486,0.0,18.1807569449,37.5792895564,8.9301567082,3.16433829627,0.0,5.76581841193
 12/25  19:00:00,88.9603062322,5.95022870842,5.81493844601,0.0,32.6059821062,37.0465235296,14.1112648938,8.34049080702,0.0,5.7707740868
 12/25  20:00:00,89.7710700495,6.0323263741,6.31254287753,0.0,36.8143715336,33.066984531,16.8301581827,11.0495468403,0.0,5.78061134246
 12/25  21:00:00,95.9002254768,6.14810977795,6.96641383542,0.0,36.43363367,38.8072253906,20.5121183398,14.7323595274,0.0,5.77975881239
 12/25  22:00:00,93.1859420271,6.11216232211,6.64478426818,0.0,36.0963922311,36.7877557581,28.5175358843,16.9761694924,0.0,11.5413663919
 12/25  23:00:00,69.1130003633,5.74360472153,4.2605731984,0.0,30.9507766546,20.6087787026,24.7169963864,18.9163773405,0.0,5.80061904591
 12/25  24:00:00,44.5123310595,5.46404913342,2.3738494077,0.0,17.4250845679,11.7056064465,33.2576145885,21.7258763007,0.0,11.5317382878
 12/26  01:00:00,36.3765327262,5.38329595781,1.7465558241,0.0,11.6412384099,10.0650221343,24.2878732927,24.2678732927,0.0,0.02
 12/26  02:00:00,34.3824824434,5.32490878601,1.37157566842,0.0,10.0992000411,10.047477231,31.9052213854,26.1494231915,0.0,5.75579819394
 12/26  03:00:00,32.1839739319,5.27864294009,1.07889564679,0.0,8.25718729233,10.0299323277,26.9409767238,26.9209767238,0.0,0.02
 12/26  04:00:00,31.9367247702,5.24295304416,0.83389121188,0.0334409076677,8.25718729233,10.0299323277,34.2976824003,28.5419589396,0.0,5.75572346079
 12/26  05:00:00,33.5914684033,5.23768064506,0.690094986642,0.23065415105,8.25718729233,11.6354268332,34.9057548907,29.1451664068,0.0,5.76058848397
 12/26  06:00:00,41.3901574057,5.25508985663,0.707407689298,0.414975582033,12.1011305571,15.3678112995,34.8721411887,29.096274433,0.0,5.77586675572
 12/26  07:00:00,72.4503375174,5.46794462051,2.30634495539,0.13511928086,19.7275818095,37.2640762949,41.5412837003,29.9600934812,0.0,11.5811902191
 12/26  08:00:00,85.0403885103,5.67034126484,3.68091945064,0.0801048229878,24.3117294858,51.2795993405,38.1477580617,26.5252875506,0.0,11.622470511
 12/26  09:00:00,72.1217832345,5.42802375491,2.27169913734,0.0880562459886,23.6694662846,40.6342015617,45.0083894181,15.6954793906,0.0,29.3129100275
 12/26  10:00:00,68.1522358962,5.53864447554,3.27511578342,0.0117715755017,23.6694662846,35.6302164847,42.073198357,6.50176703407,18.025,17.5464313229
 12/26  11:00:00,50.5556554594,5.52748301901,3.27713588999,0.0210167830185,18.7433767983,22.9618409725,44.2544577004,2.87778533731,18.025,23.3516723631
 12/26  12:00:00,51.4568953136,5.6398130263,4.08927192318,0.0,18.7433767983,22.9618409725,36.7075964063,1.19582965392,18.025,17.4867667524
 12/26  13:00:00,53.2160178544,5.79249210163,5.65226509067,0.0,18.5889407304,23.1597249699,35.855737272,0.348385612439,18.025,17.4823516596
 12/26  14:00:00,54.6578308845,5.86853177858,6.77153989659,0.0,18.7433767983,23.2517909448,41.3291870245,0.0,18.025,23.3041870245
 12/26  15:00:00,55.0975670354,5.88206315506,7.19774369542,0.0,18.7433767983,23.2517909448,35.5098793232,0.0,18.025,17.4848793232
 12/26  16:00:00,54.2287334781,5.85782046791,6.64310079098,0.0,18.7433767983,22.9618409725,35.511822448,0.0,18.025,17.486822448
 12/26  17:00:00,58.9522826536,5.76913258054,5.12002588108,0.0,18.7433767983,27.431320555,24.2986546154,0.512910687543,18.025,5.76074392785
 12/26  18:00:00,77.4100665065,5.87868607263,5.62804357586,0.0,17.6635504202,40.6971502883,7.69540879072,1.92460948645,0.0,5.77079930427
 12/26  19:00:00,84.3443419175,5.95742309581,5.97884620956,0.0,27.5259009287,37.3340067412,16.2149090044,4.643640055,0.0,11.5712689494
 12/26  20:00:00,87.1813294685,6.02271876149,6.42518186877,0.0,33.8341110165,33.3544677425,12.8635541485,7.08324007959,0.0,5.78031406886
 12/26  21:00:00,96.5537953095,6.19746194456,7.46875065842,0.0,36.5179666069,38.8247702939,15.1618303568,9.38083866773,0.0,5.78099168907
 12/26  22:00:00,91.0438110524,6.21032446457,7.46093947316,0.0,32.965339924,36.8579353714,23.2010490187,11.6197233027,0.0,11.581325716
 12/26  23:00:00,64.2900514803,5.78390403546,4.68075262798,0.0,25.6355707503,20.6438685092,26.8462481988,15.2943445525,0.0,11.5519036463
 12/26  24:00:00,42.3981856076,5.48852686961,2.63723518961,0.0,15.0252895274,11.7056064465,18.4605790248,18.4405790248,0.0,0.02
 12/27  01:00:00,36.4995338543,5.39482017513,1.85802776964,0.0,11.6412384099,10.0650221343,27.6586100763,21.8976719272,0.0,5.76093814904
 12/27  02:00:00,34.4855424132,5.3380118498,1.46153139339,0.0,10.0992000411,10.047477231,30.1720735959,24.416133963,0.0,5.75593963284
 12/27  03:00:00,32.207479192,5.28164937624,1.099394356,0.0,8.25718729233,10.0299323277,27.7266911557,27.7066911557,0.0,0.02
 12/27  04:00:00,31.8745890481,5.2364207114,0.811726375601,0.0,8.25718729233,10.0299323277,36.729818276,30.9739504816,0.0,5.75586779446
 12/27  05:00:00,33.3897781245,5.21658158956,0.616082244409,0.124078144407,8.25718729233,11.6354268332,33.1697472215,33.1497472215,0.0,0.02
 12/27  06:00:00,41.2237919081,5.23511609525,0.592597163538,0.383390448931,12.1011305571,15.3678112995,45.8960644664,34.3652740769,0.0,11.5307903895
 12/27  07:00:00,72.3215785598,5.45114244568,2.19997703324,0.129524910427,19.7275818095,37.2640762949,40.0016941249,34.2025417497,0.0,5.79915237526
 12/27  08:00:00,85.0323549359,5.6683363484,3.67786036856,0.0771299028996,24.3117294858,51.2795993405,46.6701095666,29.2455436773,0.0,17.4245658893
 12/27  09:00:00,72.402099273,5.46445693669,2.52794807244,0.075687965325,23.6694662846,40.6342015617,40.5142912755,17.0587191386,0.0,23.4555721369
 12/27  10:00:00,67.7622265895,5.50128179884,2.88439448892,0.0498485334358,23.6694662846,35.6302164847,53.3026496821,11.8867852194,18.025,23.3908644627
 12/27  11:00:00,49.8530733679,5.46240998702,2.59260901906,0.0680276496493,18.7433767983,22.9618409725,49.6645084808,8.28757972715,18.025,23.3519287536
 12/27  12:00:00,50.2743477853,5.51368963086,3.02271124022,0.0101349942172,18.7433767983,22.9618409725,40.1268850413,4.61590280995,18.025,17.4859822313
