Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/27  13:00:00,50.6473965162,5.52075545625,3.35538000893,0.0,18.5889407304,23.1597249699,39.3960096546,3.88618941805,18.025,17.4848202365
 12/27  14:00:00,51.1695100722,5.56844721979,3.58329999644,0.0,18.7433767983,23.2517909448,36.2121004429,0.704264826465,18.025,17.4828356164
 12/27  15:00:00,51.7475192034,5.64394359937,4.08581517063,0.0,18.7433767983,23.2517909448,41.8228203632,0.493374824203,18.025,23.304445539
 12/27  16:00:00,51.4050516421,5.63443279415,4.04280734378,0.0,18.7433767983,22.9618409725,37.2876287832,1.77749522407,18.025,17.4851335591
 12/27  17:00:00,57.2755713052,5.57977463196,3.63267139799,0.0,18.7433767983,27.431320555,26.5340981428,2.7484468873,18.025,5.76065125555
 12/27  18:00:00,75.9196922916,5.69456879365,4.3217823702,0.0,17.6635504202,40.6971502883,10.4832452813,4.7125245087,0.0,5.77072077262
 12/27  19:00:00,82.707933791,5.74820579854,4.55165161055,0.0,27.5259009287,37.3340067412,17.7787596595,11.9829533073,0.0,5.79580635213
 12/27  20:00:00,85.383850304,5.79662684249,4.85379169913,0.0,33.8341110165,33.3544677425,26.6149536978,15.0738134707,0.0,11.541140227
 12/27  21:00:00,94.5887074688,5.95031617729,5.75080441878,0.0,36.5179666069,38.8247702939,24.1468324716,18.3667845669,0.0,5.78004790469
 12/27  22:00:00,89.1551895382,5.97228314728,5.81035456838,0.0,32.965339924,36.8579353714,31.4405397244,19.8586002658,0.0,11.5819394586
 12/27  23:00:00,62.8898934891,5.61390615575,3.45059260887,0.0,25.6355707503,20.6438685092,27.7996022198,22.0139508186,0.0,5.78565140121
 12/27  24:00:00,41.5937461993,5.39744032599,1.923878316,0.0,15.0252895274,11.7056064465,29.8406776344,24.0746956723,0.0,5.76598196203
 12/28  01:00:00,35.9537890339,5.32341082587,1.38368842675,0.0,11.6412384099,10.0650221343,32.1881014628,26.4272429366,0.0,5.76085852614
 12/28  02:00:00,34.1022911653,5.28399018787,1.13230528504,0.0,10.0992000411,10.047477231,26.1911085385,26.1711085385,0.0,0.02
 12/28  03:00:00,32.030519608,5.25146437004,0.88570821259,0.0669062748658,8.25718729233,10.0299323277,32.2625822778,26.5066502829,0.0,5.75593199495
 12/28  04:00:00,32.0598161718,5.24259880553,0.692854253102,0.29792378989,8.25718729233,10.0299323277,27.9082762918,27.8882762918,0.0,0.02
 12/28  05:00:00,33.7638141443,5.23901053438,0.525510870944,0.566253383064,8.25718729233,11.6354268332,35.755489523,29.9952156781,0.0,5.76027384491
 12/28  06:00:00,41.559415743,5.25702575974,0.584038965583,0.705662837026,12.1011305571,15.3678112995,34.8144792863,29.0386098155,0.0,5.77586947076
 12/28  07:00:00,72.5672410875,5.46711016581,2.28307302181,0.276118876209,19.7275818095,37.2640762949,40.6931729028,29.1107125733,0.0,11.5824603295
 12/28  08:00:00,85.1405676295,5.67031733956,3.74898327604,0.112229042674,24.3117294858,51.2795993405,43.6148640844,26.1905245039,0.0,17.4243395805
 12/28  09:00:00,72.4491977649,5.45314196564,2.34443945506,0.317607542945,23.6694662846,40.6342015617,43.0688443049,19.6122061984,0.0,23.4566381065
 12/28  10:00:00,68.0467240287,5.52291030667,2.92925700862,0.267854188526,23.6694662846,35.6302164847,55.9146175891,14.4993652974,18.025,23.3902522918
 12/28  11:00:00,50.197779805,5.50125425223,2.76804608946,0.198449868134,18.7433767983,22.9618409725,49.8065254882,8.42975342519,18.025,23.351772063
 12/28  12:00:00,50.8626164312,5.59108558294,3.48983010986,0.0538871899213,18.7433767983,22.9618409725,39.6371041755,4.12581285352,18.025,17.486291322
 12/28  13:00:00,52.1488355847,5.72082804738,4.65674682153,0.0,18.5889407304,23.1597249699,38.9661893578,3.45470302665,18.025,17.4864863311
 12/28  14:00:00,52.7007605002,5.77600796488,4.90698705828,0.0,18.7433767983,23.2517909448,35.7966088682,0.287379814297,18.025,17.4842290539
 12/28  15:00:00,52.8142462173,5.78674644887,5.00973613664,0.0,18.7433767983,23.2517909448,35.5072202453,0.0,18.025,17.4822202453
 12/28  16:00:00,52.4100198875,5.76729773009,4.91491047519,0.0,18.7433767983,22.9618409725,42.3777125732,1.04729586773,18.025,23.3054167055
 12/28  17:00:00,58.1492669764,5.69374531134,4.39239848688,0.0,18.7433767983,27.431320555,20.003819664,1.95881966397,18.025,0.02
 12/28  18:00:00,76.508287985,5.77522019107,4.82972481947,0.0,17.6635504202,40.6971502883,9.68369667756,3.91293547146,0.0,5.77076120611
 12/28  19:00:00,83.358959404,5.83318149816,5.11769467547,0.0,27.5259009287,37.3340067412,21.0451396645,9.47352793391,0.0,11.5716117306
 12/28  20:00:00,85.8698220676,5.86105942282,5.27532963346,0.0,33.8341110165,33.3544677425,19.4393766417,13.6585451839,0.0,5.78083145774
 12/28  21:00:00,95.0158549483,6.0081620761,6.12010100455,0.0,36.5179666069,38.8247702939,28.7998943297,17.2583519061,0.0,11.5415424237
 12/28  22:00:00,89.5673377132,6.0273379853,6.16744345545,0.0,32.965339924,36.8579353714,30.1987036925,18.6161196785,0.0,11.5825840141
 12/28  23:00:00,63.2689948178,5.66245477889,3.78114457742,0.0,25.6355707503,20.6438685092,26.5505416566,20.7645527394,0.0,5.78598891718
 12/28  24:00:00,41.8184422332,5.42449732809,2.12151451253,0.0,15.0252895274,11.7056064465,28.1302095824,22.3642560412,0.0,5.76595354118
 12/29  01:00:00,36.1548763506,5.35085767687,1.55732773496,0.0,11.6412384099,10.0650221343,29.9377793115,24.176873799,0.0,5.76090551246
 12/29  02:00:00,34.2550878047,5.30593594026,1.26315732643,0.0,10.0992000411,10.047477231,24.7695425733,24.7495425733,0.0,0.02
 12/29  03:00:00,32.1215777975,5.26728708526,1.00460599217,0.0232406960696,8.25718729233,10.0299323277,31.3552477161,25.5995425642,0.0,5.75570515199
 12/29  04:00:00,32.0331944406,5.24899249474,0.832843805978,0.12492095548,8.25718729233,10.0299323277,26.4466263275,26.4266263275,0.0,0.02
 12/29  05:00:00,33.701715605,5.24523006003,0.685555688149,0.337886233958,8.25718729233,11.6354268332,33.3796283142,27.6187997743,0.0,5.76082853994
 12/29  06:00:00,41.463308468,5.26025606135,0.725521253974,0.464841545983,12.1011305571,15.3678112995,33.1594742202,27.3835174438,0.0,5.77595677642
 12/29  07:00:00,72.5269417994,5.4770615886,2.41037148355,0.098564915438,19.7275818095,37.2640762949,38.9397449642,27.3569121845,0.0,11.5828327798
 12/29  08:00:00,87.029195424,5.67986268517,3.78111189841,0.075177118759,24.3117294858,51.2795993405,42.4112431484,24.9862890688,0.0,17.4249540796
 12/29  09:00:00,72.3070925752,5.44667645367,2.39486151078,0.131542353008,23.6694662846,40.6342015617,40.5813633169,17.1252825063,0.0,23.4560808106
 12/29  10:00:00,67.9281005129,5.51863222227,2.98397833383,0.0987845831249,23.6694662846,35.6302164847,53.692880761,12.2788650435,18.025,23.3890157175
 12/29  11:00:00,50.2032171272,5.50368676839,2.88402610589,0.0854739485926,18.7433767983,22.9618409725,42.4942245978,6.94908630211,18.025,17.5201382957
 12/29  12:00:00,51.2479113448,5.62965151002,3.88245337742,0.00799141344834,18.7433767983,22.9618409725,44.1006976119,2.76576265089,18.025,23.3099349611
 12/29  13:00:00,52.6157137787,5.77525076026,5.06920178794,0.0,18.5889407304,23.1597249699,37.8417215061,2.33150764487,18.025,17.4852138612
 12/29  14:00:00,53.5649728347,5.86313963303,5.68406708324,0.0,18.7433767983,23.2517909448,35.5213175529,0.0087824143919,18.025,17.4875351385
 12/29  15:00:00,53.9223235392,5.87196993998,6.03258693415,0.0,18.7433767983,23.2517909448,35.5089524119,0.0,18.025,17.4839524119
 12/29  16:00:00,52.8022673501,5.79741599049,5.27703683812,0.0,18.7433767983,22.9618409725,38.7059996337,0.16210706976,18.025,20.518892564
 12/29  17:00:00,58.3393126482,5.71229261694,4.56389788987,0.0,18.7433767983,27.431320555,22.4558178875,1.6663913234,18.025,2.76442656405
 12/29  18:00:00,76.4965108859,5.77865887709,4.81451023173,0.0,17.6635504202,40.6971502883,10.3342605184,4.56370283403,0.0,5.77055768441
 12/29  19:00:00,83.3018874805,5.83073706251,5.06306388657,0.0,27.5259009287,37.3340067412,22.5781077477,11.0066045138,0.0,11.5715032339
 12/29  20:00:00,86.1733781455,5.89993978165,5.54000678148,0.0,33.8341110165,33.3544677425,18.7979578496,13.017809066,0.0,5.78014878356
 12/29  21:00:00,95.4889996881,6.06671441256,6.53469057811,0.0,36.5179666069,38.8247702939,27.2508956331,15.7106932399,0.0,11.5402023932
 12/29  22:00:00,90.049322661,6.08610617823,6.59065720282,0.0,32.965339924,36.8579353714,28.4349489308,16.8536431013,0.0,11.5813058295
 12/29  23:00:00,63.6451955699,5.70532089176,4.11447320946,0.0,25.6355707503,20.6438685092,24.3144457644,18.5284146454,0.0,5.78603111901
 12/29  24:00:00,42.076341784,5.45120188146,2.35270731661,0.0,15.0252895274,11.7056064465,25.7677141004,20.0028635205,0.0,5.76485057992
 12/30  01:00:00,37.6495374992,5.38796928797,1.81498050544,0.0,12.8411359301,10.0650221343,26.9717316815,21.210909952,0.0,5.76082172951
 12/30  02:00:00,37.3916248453,5.35509219386,1.59105494761,0.0,12.8411359301,10.0650221343,22.0749021179,22.0549021179,0.0,0.02
 12/30  03:00:00,32.36961233,5.30126952194,1.24189843243,0.0,8.25718729233,10.0299323277,28.194747176,22.4387930025,0.0,5.75595417352
 12/30  04:00:00,32.1737523789,5.27443946682,1.07287439323,0.0,8.25718729233,10.0299323277,22.8996070564,22.8796070564,0.0,0.02
 12/30  05:00:00,33.6802219983,5.25962073755,0.977526398435,0.0100284780834,8.25718729233,11.6354268332,28.3091801446,22.5481996764,0.0,5.76098046824
 12/30  06:00:00,37.7719455536,5.24658205786,0.866930902051,0.0670945647341,8.71707943955,15.3327214929,28.0671078651,22.3012016869,0.0,5.76590617827
 12/30  07:00:00,58.414130077,5.31872183429,1.37605872512,0.0320155584596,18.5082010057,25.6353820695,27.8044239722,22.028393337,0.0,5.77603063517
 12/30  08:00:00,70.5627862809,5.5045830159,2.68757631216,0.0,19.4083231844,41.0650158608,32.6026768287,21.0201201604,0.0,11.5825566683
 12/30  09:00:00,94.8917363416,5.79153769607,4.73682016983,0.0,26.3286599382,57.9988325916,44.6239242762,15.1783962093,0.0,29.4455280669
 12/30  10:00:00,78.6612862531,5.64173673572,3.81010059672,0.0,26.3286599382,42.8504436482,55.2895124031,13.8127303515,18.025,23.4517820516
 12/30  11:00:00,53.2796959952,5.46684759141,2.5973914901,0.0,21.7447113004,23.4437158914,54.9582409175,13.5394247926,18.025,23.3938161249
 12/30  12:00:00,51.3490560703,5.54878826933,3.04653393572,0.0,19.3027497915,23.426170988,53.4536179792,12.0789089784,18.025,23.3497090008
 12/30  13:00:00,52.0948296734,5.62984321582,3.56906380423,0.0,19.1483137236,23.7250123474,46.6849579733,11.1748803073,18.025,17.485077666
 12/30  14:00:00,52.3104204407,5.64361198035,3.62533837559,0.0,19.3027497915,23.7161209604,43.6198509437,8.11044178932,18.025,17.4844091544
 12/30  15:00:00,52.4162030924,5.66013937141,3.71459288485,0.0,19.3027497915,23.7161209604,43.5940666628,8.08526628928,18.025,17.4838003735
 12/30  16:00:00,51.475664763,5.57814767796,3.14599822015,0.0,19.3027497915,23.426170988,45.6066418837,10.0984816688,18.025,17.4831602148
 12/30  17:00:00,57.2542106355,5.49971502152,2.66766911242,0.0,19.3027497915,27.8956505705,34.2639669053,10.4782550789,18.025,5.76071182643
 12/30  18:00:00,72.012782988,5.55479043935,3.09669778717,0.0,18.2229234133,37.5968344597,17.8316846696,12.0660250233,0.0,5.76565964629
 12/30  19:00:00,87.2515342713,5.71619571023,4.22076672685,0.0,32.690315043,37.0816133363,21.2465564281,15.4758875491,0.0,5.77066887899
 12/30  20:00:00,88.2095106507,5.82850957689,4.95478886093,0.0,36.8143715336,33.066984531,21.9851923487,16.204846732,0.0,5.78034561666
 12/30  21:00:00,94.5977491314,5.98839533531,5.9430573385,0.0,36.3493007332,38.7721355839,29.7823167081,18.2416833443,0.0,11.5406333638
 12/30  22:00:00,92.3619323667,5.98155650799,5.83194671545,0.0,36.1807251679,36.8228455648,25.6797396898,19.8986243175,0.0,5.7811153723
 12/30  23:00:00,68.6654695858,5.66619295921,3.77100988516,0.0,31.0351095914,20.6438685092,32.3104674663,20.727892642,0.0,11.5825748242
 12/30  24:00:00,44.256046813,5.43018121531,2.15142492709,0.0,17.4250845679,11.7056064465,27.7778316291,22.0018961439,0.0,5.77593548516
 12/31  01:00:00,37.7018064811,5.37877791065,1.7570145749,0.0,12.925468867,10.100111941,27.8423734841,22.081485399,0.0,5.76088808513
 12/31  02:00:00,37.4565842219,5.34653202365,1.54515204518,0.0,12.925468867,10.100111941,22.6739649366,22.6539649366,0.0,0.02
 12/31  03:00:00,32.4336540826,5.29282166874,1.19496418424,0.0,8.34152022915,10.0650221343,29.0829682561,23.3282280017,0.0,5.75474025433
 12/31  04:00:00,32.256544472,5.26763665363,1.01697416316,0.0260712730577,8.34152022915,10.0650221343,23.5560873432,23.5360873432,0.0,0.02
 12/31  05:00:00,33.7852660201,5.25356368911,0.89744344131,0.0817905748069,8.34152022915,11.6705166398,29.5231043512,23.7621650026,0.0,5.76093934857
 12/31  06:00:00,37.9564936857,5.24833208426,0.804282236714,0.1931161352,8.80141237637,15.3678112995,28.9748416925,23.2089245881,0.0,5.76591710435
 12/31  07:00:00,58.4369155167,5.31709732877,1.32204923178,0.11043393755,18.5082010057,25.6353820695,28.3533306622,22.5772787729,0.0,5.77605188935
 12/31  08:00:00,70.70603285,5.50639080314,2.70958829898,0.0,19.4926561212,41.1001056674,32.4783236842,20.895538131,0.0,11.5827855532
 12/31  09:00:00,95.1857713717,5.82751028646,4.9933017702,0.00157704849458,26.3286599382,57.9988325916,44.2422995,14.7964100001,0.0,29.4458894999
 12/31  10:00:00,79.2931597725,5.73912772835,4.46375535467,0.000240639968938,26.2443270014,42.8153538416,54.5616545988,13.0818240538,18.025,23.454830545
 12/31  11:00:00,53.9908571489,5.5594258781,3.21597624843,0.0,21.7447113004,23.4437158914,54.1568900251,12.737832511,18.025,23.3940575141
 12/31  12:00:00,51.9001342226,5.61055105356,3.47613598419,0.0,19.3449162599,23.4437158914,52.1743271148,10.7961854498,18.025,23.3531416649
 12/31  13:00:00,52.8153862179,5.71458578478,4.14516426362,0.0,19.190480192,23.7425572507,45.7598474625,10.2483972985,18.025,17.4864501641
 12/31  14:00:00,53.1483841992,5.76567907291,4.40094454929,0.0,19.260583323,23.698576057,42.9783746613,7.46955438115,18.025,17.4838202802
 12/31  15:00:00,53.0396122133,5.75437885385,4.30347464472,0.0,19.260583323,23.698576057,42.6723513534,7.16415635171,18.025,17.4831950017
 12/31  16:00:00,52.3911964801,5.70942166509,3.98996811673,0.0,19.260583323,23.4086260847,50.0332860046,8.70146596063,18.025,23.3068200439
 12/31  17:00:00,58.0110608307,5.60829280829,3.37564876813,0.0,19.260583323,27.8781056672,27.2258995205,9.18089952052,18.025,0.02
 12/31  18:00:00,72.6528532867,5.64724348856,3.70402335265,0.0,18.1807569449,37.5792895564,16.1068567366,10.3409450472,0.0,5.76591168938
 12/31  19:00:00,87.8056005988,5.80495463683,4.80549335117,0.0,32.6059821062,37.0465235296,19.2780212567,13.5071315841,0.0,5.77088967253
 12/31  20:00:00,88.8434120361,5.90974492018,5.50744652266,0.0,36.8143715336,33.066984531,25.6915431982,14.1507294684,0.0,11.5408137298
 12/31  21:00:00,95.4403747097,6.07750333022,6.57714990892,0.0,36.43363367,38.8072253906,21.3236979395,15.5439141834,0.0,5.77978375614
 12/31  22:00:00,93.0256587925,6.076185738,6.52046761932,0.0,36.0963922311,36.7877557581,21.8886673254,16.1080978851,0.0,5.78056944027
 12/31  23:00:00,69.17467802,5.74049528605,4.32533570018,0.0,30.9507766546,20.6087787026,28.7144011493,17.1315500713,0.0,11.582851078
 12/31  24:00:00,44.6299288252,5.4700162985,2.48546884006,0.0,17.4250845679,11.7056064465,24.599058801,18.8229073493,0.0,5.77615145165
